Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-12T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-12T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-12T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-12T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.98
341793,Trumlands,2024-01-12T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-12T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.76
341793,Trumlands,2024-01-12T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.7
341793,Trumlands,2024-01-12T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.6
341793,Trumlands,2024-01-12T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
341793,Trumlands,2024-01-12T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.15
341793,Trumlands,2024-01-12T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
341793,Trumlands,2024-01-12T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-12T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,23.5
341793,Trumlands,2024-01-12T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.29
341793,Trumlands,2024-01-12T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.3
341793,Trumlands,2024-01-12T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,64.8
341793,Trumlands,2024-01-12T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,96.5
341793,Trumlands,2024-01-12T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
341793,Trumlands,2024-01-12T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
341793,Trumlands,2024-01-12T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
341793,Trumlands,2024-01-12T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
341793,Trumlands,2024-01-12T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-12T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.75
341793,Trumlands,2024-01-12T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.22
341793,Trumlands,2024-01-12T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.6
341793,Trumlands,2024-01-12T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
341793,Trumlands,2024-01-12T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.8
341793,Trumlands,2024-01-12T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
341793,Trumlands,2024-01-12T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
341793,Trumlands,2024-01-12T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
341793,Trumlands,2024-01-12T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
341793,Trumlands,2024-01-12T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-12T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
341793,Trumlands,2024-01-12T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
341793,Trumlands,2024-01-12T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.2
341793,Trumlands,2024-01-12T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
341793,Trumlands,2024-01-12T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
341793,Trumlands,2024-01-12T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
341793,Trumlands,2024-01-12T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
341793,Trumlands,2024-01-12T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
341793,Trumlands,2024-01-12T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
341793,Trumlands,2024-01-12T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
341793,Trumlands,2024-01-12T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.84
341793,Trumlands,2024-01-12T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.4
341793,Trumlands,2024-01-12T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.76
341793,Trumlands,2024-01-12T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
341793,Trumlands,2024-01-12T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
341793,Trumlands,2024-01-12T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
341793,Trumlands,2024-01-12T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
341793,Trumlands,2024-01-12T23:50:00.000+00:00,transformer,,Temperature,C,20.9
341793,Trumlands,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
341793,Trumlands,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
341793,Trumlands,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
341793,Trumlands,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
341793,Trumlands,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
341793,Trumlands,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
341793,Trumlands,2024-01-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
341793,Trumlands,2024-01-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
341793,Trumlands,2024-01-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
341793,Trumlands,2024-01-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,57.42
341793,Trumlands,2024-01-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.77
341793,Trumlands,2024-01-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.62
341793,Trumlands,2024-01-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,116.5
341793,Trumlands,2024-01-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.6
341793,Trumlands,2024-01-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
341793,Trumlands,2024-01-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
341793,Trumlands,2024-01-12T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-12T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-12T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-12T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.23
341793,Trumlands,2024-01-12T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-12T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.05
341793,Trumlands,2024-01-12T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.9
341793,Trumlands,2024-01-12T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.4
341793,Trumlands,2024-01-12T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.6
341793,Trumlands,2024-01-12T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.27
341793,Trumlands,2024-01-12T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
341793,Trumlands,2024-01-12T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-12T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,22.87
341793,Trumlands,2024-01-12T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.13
341793,Trumlands,2024-01-12T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.2
341793,Trumlands,2024-01-12T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,60.7
341793,Trumlands,2024-01-12T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.6
341793,Trumlands,2024-01-12T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
341793,Trumlands,2024-01-12T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
341793,Trumlands,2024-01-12T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
341793,Trumlands,2024-01-12T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-12T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-12T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.23
341793,Trumlands,2024-01-12T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.56
341793,Trumlands,2024-01-12T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.09
341793,Trumlands,2024-01-12T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
341793,Trumlands,2024-01-12T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.6
341793,Trumlands,2024-01-12T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
341793,Trumlands,2024-01-12T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
341793,Trumlands,2024-01-12T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
341793,Trumlands,2024-01-12T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
341793,Trumlands,2024-01-12T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
341793,Trumlands,2024-01-12T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
341793,Trumlands,2024-01-12T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
341793,Trumlands,2024-01-12T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.59
341793,Trumlands,2024-01-12T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
341793,Trumlands,2024-01-12T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
341793,Trumlands,2024-01-12T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
341793,Trumlands,2024-01-12T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
341793,Trumlands,2024-01-12T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
341793,Trumlands,2024-01-12T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
341793,Trumlands,2024-01-12T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-12T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.16
341793,Trumlands,2024-01-12T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.35
341793,Trumlands,2024-01-12T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.98
341793,Trumlands,2024-01-12T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
341793,Trumlands,2024-01-12T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
341793,Trumlands,2024-01-12T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
341793,Trumlands,2024-01-12T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
341793,Trumlands,2024-01-12T23:40:00.000+00:00,transformer,,Temperature,C,21.0
341793,Trumlands,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
341793,Trumlands,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
341793,Trumlands,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
341793,Trumlands,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
341793,Trumlands,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
341793,Trumlands,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
341793,Trumlands,2024-01-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
341793,Trumlands,2024-01-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
341793,Trumlands,2024-01-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
341793,Trumlands,2024-01-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,56.49
341793,Trumlands,2024-01-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.9
341793,Trumlands,2024-01-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.91
341793,Trumlands,2024-01-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,107.2
341793,Trumlands,2024-01-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
341793,Trumlands,2024-01-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
341793,Trumlands,2024-01-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
341793,Trumlands,2024-01-12T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-12T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-12T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.22
341793,Trumlands,2024-01-12T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.52
341793,Trumlands,2024-01-12T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-12T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.16
341793,Trumlands,2024-01-12T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.1
341793,Trumlands,2024-01-12T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.6
341793,Trumlands,2024-01-12T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.0
341793,Trumlands,2024-01-12T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.97
341793,Trumlands,2024-01-12T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
341793,Trumlands,2024-01-12T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
341793,Trumlands,2024-01-12T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,24.04
341793,Trumlands,2024-01-12T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.47
341793,Trumlands,2024-01-12T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.15
341793,Trumlands,2024-01-12T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,64.7
341793,Trumlands,2024-01-12T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,98.3
341793,Trumlands,2024-01-12T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
341793,Trumlands,2024-01-12T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
341793,Trumlands,2024-01-12T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
341793,Trumlands,2024-01-12T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
341793,Trumlands,2024-01-12T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
341793,Trumlands,2024-01-12T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.62
341793,Trumlands,2024-01-12T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.16
341793,Trumlands,2024-01-12T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.47
341793,Trumlands,2024-01-12T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
341793,Trumlands,2024-01-12T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
341793,Trumlands,2024-01-12T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
341793,Trumlands,2024-01-12T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.3
341793,Trumlands,2024-01-12T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
341793,Trumlands,2024-01-12T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
341793,Trumlands,2024-01-12T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
341793,Trumlands,2024-01-12T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
341793,Trumlands,2024-01-12T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
341793,Trumlands,2024-01-12T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.7
341793,Trumlands,2024-01-12T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
341793,Trumlands,2024-01-12T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
341793,Trumlands,2024-01-12T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
341793,Trumlands,2024-01-12T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
341793,Trumlands,2024-01-12T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
341793,Trumlands,2024-01-12T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
341793,Trumlands,2024-01-12T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
341793,Trumlands,2024-01-12T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.18
341793,Trumlands,2024-01-12T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.3
341793,Trumlands,2024-01-12T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.33
341793,Trumlands,2024-01-12T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
341793,Trumlands,2024-01-12T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
341793,Trumlands,2024-01-12T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
341793,Trumlands,2024-01-12T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
341793,Trumlands,2024-01-12T23:30:00.000+00:00,transformer,,Temperature,C,21.0
341793,Trumlands,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
341793,Trumlands,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
341793,Trumlands,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
341793,Trumlands,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
341793,Trumlands,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
341793,Trumlands,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
341793,Trumlands,2024-01-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
341793,Trumlands,2024-01-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
341793,Trumlands,2024-01-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
341793,Trumlands,2024-01-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,52.63
341793,Trumlands,2024-01-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.68
341793,Trumlands,2024-01-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.82
341793,Trumlands,2024-01-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
341793,Trumlands,2024-01-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
341793,Trumlands,2024-01-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
341793,Trumlands,2024-01-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
341793,Trumlands,2024-01-12T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-12T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-12T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.19
341793,Trumlands,2024-01-12T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.03
341793,Trumlands,2024-01-12T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-12T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.08
341793,Trumlands,2024-01-12T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.8
341793,Trumlands,2024-01-12T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.6
341793,Trumlands,2024-01-12T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.7
341793,Trumlands,2024-01-12T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.55
341793,Trumlands,2024-01-12T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
341793,Trumlands,2024-01-12T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
341793,Trumlands,2024-01-12T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,23.5
341793,Trumlands,2024-01-12T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.01
341793,Trumlands,2024-01-12T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.82
341793,Trumlands,2024-01-12T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,62.9
341793,Trumlands,2024-01-12T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,96.1
341793,Trumlands,2024-01-12T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
341793,Trumlands,2024-01-12T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
341793,Trumlands,2024-01-12T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
341793,Trumlands,2024-01-12T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-12T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
341793,Trumlands,2024-01-12T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.37
341793,Trumlands,2024-01-12T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.31
341793,Trumlands,2024-01-12T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.08
341793,Trumlands,2024-01-12T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
341793,Trumlands,2024-01-12T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.2
341793,Trumlands,2024-01-12T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
341793,Trumlands,2024-01-12T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.9
341793,Trumlands,2024-01-12T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
341793,Trumlands,2024-01-12T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-12T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
341793,Trumlands,2024-01-12T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.93
341793,Trumlands,2024-01-12T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.77
341793,Trumlands,2024-01-12T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.99
341793,Trumlands,2024-01-12T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
341793,Trumlands,2024-01-12T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
341793,Trumlands,2024-01-12T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
341793,Trumlands,2024-01-12T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.2
341793,Trumlands,2024-01-12T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
341793,Trumlands,2024-01-12T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
341793,Trumlands,2024-01-12T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
341793,Trumlands,2024-01-12T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.33
341793,Trumlands,2024-01-12T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.18
341793,Trumlands,2024-01-12T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.47
341793,Trumlands,2024-01-12T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
341793,Trumlands,2024-01-12T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
341793,Trumlands,2024-01-12T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
341793,Trumlands,2024-01-12T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
341793,Trumlands,2024-01-12T23:20:00.000+00:00,transformer,,Temperature,C,21.0
341793,Trumlands,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
341793,Trumlands,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
341793,Trumlands,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
341793,Trumlands,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
341793,Trumlands,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
341793,Trumlands,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
341793,Trumlands,2024-01-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
341793,Trumlands,2024-01-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
341793,Trumlands,2024-01-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
341793,Trumlands,2024-01-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,57.15
341793,Trumlands,2024-01-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.3
341793,Trumlands,2024-01-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,33.45
341793,Trumlands,2024-01-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,112.3
341793,Trumlands,2024-01-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.8
341793,Trumlands,2024-01-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
341793,Trumlands,2024-01-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
341793,Trumlands,2024-01-12T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-12T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-12T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-12T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.81
341793,Trumlands,2024-01-12T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-12T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.94
341793,Trumlands,2024-01-12T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
341793,Trumlands,2024-01-12T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.4
341793,Trumlands,2024-01-12T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
341793,Trumlands,2024-01-12T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
341793,Trumlands,2024-01-12T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
341793,Trumlands,2024-01-12T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
341793,Trumlands,2024-01-12T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,25.3
341793,Trumlands,2024-01-12T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.22
341793,Trumlands,2024-01-12T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.49
341793,Trumlands,2024-01-12T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,69.6
341793,Trumlands,2024-01-12T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,103.5
341793,Trumlands,2024-01-12T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
341793,Trumlands,2024-01-12T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
341793,Trumlands,2024-01-12T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
341793,Trumlands,2024-01-12T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
341793,Trumlands,2024-01-12T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-12T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.45
341793,Trumlands,2024-01-12T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.03
341793,Trumlands,2024-01-12T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.99
341793,Trumlands,2024-01-12T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
341793,Trumlands,2024-01-12T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.6
341793,Trumlands,2024-01-12T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
341793,Trumlands,2024-01-12T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
341793,Trumlands,2024-01-12T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
341793,Trumlands,2024-01-12T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
341793,Trumlands,2024-01-12T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
341793,Trumlands,2024-01-12T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
341793,Trumlands,2024-01-12T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.37
341793,Trumlands,2024-01-12T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.16
341793,Trumlands,2024-01-12T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
341793,Trumlands,2024-01-12T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
341793,Trumlands,2024-01-12T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
341793,Trumlands,2024-01-12T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.7
341793,Trumlands,2024-01-12T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
341793,Trumlands,2024-01-12T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
341793,Trumlands,2024-01-12T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
341793,Trumlands,2024-01-12T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.13
341793,Trumlands,2024-01-12T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.16
341793,Trumlands,2024-01-12T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.77
341793,Trumlands,2024-01-12T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
341793,Trumlands,2024-01-12T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
341793,Trumlands,2024-01-12T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
341793,Trumlands,2024-01-12T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
341793,Trumlands,2024-01-12T23:10:00.000+00:00,transformer,,Temperature,C,21.1
341793,Trumlands,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
341793,Trumlands,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
341793,Trumlands,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
341793,Trumlands,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
341793,Trumlands,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
341793,Trumlands,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
341793,Trumlands,2024-01-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
341793,Trumlands,2024-01-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
341793,Trumlands,2024-01-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
341793,Trumlands,2024-01-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,55.18
341793,Trumlands,2024-01-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.8
341793,Trumlands,2024-01-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.35
341793,Trumlands,2024-01-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,110.8
341793,Trumlands,2024-01-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.3
341793,Trumlands,2024-01-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
341793,Trumlands,2024-01-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
341793,Trumlands,2024-01-12T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-12T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-12T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
341793,Trumlands,2024-01-12T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.63
341793,Trumlands,2024-01-12T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-12T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.23
341793,Trumlands,2024-01-12T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
341793,Trumlands,2024-01-12T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
341793,Trumlands,2024-01-12T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.0
341793,Trumlands,2024-01-12T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
341793,Trumlands,2024-01-12T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
341793,Trumlands,2024-01-12T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-12T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,24.5
341793,Trumlands,2024-01-12T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.79
341793,Trumlands,2024-01-12T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.98
341793,Trumlands,2024-01-12T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,65.9
341793,Trumlands,2024-01-12T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.8
341793,Trumlands,2024-01-12T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
341793,Trumlands,2024-01-12T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
341793,Trumlands,2024-01-12T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
341793,Trumlands,2024-01-12T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
341793,Trumlands,2024-01-12T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-12T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.19
341793,Trumlands,2024-01-12T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.27
341793,Trumlands,2024-01-12T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.63
341793,Trumlands,2024-01-12T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
341793,Trumlands,2024-01-12T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.2
341793,Trumlands,2024-01-12T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
341793,Trumlands,2024-01-12T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.1
341793,Trumlands,2024-01-12T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
341793,Trumlands,2024-01-12T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
341793,Trumlands,2024-01-12T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
341793,Trumlands,2024-01-12T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
341793,Trumlands,2024-01-12T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.51
341793,Trumlands,2024-01-12T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.63
341793,Trumlands,2024-01-12T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
341793,Trumlands,2024-01-12T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
341793,Trumlands,2024-01-12T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
341793,Trumlands,2024-01-12T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
341793,Trumlands,2024-01-12T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
341793,Trumlands,2024-01-12T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
341793,Trumlands,2024-01-12T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
341793,Trumlands,2024-01-12T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.41
341793,Trumlands,2024-01-12T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.28
341793,Trumlands,2024-01-12T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.97
341793,Trumlands,2024-01-12T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
341793,Trumlands,2024-01-12T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
341793,Trumlands,2024-01-12T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
341793,Trumlands,2024-01-12T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
341793,Trumlands,2024-01-12T23:00:00.000+00:00,transformer,,Temperature,C,21.1
341793,Trumlands,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
341793,Trumlands,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
341793,Trumlands,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
341793,Trumlands,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
341793,Trumlands,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
341793,Trumlands,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
341793,Trumlands,2024-01-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
341793,Trumlands,2024-01-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
341793,Trumlands,2024-01-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
341793,Trumlands,2024-01-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,53.62
341793,Trumlands,2024-01-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.86
341793,Trumlands,2024-01-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.45
341793,Trumlands,2024-01-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,104.4
341793,Trumlands,2024-01-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
341793,Trumlands,2024-01-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
341793,Trumlands,2024-01-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
341793,Trumlands,2024-01-12T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-12T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-12T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
341793,Trumlands,2024-01-12T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.92
341793,Trumlands,2024-01-12T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-12T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.17
341793,Trumlands,2024-01-12T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
341793,Trumlands,2024-01-12T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
341793,Trumlands,2024-01-12T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.1
341793,Trumlands,2024-01-12T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.84
341793,Trumlands,2024-01-12T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
341793,Trumlands,2024-01-12T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-12T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.53
341793,Trumlands,2024-01-12T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.59
341793,Trumlands,2024-01-12T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
341793,Trumlands,2024-01-12T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,46.8
341793,Trumlands,2024-01-12T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.8
341793,Trumlands,2024-01-12T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
341793,Trumlands,2024-01-12T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
341793,Trumlands,2024-01-12T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
341793,Trumlands,2024-01-12T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
341793,Trumlands,2024-01-12T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
341793,Trumlands,2024-01-12T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.98
341793,Trumlands,2024-01-12T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.28
341793,Trumlands,2024-01-12T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.26
341793,Trumlands,2024-01-12T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.0
341793,Trumlands,2024-01-12T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.8
341793,Trumlands,2024-01-12T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
341793,Trumlands,2024-01-12T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.8
341793,Trumlands,2024-01-12T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-12T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
341793,Trumlands,2024-01-12T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
341793,Trumlands,2024-01-12T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
341793,Trumlands,2024-01-12T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.56
341793,Trumlands,2024-01-12T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.15
341793,Trumlands,2024-01-12T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
341793,Trumlands,2024-01-12T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
341793,Trumlands,2024-01-12T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
341793,Trumlands,2024-01-12T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
341793,Trumlands,2024-01-12T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
341793,Trumlands,2024-01-12T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.63
341793,Trumlands,2024-01-12T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
341793,Trumlands,2024-01-12T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.21
341793,Trumlands,2024-01-12T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.02
341793,Trumlands,2024-01-12T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.53
341793,Trumlands,2024-01-12T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
341793,Trumlands,2024-01-12T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
341793,Trumlands,2024-01-12T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
341793,Trumlands,2024-01-12T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
341793,Trumlands,2024-01-12T22:50:00.000+00:00,transformer,,Temperature,C,21.2
341793,Trumlands,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
341793,Trumlands,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
341793,Trumlands,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
341793,Trumlands,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
341793,Trumlands,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
341793,Trumlands,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
341793,Trumlands,2024-01-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
341793,Trumlands,2024-01-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
341793,Trumlands,2024-01-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
341793,Trumlands,2024-01-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,48.83
341793,Trumlands,2024-01-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.46
341793,Trumlands,2024-01-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,33.12
341793,Trumlands,2024-01-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
341793,Trumlands,2024-01-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
341793,Trumlands,2024-01-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
341793,Trumlands,2024-01-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
341793,Trumlands,2024-01-12T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-12T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-12T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-12T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.73
341793,Trumlands,2024-01-12T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-12T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.92
341793,Trumlands,2024-01-12T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
341793,Trumlands,2024-01-12T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
341793,Trumlands,2024-01-12T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.5
341793,Trumlands,2024-01-12T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.18
341793,Trumlands,2024-01-12T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-12T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-12T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.37
341793,Trumlands,2024-01-12T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.22
341793,Trumlands,2024-01-12T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.07
341793,Trumlands,2024-01-12T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
341793,Trumlands,2024-01-12T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.7
341793,Trumlands,2024-01-12T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
341793,Trumlands,2024-01-12T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
341793,Trumlands,2024-01-12T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-12T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
341793,Trumlands,2024-01-12T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
341793,Trumlands,2024-01-12T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.08
341793,Trumlands,2024-01-12T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.43
341793,Trumlands,2024-01-12T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.59
341793,Trumlands,2024-01-12T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
341793,Trumlands,2024-01-12T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.6
341793,Trumlands,2024-01-12T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
341793,Trumlands,2024-01-12T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.2
341793,Trumlands,2024-01-12T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-12T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
341793,Trumlands,2024-01-12T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-12T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
341793,Trumlands,2024-01-12T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.08
341793,Trumlands,2024-01-12T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.49
341793,Trumlands,2024-01-12T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
341793,Trumlands,2024-01-12T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
341793,Trumlands,2024-01-12T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
341793,Trumlands,2024-01-12T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
341793,Trumlands,2024-01-12T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
341793,Trumlands,2024-01-12T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.59
341793,Trumlands,2024-01-12T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-12T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.65
341793,Trumlands,2024-01-12T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.11
341793,Trumlands,2024-01-12T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.09
341793,Trumlands,2024-01-12T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
341793,Trumlands,2024-01-12T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
341793,Trumlands,2024-01-12T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
341793,Trumlands,2024-01-12T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
341793,Trumlands,2024-01-12T22:40:00.000+00:00,transformer,,Temperature,C,21.3
341793,Trumlands,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
341793,Trumlands,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
341793,Trumlands,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
341793,Trumlands,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
341793,Trumlands,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
341793,Trumlands,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
341793,Trumlands,2024-01-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
341793,Trumlands,2024-01-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
341793,Trumlands,2024-01-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
341793,Trumlands,2024-01-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,38.62
341793,Trumlands,2024-01-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.84
341793,Trumlands,2024-01-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.16
341793,Trumlands,2024-01-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
341793,Trumlands,2024-01-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
341793,Trumlands,2024-01-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
341793,Trumlands,2024-01-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
341793,Trumlands,2024-01-12T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-12T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-12T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-12T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.85
341793,Trumlands,2024-01-12T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-12T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.09
341793,Trumlands,2024-01-12T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
341793,Trumlands,2024-01-12T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
341793,Trumlands,2024-01-12T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.0
341793,Trumlands,2024-01-12T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.04
341793,Trumlands,2024-01-12T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-12T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
341793,Trumlands,2024-01-12T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.09
341793,Trumlands,2024-01-12T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.63
341793,Trumlands,2024-01-12T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.48
341793,Trumlands,2024-01-12T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
341793,Trumlands,2024-01-12T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.3
341793,Trumlands,2024-01-12T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
341793,Trumlands,2024-01-12T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
341793,Trumlands,2024-01-12T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-12T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-12T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
341793,Trumlands,2024-01-12T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.09
341793,Trumlands,2024-01-12T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.24
341793,Trumlands,2024-01-12T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.57
341793,Trumlands,2024-01-12T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,48.5
341793,Trumlands,2024-01-12T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.9
341793,Trumlands,2024-01-12T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
341793,Trumlands,2024-01-12T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.9
341793,Trumlands,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
341793,Trumlands,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
341793,Trumlands,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.26
341793,Trumlands,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.13
341793,Trumlands,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.98
341793,Trumlands,2024-01-12T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
341793,Trumlands,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
341793,Trumlands,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
341793,Trumlands,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
