Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
341793,Trumlands,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
341793,Trumlands,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.94
341793,Trumlands,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.37
341793,Trumlands,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.49
341793,Trumlands,2024-01-12T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
341793,Trumlands,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
341793,Trumlands,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
341793,Trumlands,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
341793,Trumlands,2024-01-12T22:30:00.000+00:00,transformer,,Temperature,C,21.4
341793,Trumlands,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
341793,Trumlands,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
341793,Trumlands,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
341793,Trumlands,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
341793,Trumlands,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
341793,Trumlands,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
341793,Trumlands,2024-01-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
341793,Trumlands,2024-01-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
341793,Trumlands,2024-01-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
341793,Trumlands,2024-01-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,42.24
341793,Trumlands,2024-01-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.37
341793,Trumlands,2024-01-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.61
341793,Trumlands,2024-01-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
341793,Trumlands,2024-01-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
341793,Trumlands,2024-01-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
341793,Trumlands,2024-01-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
341793,Trumlands,2024-01-12T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-12T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-12T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-12T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.76
341793,Trumlands,2024-01-12T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-12T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.4
341793,Trumlands,2024-01-12T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
341793,Trumlands,2024-01-12T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
341793,Trumlands,2024-01-12T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.2
341793,Trumlands,2024-01-12T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.64
341793,Trumlands,2024-01-12T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-12T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-12T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.72
341793,Trumlands,2024-01-12T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.97
341793,Trumlands,2024-01-12T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.53
341793,Trumlands,2024-01-12T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
341793,Trumlands,2024-01-12T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.0
341793,Trumlands,2024-01-12T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
341793,Trumlands,2024-01-12T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
341793,Trumlands,2024-01-12T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
341793,Trumlands,2024-01-12T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
341793,Trumlands,2024-01-12T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
341793,Trumlands,2024-01-12T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,21.27
341793,Trumlands,2024-01-12T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.19
341793,Trumlands,2024-01-12T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.19
341793,Trumlands,2024-01-12T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.2
341793,Trumlands,2024-01-12T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.9
341793,Trumlands,2024-01-12T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
341793,Trumlands,2024-01-12T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.4
341793,Trumlands,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
341793,Trumlands,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
341793,Trumlands,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.41
341793,Trumlands,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.32
341793,Trumlands,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.38
341793,Trumlands,2024-01-12T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
341793,Trumlands,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
341793,Trumlands,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
341793,Trumlands,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
341793,Trumlands,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
341793,Trumlands,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
341793,Trumlands,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.27
341793,Trumlands,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.13
341793,Trumlands,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.2
341793,Trumlands,2024-01-12T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
341793,Trumlands,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
341793,Trumlands,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
341793,Trumlands,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
341793,Trumlands,2024-01-12T22:20:00.000+00:00,transformer,,Temperature,C,21.5
341793,Trumlands,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
341793,Trumlands,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
341793,Trumlands,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
341793,Trumlands,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
341793,Trumlands,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
341793,Trumlands,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
341793,Trumlands,2024-01-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
341793,Trumlands,2024-01-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
341793,Trumlands,2024-01-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
341793,Trumlands,2024-01-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,48.43
341793,Trumlands,2024-01-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.62
341793,Trumlands,2024-01-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.71
341793,Trumlands,2024-01-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
341793,Trumlands,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
341793,Trumlands,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
341793,Trumlands,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
341793,Trumlands,2024-01-12T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-12T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-12T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
341793,Trumlands,2024-01-12T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.08
341793,Trumlands,2024-01-12T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-12T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.56
341793,Trumlands,2024-01-12T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.6
341793,Trumlands,2024-01-12T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
341793,Trumlands,2024-01-12T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.8
341793,Trumlands,2024-01-12T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.57
341793,Trumlands,2024-01-12T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-12T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-12T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.33
341793,Trumlands,2024-01-12T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.41
341793,Trumlands,2024-01-12T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.34
341793,Trumlands,2024-01-12T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
341793,Trumlands,2024-01-12T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.8
341793,Trumlands,2024-01-12T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
341793,Trumlands,2024-01-12T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
341793,Trumlands,2024-01-12T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
341793,Trumlands,2024-01-12T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
341793,Trumlands,2024-01-12T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
341793,Trumlands,2024-01-12T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.43
341793,Trumlands,2024-01-12T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.39
341793,Trumlands,2024-01-12T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.52
341793,Trumlands,2024-01-12T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.5
341793,Trumlands,2024-01-12T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.0
341793,Trumlands,2024-01-12T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
341793,Trumlands,2024-01-12T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
341793,Trumlands,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
341793,Trumlands,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.9
341793,Trumlands,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.09
341793,Trumlands,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.48
341793,Trumlands,2024-01-12T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
341793,Trumlands,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
341793,Trumlands,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
341793,Trumlands,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
341793,Trumlands,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
341793,Trumlands,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
341793,Trumlands,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
341793,Trumlands,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.06
341793,Trumlands,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
341793,Trumlands,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
341793,Trumlands,2024-01-12T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
341793,Trumlands,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
341793,Trumlands,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
341793,Trumlands,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
341793,Trumlands,2024-01-12T22:10:00.000+00:00,transformer,,Temperature,C,21.5
341793,Trumlands,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
341793,Trumlands,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
341793,Trumlands,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
341793,Trumlands,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
341793,Trumlands,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
341793,Trumlands,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
341793,Trumlands,2024-01-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
341793,Trumlands,2024-01-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
341793,Trumlands,2024-01-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
341793,Trumlands,2024-01-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,47.8
341793,Trumlands,2024-01-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.9
341793,Trumlands,2024-01-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.92
341793,Trumlands,2024-01-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
341793,Trumlands,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
341793,Trumlands,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
341793,Trumlands,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
341793,Trumlands,2024-01-12T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-12T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-12T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-12T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.89
341793,Trumlands,2024-01-12T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-12T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.53
341793,Trumlands,2024-01-12T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
341793,Trumlands,2024-01-12T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
341793,Trumlands,2024-01-12T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.6
341793,Trumlands,2024-01-12T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.07
341793,Trumlands,2024-01-12T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-12T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
341793,Trumlands,2024-01-12T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.64
341793,Trumlands,2024-01-12T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.64
341793,Trumlands,2024-01-12T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.77
341793,Trumlands,2024-01-12T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
341793,Trumlands,2024-01-12T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.8
341793,Trumlands,2024-01-12T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.9
341793,Trumlands,2024-01-12T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.9
341793,Trumlands,2024-01-12T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
341793,Trumlands,2024-01-12T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
341793,Trumlands,2024-01-12T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
341793,Trumlands,2024-01-12T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.34
341793,Trumlands,2024-01-12T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.62
341793,Trumlands,2024-01-12T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.22
341793,Trumlands,2024-01-12T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.6
341793,Trumlands,2024-01-12T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.5
341793,Trumlands,2024-01-12T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
341793,Trumlands,2024-01-12T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.0
341793,Trumlands,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
341793,Trumlands,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
341793,Trumlands,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.36
341793,Trumlands,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.4
341793,Trumlands,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.3
341793,Trumlands,2024-01-12T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
341793,Trumlands,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
341793,Trumlands,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
341793,Trumlands,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
341793,Trumlands,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
341793,Trumlands,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
341793,Trumlands,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
341793,Trumlands,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.22
341793,Trumlands,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.15
341793,Trumlands,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.9
341793,Trumlands,2024-01-12T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
341793,Trumlands,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
341793,Trumlands,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
341793,Trumlands,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
341793,Trumlands,2024-01-12T22:00:00.000+00:00,transformer,,Temperature,C,21.6
341793,Trumlands,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
341793,Trumlands,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
341793,Trumlands,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
341793,Trumlands,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
341793,Trumlands,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
341793,Trumlands,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
341793,Trumlands,2024-01-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
341793,Trumlands,2024-01-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
341793,Trumlands,2024-01-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
341793,Trumlands,2024-01-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,43.44
341793,Trumlands,2024-01-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.82
341793,Trumlands,2024-01-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,34.72
341793,Trumlands,2024-01-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
341793,Trumlands,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
341793,Trumlands,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
341793,Trumlands,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
341793,Trumlands,2024-01-12T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-12T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-12T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
341793,Trumlands,2024-01-12T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.92
341793,Trumlands,2024-01-12T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-12T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.57
341793,Trumlands,2024-01-12T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
341793,Trumlands,2024-01-12T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
341793,Trumlands,2024-01-12T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.6
341793,Trumlands,2024-01-12T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.97
341793,Trumlands,2024-01-12T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
341793,Trumlands,2024-01-12T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
341793,Trumlands,2024-01-12T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.63
341793,Trumlands,2024-01-12T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.84
341793,Trumlands,2024-01-12T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.53
341793,Trumlands,2024-01-12T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
341793,Trumlands,2024-01-12T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.7
341793,Trumlands,2024-01-12T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
341793,Trumlands,2024-01-12T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
341793,Trumlands,2024-01-12T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
341793,Trumlands,2024-01-12T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
341793,Trumlands,2024-01-12T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
341793,Trumlands,2024-01-12T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.71
341793,Trumlands,2024-01-12T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.04
341793,Trumlands,2024-01-12T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.88
341793,Trumlands,2024-01-12T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.4
341793,Trumlands,2024-01-12T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.5
341793,Trumlands,2024-01-12T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
341793,Trumlands,2024-01-12T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.1
341793,Trumlands,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
341793,Trumlands,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.9
341793,Trumlands,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.73
341793,Trumlands,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.51
341793,Trumlands,2024-01-12T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
341793,Trumlands,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
341793,Trumlands,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
341793,Trumlands,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
341793,Trumlands,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
341793,Trumlands,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
341793,Trumlands,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
341793,Trumlands,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.1
341793,Trumlands,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.13
341793,Trumlands,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.54
341793,Trumlands,2024-01-12T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
341793,Trumlands,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
341793,Trumlands,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
341793,Trumlands,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
341793,Trumlands,2024-01-12T21:50:00.000+00:00,transformer,,Temperature,C,21.7
341793,Trumlands,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
341793,Trumlands,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
341793,Trumlands,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
341793,Trumlands,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
341793,Trumlands,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
341793,Trumlands,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
341793,Trumlands,2024-01-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
341793,Trumlands,2024-01-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
341793,Trumlands,2024-01-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
341793,Trumlands,2024-01-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,41.27
341793,Trumlands,2024-01-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.75
341793,Trumlands,2024-01-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.03
341793,Trumlands,2024-01-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
341793,Trumlands,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
341793,Trumlands,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
341793,Trumlands,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
341793,Trumlands,2024-01-12T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-12T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-12T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.23
341793,Trumlands,2024-01-12T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.8
341793,Trumlands,2024-01-12T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-12T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.62
341793,Trumlands,2024-01-12T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
341793,Trumlands,2024-01-12T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
341793,Trumlands,2024-01-12T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.9
341793,Trumlands,2024-01-12T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.81
341793,Trumlands,2024-01-12T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-12T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-12T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.97
341793,Trumlands,2024-01-12T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.07
341793,Trumlands,2024-01-12T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.84
341793,Trumlands,2024-01-12T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
341793,Trumlands,2024-01-12T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.0
341793,Trumlands,2024-01-12T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
341793,Trumlands,2024-01-12T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.3
341793,Trumlands,2024-01-12T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
341793,Trumlands,2024-01-12T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
341793,Trumlands,2024-01-12T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-12T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,23.18
341793,Trumlands,2024-01-12T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.17
341793,Trumlands,2024-01-12T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.31
341793,Trumlands,2024-01-12T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,54.3
341793,Trumlands,2024-01-12T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.6
341793,Trumlands,2024-01-12T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
341793,Trumlands,2024-01-12T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.8
341793,Trumlands,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
341793,Trumlands,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.1
341793,Trumlands,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.81
341793,Trumlands,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.28
341793,Trumlands,2024-01-12T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
341793,Trumlands,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
341793,Trumlands,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
341793,Trumlands,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
341793,Trumlands,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
341793,Trumlands,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
341793,Trumlands,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
341793,Trumlands,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.04
341793,Trumlands,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.74
341793,Trumlands,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
341793,Trumlands,2024-01-12T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
341793,Trumlands,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
341793,Trumlands,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
341793,Trumlands,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
341793,Trumlands,2024-01-12T21:40:00.000+00:00,transformer,,Temperature,C,21.8
341793,Trumlands,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
341793,Trumlands,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
341793,Trumlands,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
341793,Trumlands,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
341793,Trumlands,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
341793,Trumlands,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
341793,Trumlands,2024-01-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
341793,Trumlands,2024-01-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
341793,Trumlands,2024-01-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
341793,Trumlands,2024-01-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,46.1
341793,Trumlands,2024-01-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.8
341793,Trumlands,2024-01-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.44
341793,Trumlands,2024-01-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
341793,Trumlands,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
341793,Trumlands,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
341793,Trumlands,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
341793,Trumlands,2024-01-12T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-12T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-12T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.31
341793,Trumlands,2024-01-12T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
341793,Trumlands,2024-01-12T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-12T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.75
341793,Trumlands,2024-01-12T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
341793,Trumlands,2024-01-12T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
341793,Trumlands,2024-01-12T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
341793,Trumlands,2024-01-12T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.52
341793,Trumlands,2024-01-12T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-12T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-12T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.67
341793,Trumlands,2024-01-12T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.53
341793,Trumlands,2024-01-12T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.33
341793,Trumlands,2024-01-12T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
341793,Trumlands,2024-01-12T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.7
341793,Trumlands,2024-01-12T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
341793,Trumlands,2024-01-12T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.7
341793,Trumlands,2024-01-12T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-12T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
341793,Trumlands,2024-01-12T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-12T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,27.23
341793,Trumlands,2024-01-12T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.93
341793,Trumlands,2024-01-12T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.8
341793,Trumlands,2024-01-12T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,63.2
341793,Trumlands,2024-01-12T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.1
341793,Trumlands,2024-01-12T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
341793,Trumlands,2024-01-12T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.8
341793,Trumlands,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
341793,Trumlands,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
341793,Trumlands,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.65
341793,Trumlands,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.09
341793,Trumlands,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.83
341793,Trumlands,2024-01-12T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
341793,Trumlands,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
341793,Trumlands,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
341793,Trumlands,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
341793,Trumlands,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
341793,Trumlands,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
341793,Trumlands,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.18
341793,Trumlands,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.54
341793,Trumlands,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.46
341793,Trumlands,2024-01-12T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
341793,Trumlands,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
341793,Trumlands,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
341793,Trumlands,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
341793,Trumlands,2024-01-12T21:30:00.000+00:00,transformer,,Temperature,C,21.9
341793,Trumlands,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
341793,Trumlands,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
341793,Trumlands,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
341793,Trumlands,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
341793,Trumlands,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
341793,Trumlands,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
341793,Trumlands,2024-01-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
341793,Trumlands,2024-01-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
341793,Trumlands,2024-01-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
341793,Trumlands,2024-01-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,49.72
341793,Trumlands,2024-01-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.1
341793,Trumlands,2024-01-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.17
341793,Trumlands,2024-01-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
341793,Trumlands,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
341793,Trumlands,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
341793,Trumlands,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
341793,Trumlands,2024-01-12T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-12T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-12T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.44
341793,Trumlands,2024-01-12T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.91
341793,Trumlands,2024-01-12T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-12T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.8
341793,Trumlands,2024-01-12T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
341793,Trumlands,2024-01-12T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.4
341793,Trumlands,2024-01-12T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.8
341793,Trumlands,2024-01-12T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
341793,Trumlands,2024-01-12T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-12T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-12T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.5
341793,Trumlands,2024-01-12T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.35
341793,Trumlands,2024-01-12T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.12
341793,Trumlands,2024-01-12T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
341793,Trumlands,2024-01-12T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.1
341793,Trumlands,2024-01-12T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
341793,Trumlands,2024-01-12T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.3
341793,Trumlands,2024-01-12T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
341793,Trumlands,2024-01-12T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
341793,Trumlands,2024-01-12T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-12T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.71
341793,Trumlands,2024-01-12T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.48
341793,Trumlands,2024-01-12T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.44
341793,Trumlands,2024-01-12T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
341793,Trumlands,2024-01-12T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.1
341793,Trumlands,2024-01-12T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
341793,Trumlands,2024-01-12T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.7
341793,Trumlands,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
341793,Trumlands,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
341793,Trumlands,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.11
341793,Trumlands,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.48
341793,Trumlands,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.12
341793,Trumlands,2024-01-12T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
341793,Trumlands,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
341793,Trumlands,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
341793,Trumlands,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
341793,Trumlands,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
341793,Trumlands,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
341793,Trumlands,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
341793,Trumlands,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.44
341793,Trumlands,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.68
341793,Trumlands,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.77
341793,Trumlands,2024-01-12T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
341793,Trumlands,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
341793,Trumlands,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
341793,Trumlands,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
341793,Trumlands,2024-01-12T21:20:00.000+00:00,transformer,,Temperature,C,22.0
341793,Trumlands,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
341793,Trumlands,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
341793,Trumlands,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
341793,Trumlands,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
341793,Trumlands,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
341793,Trumlands,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
341793,Trumlands,2024-01-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
341793,Trumlands,2024-01-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
341793,Trumlands,2024-01-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
341793,Trumlands,2024-01-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,42.68
341793,Trumlands,2024-01-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.99
341793,Trumlands,2024-01-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.25
341793,Trumlands,2024-01-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
341793,Trumlands,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
341793,Trumlands,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
341793,Trumlands,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
341793,Trumlands,2024-01-12T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-12T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-12T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.35
341793,Trumlands,2024-01-12T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.09
341793,Trumlands,2024-01-12T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-12T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.1
341793,Trumlands,2024-01-12T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.5
341793,Trumlands,2024-01-12T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
341793,Trumlands,2024-01-12T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.8
341793,Trumlands,2024-01-12T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.67
341793,Trumlands,2024-01-12T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
341793,Trumlands,2024-01-12T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-12T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.13
341793,Trumlands,2024-01-12T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.17
341793,Trumlands,2024-01-12T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.97
341793,Trumlands,2024-01-12T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
341793,Trumlands,2024-01-12T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.8
341793,Trumlands,2024-01-12T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
341793,Trumlands,2024-01-12T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.3
341793,Trumlands,2024-01-12T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
341793,Trumlands,2024-01-12T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
341793,Trumlands,2024-01-12T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-12T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.41
341793,Trumlands,2024-01-12T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.36
341793,Trumlands,2024-01-12T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.63
341793,Trumlands,2024-01-12T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
341793,Trumlands,2024-01-12T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.0
341793,Trumlands,2024-01-12T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
341793,Trumlands,2024-01-12T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.8
341793,Trumlands,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
341793,Trumlands,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
341793,Trumlands,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
341793,Trumlands,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.3
341793,Trumlands,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.36
341793,Trumlands,2024-01-12T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
341793,Trumlands,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
341793,Trumlands,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
341793,Trumlands,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
341793,Trumlands,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
341793,Trumlands,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.16
341793,Trumlands,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.86
341793,Trumlands,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.86
341793,Trumlands,2024-01-12T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
341793,Trumlands,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
341793,Trumlands,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
341793,Trumlands,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
341793,Trumlands,2024-01-12T21:10:00.000+00:00,transformer,,Temperature,C,22.1
341793,Trumlands,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
341793,Trumlands,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
341793,Trumlands,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
341793,Trumlands,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
341793,Trumlands,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
341793,Trumlands,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
341793,Trumlands,2024-01-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
341793,Trumlands,2024-01-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
341793,Trumlands,2024-01-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
341793,Trumlands,2024-01-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,43.03
341793,Trumlands,2024-01-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.71
341793,Trumlands,2024-01-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.92
341793,Trumlands,2024-01-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
341793,Trumlands,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
341793,Trumlands,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
341793,Trumlands,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
341793,Trumlands,2024-01-12T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-12T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-12T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.07
341793,Trumlands,2024-01-12T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.24
341793,Trumlands,2024-01-12T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-12T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.04
341793,Trumlands,2024-01-12T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.6
341793,Trumlands,2024-01-12T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.0
341793,Trumlands,2024-01-12T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.6
341793,Trumlands,2024-01-12T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.64
341793,Trumlands,2024-01-12T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
341793,Trumlands,2024-01-12T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-12T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.19
