Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-12T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.4
341793,Trumlands,2024-01-12T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.52
341793,Trumlands,2024-01-12T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
341793,Trumlands,2024-01-12T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.1
341793,Trumlands,2024-01-12T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
341793,Trumlands,2024-01-12T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
341793,Trumlands,2024-01-12T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.07
341793,Trumlands,2024-01-12T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
341793,Trumlands,2024-01-12T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
341793,Trumlands,2024-01-12T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.2
341793,Trumlands,2024-01-12T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.56
341793,Trumlands,2024-01-12T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.6
341793,Trumlands,2024-01-12T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.4
341793,Trumlands,2024-01-12T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.3
341793,Trumlands,2024-01-12T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
341793,Trumlands,2024-01-12T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.2
341793,Trumlands,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
341793,Trumlands,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
341793,Trumlands,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.85
341793,Trumlands,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.85
341793,Trumlands,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.48
341793,Trumlands,2024-01-12T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
341793,Trumlands,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
341793,Trumlands,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
341793,Trumlands,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
341793,Trumlands,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
341793,Trumlands,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
341793,Trumlands,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
341793,Trumlands,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.38
341793,Trumlands,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.62
341793,Trumlands,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.56
341793,Trumlands,2024-01-12T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
341793,Trumlands,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
341793,Trumlands,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
341793,Trumlands,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
341793,Trumlands,2024-01-12T21:00:00.000+00:00,transformer,,Temperature,C,22.2
341793,Trumlands,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
341793,Trumlands,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
341793,Trumlands,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
341793,Trumlands,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
341793,Trumlands,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
341793,Trumlands,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
341793,Trumlands,2024-01-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
341793,Trumlands,2024-01-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
341793,Trumlands,2024-01-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
341793,Trumlands,2024-01-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.87
341793,Trumlands,2024-01-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.44
341793,Trumlands,2024-01-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.21
341793,Trumlands,2024-01-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
341793,Trumlands,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
341793,Trumlands,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
341793,Trumlands,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
341793,Trumlands,2024-01-12T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-12T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-12T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
341793,Trumlands,2024-01-12T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.95
341793,Trumlands,2024-01-12T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-12T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.14
341793,Trumlands,2024-01-12T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.3
341793,Trumlands,2024-01-12T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
341793,Trumlands,2024-01-12T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.6
341793,Trumlands,2024-01-12T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
341793,Trumlands,2024-01-12T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
341793,Trumlands,2024-01-12T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-12T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.42
341793,Trumlands,2024-01-12T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.03
341793,Trumlands,2024-01-12T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.37
341793,Trumlands,2024-01-12T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
341793,Trumlands,2024-01-12T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.6
341793,Trumlands,2024-01-12T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.7
341793,Trumlands,2024-01-12T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
341793,Trumlands,2024-01-12T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
341793,Trumlands,2024-01-12T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
341793,Trumlands,2024-01-12T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-12T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.74
341793,Trumlands,2024-01-12T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.35
341793,Trumlands,2024-01-12T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.06
341793,Trumlands,2024-01-12T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
341793,Trumlands,2024-01-12T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.2
341793,Trumlands,2024-01-12T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
341793,Trumlands,2024-01-12T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.2
341793,Trumlands,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
341793,Trumlands,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
341793,Trumlands,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
341793,Trumlands,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.49
341793,Trumlands,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.27
341793,Trumlands,2024-01-12T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
341793,Trumlands,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
341793,Trumlands,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
341793,Trumlands,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
341793,Trumlands,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
341793,Trumlands,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
341793,Trumlands,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.96
341793,Trumlands,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.5
341793,Trumlands,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.89
341793,Trumlands,2024-01-12T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
341793,Trumlands,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
341793,Trumlands,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
341793,Trumlands,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
341793,Trumlands,2024-01-12T20:50:00.000+00:00,transformer,,Temperature,C,22.3
341793,Trumlands,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
341793,Trumlands,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
341793,Trumlands,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
341793,Trumlands,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
341793,Trumlands,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
341793,Trumlands,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
341793,Trumlands,2024-01-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
341793,Trumlands,2024-01-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
341793,Trumlands,2024-01-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
341793,Trumlands,2024-01-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,43.47
341793,Trumlands,2024-01-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.39
341793,Trumlands,2024-01-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.74
341793,Trumlands,2024-01-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
341793,Trumlands,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
341793,Trumlands,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
341793,Trumlands,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
341793,Trumlands,2024-01-12T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-12T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-12T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
341793,Trumlands,2024-01-12T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.87
341793,Trumlands,2024-01-12T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-12T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.25
341793,Trumlands,2024-01-12T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
341793,Trumlands,2024-01-12T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
341793,Trumlands,2024-01-12T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.4
341793,Trumlands,2024-01-12T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.8
341793,Trumlands,2024-01-12T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
341793,Trumlands,2024-01-12T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-12T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.29
341793,Trumlands,2024-01-12T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.68
341793,Trumlands,2024-01-12T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.64
341793,Trumlands,2024-01-12T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
341793,Trumlands,2024-01-12T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.8
341793,Trumlands,2024-01-12T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
341793,Trumlands,2024-01-12T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.4
341793,Trumlands,2024-01-12T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
341793,Trumlands,2024-01-12T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
341793,Trumlands,2024-01-12T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-12T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.5
341793,Trumlands,2024-01-12T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.02
341793,Trumlands,2024-01-12T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.33
341793,Trumlands,2024-01-12T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
341793,Trumlands,2024-01-12T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.0
341793,Trumlands,2024-01-12T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
341793,Trumlands,2024-01-12T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.8
341793,Trumlands,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
341793,Trumlands,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
341793,Trumlands,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
341793,Trumlands,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.86
341793,Trumlands,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.97
341793,Trumlands,2024-01-12T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
341793,Trumlands,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
341793,Trumlands,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
341793,Trumlands,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
341793,Trumlands,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
341793,Trumlands,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.91
341793,Trumlands,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.91
341793,Trumlands,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.1
341793,Trumlands,2024-01-12T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
341793,Trumlands,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
341793,Trumlands,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.7
341793,Trumlands,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
341793,Trumlands,2024-01-12T20:40:00.000+00:00,transformer,,Temperature,C,22.3
341793,Trumlands,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
341793,Trumlands,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
341793,Trumlands,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
341793,Trumlands,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
341793,Trumlands,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
341793,Trumlands,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
341793,Trumlands,2024-01-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
341793,Trumlands,2024-01-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341793,Trumlands,2024-01-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
341793,Trumlands,2024-01-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,50.77
341793,Trumlands,2024-01-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.49
341793,Trumlands,2024-01-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.29
341793,Trumlands,2024-01-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
341793,Trumlands,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
341793,Trumlands,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
341793,Trumlands,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
341793,Trumlands,2024-01-12T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-12T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-12T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
341793,Trumlands,2024-01-12T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.01
341793,Trumlands,2024-01-12T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-12T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.44
341793,Trumlands,2024-01-12T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
341793,Trumlands,2024-01-12T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
341793,Trumlands,2024-01-12T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.2
341793,Trumlands,2024-01-12T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.73
341793,Trumlands,2024-01-12T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
341793,Trumlands,2024-01-12T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-12T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.02
341793,Trumlands,2024-01-12T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.85
341793,Trumlands,2024-01-12T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.06
341793,Trumlands,2024-01-12T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
341793,Trumlands,2024-01-12T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.1
341793,Trumlands,2024-01-12T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
341793,Trumlands,2024-01-12T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
341793,Trumlands,2024-01-12T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
341793,Trumlands,2024-01-12T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
341793,Trumlands,2024-01-12T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
341793,Trumlands,2024-01-12T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.51
341793,Trumlands,2024-01-12T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.89
341793,Trumlands,2024-01-12T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.59
341793,Trumlands,2024-01-12T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
341793,Trumlands,2024-01-12T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.0
341793,Trumlands,2024-01-12T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
341793,Trumlands,2024-01-12T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.3
341793,Trumlands,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
341793,Trumlands,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
341793,Trumlands,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
341793,Trumlands,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.32
341793,Trumlands,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.2
341793,Trumlands,2024-01-12T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
341793,Trumlands,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
341793,Trumlands,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
341793,Trumlands,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
341793,Trumlands,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
341793,Trumlands,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.41
341793,Trumlands,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.81
341793,Trumlands,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.46
341793,Trumlands,2024-01-12T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
341793,Trumlands,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
341793,Trumlands,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
341793,Trumlands,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.9
341793,Trumlands,2024-01-12T20:30:00.000+00:00,transformer,,Temperature,C,22.4
341793,Trumlands,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
341793,Trumlands,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
341793,Trumlands,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
341793,Trumlands,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
341793,Trumlands,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
341793,Trumlands,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
341793,Trumlands,2024-01-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
341793,Trumlands,2024-01-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
341793,Trumlands,2024-01-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
341793,Trumlands,2024-01-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,50.16
341793,Trumlands,2024-01-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.89
341793,Trumlands,2024-01-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.76
341793,Trumlands,2024-01-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
341793,Trumlands,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
341793,Trumlands,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
341793,Trumlands,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
341793,Trumlands,2024-01-12T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-12T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-12T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.17
341793,Trumlands,2024-01-12T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.8
341793,Trumlands,2024-01-12T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-12T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.43
341793,Trumlands,2024-01-12T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
341793,Trumlands,2024-01-12T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
341793,Trumlands,2024-01-12T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.5
341793,Trumlands,2024-01-12T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.58
341793,Trumlands,2024-01-12T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
341793,Trumlands,2024-01-12T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-12T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.27
341793,Trumlands,2024-01-12T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.94
341793,Trumlands,2024-01-12T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.97
341793,Trumlands,2024-01-12T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
341793,Trumlands,2024-01-12T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.4
341793,Trumlands,2024-01-12T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
341793,Trumlands,2024-01-12T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
341793,Trumlands,2024-01-12T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.17
341793,Trumlands,2024-01-12T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
341793,Trumlands,2024-01-12T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
341793,Trumlands,2024-01-12T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.35
341793,Trumlands,2024-01-12T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.12
341793,Trumlands,2024-01-12T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.76
341793,Trumlands,2024-01-12T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.5
341793,Trumlands,2024-01-12T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.6
341793,Trumlands,2024-01-12T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
341793,Trumlands,2024-01-12T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.0
341793,Trumlands,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
341793,Trumlands,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
341793,Trumlands,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.45
341793,Trumlands,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.7
341793,Trumlands,2024-01-12T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
341793,Trumlands,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
341793,Trumlands,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
341793,Trumlands,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.9
341793,Trumlands,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
341793,Trumlands,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
341793,Trumlands,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.81
341793,Trumlands,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.76
341793,Trumlands,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.81
341793,Trumlands,2024-01-12T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
341793,Trumlands,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
341793,Trumlands,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
341793,Trumlands,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
341793,Trumlands,2024-01-12T20:20:00.000+00:00,transformer,,Temperature,C,22.5
341793,Trumlands,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
341793,Trumlands,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
341793,Trumlands,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
341793,Trumlands,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
341793,Trumlands,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
341793,Trumlands,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
341793,Trumlands,2024-01-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
341793,Trumlands,2024-01-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
341793,Trumlands,2024-01-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
341793,Trumlands,2024-01-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.92
341793,Trumlands,2024-01-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.29
341793,Trumlands,2024-01-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.68
341793,Trumlands,2024-01-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
341793,Trumlands,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
341793,Trumlands,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
341793,Trumlands,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
341793,Trumlands,2024-01-12T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-12T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-12T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.17
341793,Trumlands,2024-01-12T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.96
341793,Trumlands,2024-01-12T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-12T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.25
341793,Trumlands,2024-01-12T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.1
341793,Trumlands,2024-01-12T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
341793,Trumlands,2024-01-12T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.4
341793,Trumlands,2024-01-12T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.61
341793,Trumlands,2024-01-12T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-12T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-12T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.69
341793,Trumlands,2024-01-12T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.57
341793,Trumlands,2024-01-12T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.41
341793,Trumlands,2024-01-12T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.6
341793,Trumlands,2024-01-12T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.6
341793,Trumlands,2024-01-12T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
341793,Trumlands,2024-01-12T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.2
341793,Trumlands,2024-01-12T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
341793,Trumlands,2024-01-12T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
341793,Trumlands,2024-01-12T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-12T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.87
341793,Trumlands,2024-01-12T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.59
341793,Trumlands,2024-01-12T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.69
341793,Trumlands,2024-01-12T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
341793,Trumlands,2024-01-12T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.9
341793,Trumlands,2024-01-12T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
341793,Trumlands,2024-01-12T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
341793,Trumlands,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
341793,Trumlands,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
341793,Trumlands,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
341793,Trumlands,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.49
341793,Trumlands,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.09
341793,Trumlands,2024-01-12T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
341793,Trumlands,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
341793,Trumlands,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
341793,Trumlands,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
341793,Trumlands,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
341793,Trumlands,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.42
341793,Trumlands,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.43
341793,Trumlands,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.26
341793,Trumlands,2024-01-12T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
341793,Trumlands,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
341793,Trumlands,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.3
341793,Trumlands,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
341793,Trumlands,2024-01-12T20:10:00.000+00:00,transformer,,Temperature,C,22.6
341793,Trumlands,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
341793,Trumlands,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
341793,Trumlands,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
341793,Trumlands,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
341793,Trumlands,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
341793,Trumlands,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
341793,Trumlands,2024-01-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
341793,Trumlands,2024-01-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
341793,Trumlands,2024-01-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
341793,Trumlands,2024-01-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,51.87
341793,Trumlands,2024-01-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.1
341793,Trumlands,2024-01-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,44.71
341793,Trumlands,2024-01-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
341793,Trumlands,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
341793,Trumlands,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
341793,Trumlands,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
341793,Trumlands,2024-01-12T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-12T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-12T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.26
341793,Trumlands,2024-01-12T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.92
341793,Trumlands,2024-01-12T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-12T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.87
341793,Trumlands,2024-01-12T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.8
341793,Trumlands,2024-01-12T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
341793,Trumlands,2024-01-12T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
341793,Trumlands,2024-01-12T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.79
341793,Trumlands,2024-01-12T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-12T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-12T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,22.85
341793,Trumlands,2024-01-12T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.78
341793,Trumlands,2024-01-12T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.96
341793,Trumlands,2024-01-12T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,54.7
341793,Trumlands,2024-01-12T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.8
341793,Trumlands,2024-01-12T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
341793,Trumlands,2024-01-12T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.3
341793,Trumlands,2024-01-12T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
341793,Trumlands,2024-01-12T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-12T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
341793,Trumlands,2024-01-12T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.59
341793,Trumlands,2024-01-12T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.79
341793,Trumlands,2024-01-12T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.3
341793,Trumlands,2024-01-12T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.9
341793,Trumlands,2024-01-12T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.0
341793,Trumlands,2024-01-12T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
341793,Trumlands,2024-01-12T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.1
341793,Trumlands,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
341793,Trumlands,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
341793,Trumlands,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.58
341793,Trumlands,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.81
341793,Trumlands,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.85
341793,Trumlands,2024-01-12T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
341793,Trumlands,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
341793,Trumlands,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
341793,Trumlands,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
341793,Trumlands,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
341793,Trumlands,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
341793,Trumlands,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.2
341793,Trumlands,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.69
341793,Trumlands,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.5
341793,Trumlands,2024-01-12T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
341793,Trumlands,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.9
341793,Trumlands,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
341793,Trumlands,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
341793,Trumlands,2024-01-12T20:00:00.000+00:00,transformer,,Temperature,C,22.6
341793,Trumlands,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
341793,Trumlands,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
341793,Trumlands,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
341793,Trumlands,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
341793,Trumlands,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
341793,Trumlands,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
341793,Trumlands,2024-01-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
341793,Trumlands,2024-01-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
341793,Trumlands,2024-01-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
341793,Trumlands,2024-01-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,58.15
341793,Trumlands,2024-01-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.09
341793,Trumlands,2024-01-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,44.48
341793,Trumlands,2024-01-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,109.3
341793,Trumlands,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.7
341793,Trumlands,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
341793,Trumlands,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
341793,Trumlands,2024-01-12T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-12T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-12T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.07
341793,Trumlands,2024-01-12T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.17
341793,Trumlands,2024-01-12T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-12T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.66
341793,Trumlands,2024-01-12T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
341793,Trumlands,2024-01-12T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
341793,Trumlands,2024-01-12T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.0
341793,Trumlands,2024-01-12T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.67
341793,Trumlands,2024-01-12T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-12T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-12T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.29
341793,Trumlands,2024-01-12T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.29
341793,Trumlands,2024-01-12T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.85
341793,Trumlands,2024-01-12T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
341793,Trumlands,2024-01-12T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.3
341793,Trumlands,2024-01-12T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
341793,Trumlands,2024-01-12T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
341793,Trumlands,2024-01-12T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
341793,Trumlands,2024-01-12T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
341793,Trumlands,2024-01-12T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
341793,Trumlands,2024-01-12T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,26.51
341793,Trumlands,2024-01-12T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.16
341793,Trumlands,2024-01-12T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.33
341793,Trumlands,2024-01-12T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,62.6
341793,Trumlands,2024-01-12T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,109.3
341793,Trumlands,2024-01-12T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
341793,Trumlands,2024-01-12T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.0
341793,Trumlands,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
341793,Trumlands,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
341793,Trumlands,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.15
341793,Trumlands,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.13
341793,Trumlands,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.79
341793,Trumlands,2024-01-12T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
341793,Trumlands,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
341793,Trumlands,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
341793,Trumlands,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.2
341793,Trumlands,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
341793,Trumlands,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
341793,Trumlands,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.12
341793,Trumlands,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.8
341793,Trumlands,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.23
341793,Trumlands,2024-01-12T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
341793,Trumlands,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
341793,Trumlands,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.3
341793,Trumlands,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
341793,Trumlands,2024-01-12T19:50:00.000+00:00,transformer,,Temperature,C,22.7
341793,Trumlands,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
341793,Trumlands,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
341793,Trumlands,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
341793,Trumlands,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
341793,Trumlands,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
341793,Trumlands,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
341793,Trumlands,2024-01-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
341793,Trumlands,2024-01-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
341793,Trumlands,2024-01-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
341793,Trumlands,2024-01-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,56.24
341793,Trumlands,2024-01-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.38
341793,Trumlands,2024-01-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,44.86
341793,Trumlands,2024-01-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
341793,Trumlands,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.1
341793,Trumlands,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
341793,Trumlands,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
341793,Trumlands,2024-01-12T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-12T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-12T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
341793,Trumlands,2024-01-12T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.9
341793,Trumlands,2024-01-12T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-12T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.55
341793,Trumlands,2024-01-12T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
341793,Trumlands,2024-01-12T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.4
341793,Trumlands,2024-01-12T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.5
341793,Trumlands,2024-01-12T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.54
341793,Trumlands,2024-01-12T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-12T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-12T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.91
341793,Trumlands,2024-01-12T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.12
341793,Trumlands,2024-01-12T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.96
341793,Trumlands,2024-01-12T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,42.4
341793,Trumlands,2024-01-12T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.4
341793,Trumlands,2024-01-12T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
341793,Trumlands,2024-01-12T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.4
341793,Trumlands,2024-01-12T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
341793,Trumlands,2024-01-12T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
341793,Trumlands,2024-01-12T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-12T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,24.66
341793,Trumlands,2024-01-12T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.9
341793,Trumlands,2024-01-12T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.21
341793,Trumlands,2024-01-12T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,55.7
341793,Trumlands,2024-01-12T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.7
341793,Trumlands,2024-01-12T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
341793,Trumlands,2024-01-12T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.2
341793,Trumlands,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
341793,Trumlands,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
341793,Trumlands,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
341793,Trumlands,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.11
341793,Trumlands,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.41
341793,Trumlands,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.99
341793,Trumlands,2024-01-12T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
341793,Trumlands,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
341793,Trumlands,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
341793,Trumlands,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.5
341793,Trumlands,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
341793,Trumlands,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.13
341793,Trumlands,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.83
341793,Trumlands,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.13
341793,Trumlands,2024-01-12T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
341793,Trumlands,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.9
341793,Trumlands,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.5
341793,Trumlands,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
341793,Trumlands,2024-01-12T19:40:00.000+00:00,transformer,,Temperature,C,22.7
341793,Trumlands,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
341793,Trumlands,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
341793,Trumlands,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
