Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
341793,Trumlands,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
341793,Trumlands,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
341793,Trumlands,2024-01-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
341793,Trumlands,2024-01-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
341793,Trumlands,2024-01-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
341793,Trumlands,2024-01-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,60.71
341793,Trumlands,2024-01-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.29
341793,Trumlands,2024-01-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,46.85
341793,Trumlands,2024-01-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,104.6
341793,Trumlands,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.0
341793,Trumlands,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
341793,Trumlands,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
341793,Trumlands,2024-01-12T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-12T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
341793,Trumlands,2024-01-12T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
341793,Trumlands,2024-01-12T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.96
341793,Trumlands,2024-01-12T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-12T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.57
341793,Trumlands,2024-01-12T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
341793,Trumlands,2024-01-12T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
341793,Trumlands,2024-01-12T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.1
341793,Trumlands,2024-01-12T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.93
341793,Trumlands,2024-01-12T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-12T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
341793,Trumlands,2024-01-12T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.66
341793,Trumlands,2024-01-12T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.63
341793,Trumlands,2024-01-12T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.3
341793,Trumlands,2024-01-12T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
341793,Trumlands,2024-01-12T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.6
341793,Trumlands,2024-01-12T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.0
341793,Trumlands,2024-01-12T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.2
341793,Trumlands,2024-01-12T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
341793,Trumlands,2024-01-12T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-12T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
341793,Trumlands,2024-01-12T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,28.55
341793,Trumlands,2024-01-12T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.59
341793,Trumlands,2024-01-12T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.44
341793,Trumlands,2024-01-12T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,64.4
341793,Trumlands,2024-01-12T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,117.8
341793,Trumlands,2024-01-12T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.9
341793,Trumlands,2024-01-12T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.9
341793,Trumlands,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
341793,Trumlands,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
341793,Trumlands,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.36
341793,Trumlands,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.71
341793,Trumlands,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.22
341793,Trumlands,2024-01-12T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
341793,Trumlands,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
341793,Trumlands,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
341793,Trumlands,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.2
341793,Trumlands,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
341793,Trumlands,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.46
341793,Trumlands,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.07
341793,Trumlands,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.5
341793,Trumlands,2024-01-12T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
341793,Trumlands,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
341793,Trumlands,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.7
341793,Trumlands,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
341793,Trumlands,2024-01-12T19:30:00.000+00:00,transformer,,Temperature,C,22.8
341793,Trumlands,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
341793,Trumlands,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
341793,Trumlands,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
341793,Trumlands,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
341793,Trumlands,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
341793,Trumlands,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
341793,Trumlands,2024-01-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
341793,Trumlands,2024-01-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
341793,Trumlands,2024-01-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
341793,Trumlands,2024-01-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,62.99
341793,Trumlands,2024-01-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.03
341793,Trumlands,2024-01-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.03
341793,Trumlands,2024-01-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,103.7
341793,Trumlands,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.5
341793,Trumlands,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
341793,Trumlands,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
341793,Trumlands,2024-01-12T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-12T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-12T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
341793,Trumlands,2024-01-12T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.96
341793,Trumlands,2024-01-12T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-12T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.59
341793,Trumlands,2024-01-12T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
341793,Trumlands,2024-01-12T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
341793,Trumlands,2024-01-12T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.2
341793,Trumlands,2024-01-12T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.15
341793,Trumlands,2024-01-12T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
341793,Trumlands,2024-01-12T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-12T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.79
341793,Trumlands,2024-01-12T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.16
341793,Trumlands,2024-01-12T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.76
341793,Trumlands,2024-01-12T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
341793,Trumlands,2024-01-12T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.2
341793,Trumlands,2024-01-12T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.6
341793,Trumlands,2024-01-12T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
341793,Trumlands,2024-01-12T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
341793,Trumlands,2024-01-12T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
341793,Trumlands,2024-01-12T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-12T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,31.61
341793,Trumlands,2024-01-12T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.52
341793,Trumlands,2024-01-12T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.87
341793,Trumlands,2024-01-12T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,74.7
341793,Trumlands,2024-01-12T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,131.2
341793,Trumlands,2024-01-12T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
341793,Trumlands,2024-01-12T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.3
341793,Trumlands,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
341793,Trumlands,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
341793,Trumlands,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
341793,Trumlands,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.67
341793,Trumlands,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.97
341793,Trumlands,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.18
341793,Trumlands,2024-01-12T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
341793,Trumlands,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
341793,Trumlands,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
341793,Trumlands,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.8
341793,Trumlands,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
341793,Trumlands,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.73
341793,Trumlands,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.05
341793,Trumlands,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.19
341793,Trumlands,2024-01-12T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
341793,Trumlands,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
341793,Trumlands,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
341793,Trumlands,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
341793,Trumlands,2024-01-12T19:20:00.000+00:00,transformer,,Temperature,C,22.8
341793,Trumlands,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
341793,Trumlands,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
341793,Trumlands,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
341793,Trumlands,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
341793,Trumlands,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
341793,Trumlands,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
341793,Trumlands,2024-01-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
341793,Trumlands,2024-01-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
341793,Trumlands,2024-01-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
341793,Trumlands,2024-01-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,63.76
341793,Trumlands,2024-01-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.71
341793,Trumlands,2024-01-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,47.59
341793,Trumlands,2024-01-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,110.1
341793,Trumlands,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.7
341793,Trumlands,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
341793,Trumlands,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
341793,Trumlands,2024-01-12T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-12T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-12T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
341793,Trumlands,2024-01-12T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.55
341793,Trumlands,2024-01-12T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-12T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.37
341793,Trumlands,2024-01-12T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
341793,Trumlands,2024-01-12T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.1
341793,Trumlands,2024-01-12T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.8
341793,Trumlands,2024-01-12T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.37
341793,Trumlands,2024-01-12T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-12T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-12T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.48
341793,Trumlands,2024-01-12T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.44
341793,Trumlands,2024-01-12T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.31
341793,Trumlands,2024-01-12T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
341793,Trumlands,2024-01-12T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.4
341793,Trumlands,2024-01-12T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.6
341793,Trumlands,2024-01-12T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.9
341793,Trumlands,2024-01-12T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.02
341793,Trumlands,2024-01-12T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
341793,Trumlands,2024-01-12T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
341793,Trumlands,2024-01-12T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,25.0
341793,Trumlands,2024-01-12T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.52
341793,Trumlands,2024-01-12T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.41
341793,Trumlands,2024-01-12T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,56.8
341793,Trumlands,2024-01-12T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.3
341793,Trumlands,2024-01-12T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
341793,Trumlands,2024-01-12T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.8
341793,Trumlands,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
341793,Trumlands,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
341793,Trumlands,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
341793,Trumlands,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.61
341793,Trumlands,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.28
341793,Trumlands,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.48
341793,Trumlands,2024-01-12T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
341793,Trumlands,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
341793,Trumlands,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
341793,Trumlands,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.1
341793,Trumlands,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
341793,Trumlands,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.63
341793,Trumlands,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.36
341793,Trumlands,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.97
341793,Trumlands,2024-01-12T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
341793,Trumlands,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.3
341793,Trumlands,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.1
341793,Trumlands,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
341793,Trumlands,2024-01-12T19:10:00.000+00:00,transformer,,Temperature,C,22.9
341793,Trumlands,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
341793,Trumlands,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
341793,Trumlands,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
341793,Trumlands,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
341793,Trumlands,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
341793,Trumlands,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
341793,Trumlands,2024-01-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
341793,Trumlands,2024-01-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
341793,Trumlands,2024-01-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
341793,Trumlands,2024-01-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,65.27
341793,Trumlands,2024-01-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.62
341793,Trumlands,2024-01-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,46.54
341793,Trumlands,2024-01-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,113.7
341793,Trumlands,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.2
341793,Trumlands,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
341793,Trumlands,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
341793,Trumlands,2024-01-12T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-12T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-12T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-12T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.44
341793,Trumlands,2024-01-12T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-12T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.13
341793,Trumlands,2024-01-12T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.9
341793,Trumlands,2024-01-12T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.8
341793,Trumlands,2024-01-12T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.3
341793,Trumlands,2024-01-12T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.23
341793,Trumlands,2024-01-12T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
341793,Trumlands,2024-01-12T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
341793,Trumlands,2024-01-12T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.73
341793,Trumlands,2024-01-12T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.29
341793,Trumlands,2024-01-12T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.96
341793,Trumlands,2024-01-12T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.0
341793,Trumlands,2024-01-12T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.5
341793,Trumlands,2024-01-12T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.0
341793,Trumlands,2024-01-12T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.4
341793,Trumlands,2024-01-12T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.29
341793,Trumlands,2024-01-12T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-12T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
341793,Trumlands,2024-01-12T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.41
341793,Trumlands,2024-01-12T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.25
341793,Trumlands,2024-01-12T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.32
341793,Trumlands,2024-01-12T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
341793,Trumlands,2024-01-12T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.1
341793,Trumlands,2024-01-12T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
341793,Trumlands,2024-01-12T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.9
341793,Trumlands,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
341793,Trumlands,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.55
341793,Trumlands,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.61
341793,Trumlands,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.48
341793,Trumlands,2024-01-12T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
341793,Trumlands,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
341793,Trumlands,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
341793,Trumlands,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.4
341793,Trumlands,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.71
341793,Trumlands,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.45
341793,Trumlands,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.65
341793,Trumlands,2024-01-12T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
341793,Trumlands,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.3
341793,Trumlands,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.2
341793,Trumlands,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.1
341793,Trumlands,2024-01-12T19:00:00.000+00:00,transformer,,Temperature,C,22.9
341793,Trumlands,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
341793,Trumlands,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
341793,Trumlands,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
341793,Trumlands,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
341793,Trumlands,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
341793,Trumlands,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
341793,Trumlands,2024-01-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
341793,Trumlands,2024-01-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
341793,Trumlands,2024-01-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
341793,Trumlands,2024-01-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,61.84
341793,Trumlands,2024-01-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.62
341793,Trumlands,2024-01-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,57.54
341793,Trumlands,2024-01-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,100.1
341793,Trumlands,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
341793,Trumlands,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
341793,Trumlands,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
341793,Trumlands,2024-01-12T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-12T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-12T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-12T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.83
341793,Trumlands,2024-01-12T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-12T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.76
341793,Trumlands,2024-01-12T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.5
341793,Trumlands,2024-01-12T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.1
341793,Trumlands,2024-01-12T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.4
341793,Trumlands,2024-01-12T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.72
341793,Trumlands,2024-01-12T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
341793,Trumlands,2024-01-12T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-12T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.98
341793,Trumlands,2024-01-12T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.91
341793,Trumlands,2024-01-12T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.08
341793,Trumlands,2024-01-12T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.2
341793,Trumlands,2024-01-12T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.8
341793,Trumlands,2024-01-12T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.7
341793,Trumlands,2024-01-12T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.2
341793,Trumlands,2024-01-12T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
341793,Trumlands,2024-01-12T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-12T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-12T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.47
341793,Trumlands,2024-01-12T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.46
341793,Trumlands,2024-01-12T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.22
341793,Trumlands,2024-01-12T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.6
341793,Trumlands,2024-01-12T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.3
341793,Trumlands,2024-01-12T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
341793,Trumlands,2024-01-12T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.8
341793,Trumlands,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
341793,Trumlands,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
341793,Trumlands,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.38
341793,Trumlands,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.29
341793,Trumlands,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.5
341793,Trumlands,2024-01-12T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
341793,Trumlands,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
341793,Trumlands,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
341793,Trumlands,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.8
341793,Trumlands,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
341793,Trumlands,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
341793,Trumlands,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.14
341793,Trumlands,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.11
341793,Trumlands,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.31
341793,Trumlands,2024-01-12T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
341793,Trumlands,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
341793,Trumlands,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
341793,Trumlands,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.1
341793,Trumlands,2024-01-12T18:50:00.000+00:00,transformer,,Temperature,C,22.9
341793,Trumlands,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
341793,Trumlands,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
341793,Trumlands,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
341793,Trumlands,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
341793,Trumlands,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
341793,Trumlands,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
341793,Trumlands,2024-01-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
341793,Trumlands,2024-01-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
341793,Trumlands,2024-01-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
341793,Trumlands,2024-01-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,60.79
341793,Trumlands,2024-01-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.79
341793,Trumlands,2024-01-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,62.86
341793,Trumlands,2024-01-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,106.2
341793,Trumlands,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.2
341793,Trumlands,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
341793,Trumlands,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.7
341793,Trumlands,2024-01-12T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-12T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-12T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
341793,Trumlands,2024-01-12T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.74
341793,Trumlands,2024-01-12T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-12T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.29
341793,Trumlands,2024-01-12T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.2
341793,Trumlands,2024-01-12T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.7
341793,Trumlands,2024-01-12T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.7
341793,Trumlands,2024-01-12T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.88
341793,Trumlands,2024-01-12T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
341793,Trumlands,2024-01-12T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-12T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.44
341793,Trumlands,2024-01-12T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.14
341793,Trumlands,2024-01-12T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.67
341793,Trumlands,2024-01-12T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
341793,Trumlands,2024-01-12T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.4
341793,Trumlands,2024-01-12T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.4
341793,Trumlands,2024-01-12T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.2
341793,Trumlands,2024-01-12T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
341793,Trumlands,2024-01-12T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-12T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
341793,Trumlands,2024-01-12T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,23.71
341793,Trumlands,2024-01-12T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.73
341793,Trumlands,2024-01-12T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.31
341793,Trumlands,2024-01-12T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.2
341793,Trumlands,2024-01-12T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.9
341793,Trumlands,2024-01-12T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
341793,Trumlands,2024-01-12T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.2
341793,Trumlands,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
341793,Trumlands,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.2
341793,Trumlands,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.49
341793,Trumlands,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.21
341793,Trumlands,2024-01-12T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
341793,Trumlands,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
341793,Trumlands,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
341793,Trumlands,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.3
341793,Trumlands,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
341793,Trumlands,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
341793,Trumlands,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
341793,Trumlands,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.59
341793,Trumlands,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.61
341793,Trumlands,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.44
341793,Trumlands,2024-01-12T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
341793,Trumlands,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
341793,Trumlands,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.3
341793,Trumlands,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.8
341793,Trumlands,2024-01-12T18:40:00.000+00:00,transformer,,Temperature,C,23.0
341793,Trumlands,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
341793,Trumlands,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
341793,Trumlands,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
341793,Trumlands,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
341793,Trumlands,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
341793,Trumlands,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
341793,Trumlands,2024-01-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
341793,Trumlands,2024-01-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
341793,Trumlands,2024-01-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
341793,Trumlands,2024-01-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,59.69
341793,Trumlands,2024-01-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.99
341793,Trumlands,2024-01-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,61.92
341793,Trumlands,2024-01-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
341793,Trumlands,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.2
341793,Trumlands,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
341793,Trumlands,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
341793,Trumlands,2024-01-12T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-12T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
341793,Trumlands,2024-01-12T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
341793,Trumlands,2024-01-12T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.43
341793,Trumlands,2024-01-12T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-12T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.19
341793,Trumlands,2024-01-12T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.1
341793,Trumlands,2024-01-12T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.7
341793,Trumlands,2024-01-12T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.1
341793,Trumlands,2024-01-12T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.14
341793,Trumlands,2024-01-12T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
341793,Trumlands,2024-01-12T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-12T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,21.44
341793,Trumlands,2024-01-12T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.83
341793,Trumlands,2024-01-12T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.58
341793,Trumlands,2024-01-12T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
341793,Trumlands,2024-01-12T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.4
341793,Trumlands,2024-01-12T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.4
341793,Trumlands,2024-01-12T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.8
341793,Trumlands,2024-01-12T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
341793,Trumlands,2024-01-12T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-12T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-12T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,22.49
341793,Trumlands,2024-01-12T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.95
341793,Trumlands,2024-01-12T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.67
341793,Trumlands,2024-01-12T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
341793,Trumlands,2024-01-12T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.5
341793,Trumlands,2024-01-12T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.2
341793,Trumlands,2024-01-12T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.4
341793,Trumlands,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.47
341793,Trumlands,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.26
341793,Trumlands,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.2
341793,Trumlands,2024-01-12T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
341793,Trumlands,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
341793,Trumlands,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
341793,Trumlands,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
341793,Trumlands,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.27
341793,Trumlands,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
341793,Trumlands,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.13
341793,Trumlands,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.99
341793,Trumlands,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.02
341793,Trumlands,2024-01-12T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
341793,Trumlands,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
341793,Trumlands,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
341793,Trumlands,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.9
341793,Trumlands,2024-01-12T18:30:00.000+00:00,transformer,,Temperature,C,23.0
341793,Trumlands,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
341793,Trumlands,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
341793,Trumlands,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
341793,Trumlands,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
341793,Trumlands,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
341793,Trumlands,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
341793,Trumlands,2024-01-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
341793,Trumlands,2024-01-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
341793,Trumlands,2024-01-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
341793,Trumlands,2024-01-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,61.95
341793,Trumlands,2024-01-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.06
341793,Trumlands,2024-01-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,59.67
341793,Trumlands,2024-01-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,96.6
341793,Trumlands,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.4
341793,Trumlands,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
341793,Trumlands,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
341793,Trumlands,2024-01-12T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-12T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-12T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.14
341793,Trumlands,2024-01-12T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.02
341793,Trumlands,2024-01-12T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-12T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.15
341793,Trumlands,2024-01-12T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
341793,Trumlands,2024-01-12T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.1
341793,Trumlands,2024-01-12T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.8
341793,Trumlands,2024-01-12T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
341793,Trumlands,2024-01-12T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
341793,Trumlands,2024-01-12T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-12T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,26.32
341793,Trumlands,2024-01-12T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.04
341793,Trumlands,2024-01-12T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.93
341793,Trumlands,2024-01-12T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,49.8
341793,Trumlands,2024-01-12T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,108.7
341793,Trumlands,2024-01-12T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.0
341793,Trumlands,2024-01-12T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.7
341793,Trumlands,2024-01-12T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
341793,Trumlands,2024-01-12T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
341793,Trumlands,2024-01-12T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-12T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,22.49
341793,Trumlands,2024-01-12T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.86
341793,Trumlands,2024-01-12T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.98
341793,Trumlands,2024-01-12T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
341793,Trumlands,2024-01-12T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.9
341793,Trumlands,2024-01-12T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.8
341793,Trumlands,2024-01-12T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.9
341793,Trumlands,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
341793,Trumlands,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
341793,Trumlands,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
341793,Trumlands,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.25
341793,Trumlands,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.91
341793,Trumlands,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.72
341793,Trumlands,2024-01-12T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
341793,Trumlands,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
341793,Trumlands,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
341793,Trumlands,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
341793,Trumlands,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
341793,Trumlands,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
341793,Trumlands,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.77
341793,Trumlands,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.75
341793,Trumlands,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.61
341793,Trumlands,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.99
341793,Trumlands,2024-01-12T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
341793,Trumlands,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.9
341793,Trumlands,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.5
341793,Trumlands,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.1
341793,Trumlands,2024-01-12T18:20:00.000+00:00,transformer,,Temperature,C,23.0
341793,Trumlands,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
341793,Trumlands,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
341793,Trumlands,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
341793,Trumlands,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
341793,Trumlands,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
341793,Trumlands,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
341793,Trumlands,2024-01-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
341793,Trumlands,2024-01-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
341793,Trumlands,2024-01-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
341793,Trumlands,2024-01-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,66.83
341793,Trumlands,2024-01-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,44.45
341793,Trumlands,2024-01-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,54.77
341793,Trumlands,2024-01-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,96.1
341793,Trumlands,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.0
341793,Trumlands,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
341793,Trumlands,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
341793,Trumlands,2024-01-12T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-12T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
341793,Trumlands,2024-01-12T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-12T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.91
341793,Trumlands,2024-01-12T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-12T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.1
341793,Trumlands,2024-01-12T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.6
341793,Trumlands,2024-01-12T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
341793,Trumlands,2024-01-12T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
341793,Trumlands,2024-01-12T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.2
341793,Trumlands,2024-01-12T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
341793,Trumlands,2024-01-12T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
341793,Trumlands,2024-01-12T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
341793,Trumlands,2024-01-12T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,22.94
341793,Trumlands,2024-01-12T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.56
341793,Trumlands,2024-01-12T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.44
341793,Trumlands,2024-01-12T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.7
341793,Trumlands,2024-01-12T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,96.0
341793,Trumlands,2024-01-12T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.0
341793,Trumlands,2024-01-12T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.7
341793,Trumlands,2024-01-12T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
341793,Trumlands,2024-01-12T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
341793,Trumlands,2024-01-12T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
341793,Trumlands,2024-01-12T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,28.12
341793,Trumlands,2024-01-12T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.34
341793,Trumlands,2024-01-12T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.98
