Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-12T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,57.8
341793,Trumlands,2024-01-12T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,116.0
341793,Trumlands,2024-01-12T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
341793,Trumlands,2024-01-12T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.5
341793,Trumlands,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
341793,Trumlands,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
341793,Trumlands,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.69
341793,Trumlands,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
341793,Trumlands,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.87
341793,Trumlands,2024-01-12T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
341793,Trumlands,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
341793,Trumlands,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
341793,Trumlands,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.5
341793,Trumlands,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
341793,Trumlands,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
341793,Trumlands,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.53
341793,Trumlands,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.08
341793,Trumlands,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.07
341793,Trumlands,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.37
341793,Trumlands,2024-01-12T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
341793,Trumlands,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.2
341793,Trumlands,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.1
341793,Trumlands,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.4
341793,Trumlands,2024-01-12T18:10:00.000+00:00,transformer,,Temperature,C,22.9
341793,Trumlands,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
341793,Trumlands,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
341793,Trumlands,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
341793,Trumlands,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
341793,Trumlands,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
341793,Trumlands,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
341793,Trumlands,2024-01-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
341793,Trumlands,2024-01-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
341793,Trumlands,2024-01-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
341793,Trumlands,2024-01-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,75.74
341793,Trumlands,2024-01-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.99
341793,Trumlands,2024-01-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,62.76
341793,Trumlands,2024-01-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,115.7
341793,Trumlands,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,313.6
341793,Trumlands,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
341793,Trumlands,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.1
341793,Trumlands,2024-01-12T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-12T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
341793,Trumlands,2024-01-12T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
341793,Trumlands,2024-01-12T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.77
341793,Trumlands,2024-01-12T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.04
341793,Trumlands,2024-01-12T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.55
341793,Trumlands,2024-01-12T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
341793,Trumlands,2024-01-12T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
341793,Trumlands,2024-01-12T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
341793,Trumlands,2024-01-12T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.7
341793,Trumlands,2024-01-12T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
341793,Trumlands,2024-01-12T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-12T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-12T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,23.36
341793,Trumlands,2024-01-12T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.43
341793,Trumlands,2024-01-12T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,27.17
341793,Trumlands,2024-01-12T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,47.7
341793,Trumlands,2024-01-12T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.8
341793,Trumlands,2024-01-12T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.8
341793,Trumlands,2024-01-12T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,112.5
341793,Trumlands,2024-01-12T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
341793,Trumlands,2024-01-12T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
341793,Trumlands,2024-01-12T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
341793,Trumlands,2024-01-12T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,26.34
341793,Trumlands,2024-01-12T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.87
341793,Trumlands,2024-01-12T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.65
341793,Trumlands,2024-01-12T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,58.9
341793,Trumlands,2024-01-12T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,109.1
341793,Trumlands,2024-01-12T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
341793,Trumlands,2024-01-12T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.1
341793,Trumlands,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
341793,Trumlands,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
341793,Trumlands,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
341793,Trumlands,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.99
341793,Trumlands,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.54
341793,Trumlands,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.9
341793,Trumlands,2024-01-12T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
341793,Trumlands,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
341793,Trumlands,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
341793,Trumlands,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.2
341793,Trumlands,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
341793,Trumlands,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
341793,Trumlands,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
341793,Trumlands,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.51
341793,Trumlands,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.11
341793,Trumlands,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.5
341793,Trumlands,2024-01-12T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
341793,Trumlands,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.5
341793,Trumlands,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.8
341793,Trumlands,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.9
341793,Trumlands,2024-01-12T18:00:00.000+00:00,transformer,,Temperature,C,22.9
341793,Trumlands,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
341793,Trumlands,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
341793,Trumlands,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
341793,Trumlands,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
341793,Trumlands,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
341793,Trumlands,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
341793,Trumlands,2024-01-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
341793,Trumlands,2024-01-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
341793,Trumlands,2024-01-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
341793,Trumlands,2024-01-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,74.97
341793,Trumlands,2024-01-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.99
341793,Trumlands,2024-01-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,81.76
341793,Trumlands,2024-01-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,140.4
341793,Trumlands,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,310.2
341793,Trumlands,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
341793,Trumlands,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,339.9
341793,Trumlands,2024-01-12T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-12T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
341793,Trumlands,2024-01-12T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.25
341793,Trumlands,2024-01-12T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.14
341793,Trumlands,2024-01-12T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-12T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.76
341793,Trumlands,2024-01-12T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
341793,Trumlands,2024-01-12T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
341793,Trumlands,2024-01-12T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
341793,Trumlands,2024-01-12T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.7
341793,Trumlands,2024-01-12T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
341793,Trumlands,2024-01-12T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
341793,Trumlands,2024-01-12T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-12T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,20.65
341793,Trumlands,2024-01-12T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.8
341793,Trumlands,2024-01-12T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.55
341793,Trumlands,2024-01-12T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.9
341793,Trumlands,2024-01-12T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.2
341793,Trumlands,2024-01-12T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.3
341793,Trumlands,2024-01-12T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.0
341793,Trumlands,2024-01-12T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
341793,Trumlands,2024-01-12T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-12T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
341793,Trumlands,2024-01-12T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,23.18
341793,Trumlands,2024-01-12T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.38
341793,Trumlands,2024-01-12T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.71
341793,Trumlands,2024-01-12T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.3
341793,Trumlands,2024-01-12T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.7
341793,Trumlands,2024-01-12T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
341793,Trumlands,2024-01-12T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.6
341793,Trumlands,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
341793,Trumlands,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
341793,Trumlands,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
341793,Trumlands,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.78
341793,Trumlands,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.33
341793,Trumlands,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.12
341793,Trumlands,2024-01-12T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
341793,Trumlands,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
341793,Trumlands,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
341793,Trumlands,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.3
341793,Trumlands,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
341793,Trumlands,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
341793,Trumlands,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.68
341793,Trumlands,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.78
341793,Trumlands,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.91
341793,Trumlands,2024-01-12T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
341793,Trumlands,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.3
341793,Trumlands,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.5
341793,Trumlands,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.9
341793,Trumlands,2024-01-12T17:50:00.000+00:00,transformer,,Temperature,C,22.8
341793,Trumlands,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
341793,Trumlands,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
341793,Trumlands,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
341793,Trumlands,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
341793,Trumlands,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
341793,Trumlands,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
341793,Trumlands,2024-01-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
341793,Trumlands,2024-01-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
341793,Trumlands,2024-01-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
341793,Trumlands,2024-01-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,68.42
341793,Trumlands,2024-01-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,47.31
341793,Trumlands,2024-01-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,75.05
341793,Trumlands,2024-01-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,112.5
341793,Trumlands,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,283.6
341793,Trumlands,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
341793,Trumlands,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,311.8
341793,Trumlands,2024-01-12T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-12T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
341793,Trumlands,2024-01-12T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.36
341793,Trumlands,2024-01-12T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.03
341793,Trumlands,2024-01-12T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-12T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.02
341793,Trumlands,2024-01-12T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.4
341793,Trumlands,2024-01-12T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
341793,Trumlands,2024-01-12T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
341793,Trumlands,2024-01-12T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.4
341793,Trumlands,2024-01-12T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
341793,Trumlands,2024-01-12T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-12T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-12T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,21.41
341793,Trumlands,2024-01-12T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.5
341793,Trumlands,2024-01-12T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.83
341793,Trumlands,2024-01-12T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.0
341793,Trumlands,2024-01-12T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.1
341793,Trumlands,2024-01-12T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.0
341793,Trumlands,2024-01-12T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.0
341793,Trumlands,2024-01-12T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
341793,Trumlands,2024-01-12T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-12T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-12T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,22.83
341793,Trumlands,2024-01-12T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.55
341793,Trumlands,2024-01-12T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.6
341793,Trumlands,2024-01-12T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.7
341793,Trumlands,2024-01-12T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.2
341793,Trumlands,2024-01-12T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.1
341793,Trumlands,2024-01-12T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.7
341793,Trumlands,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
341793,Trumlands,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
341793,Trumlands,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.59
341793,Trumlands,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.07
341793,Trumlands,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.06
341793,Trumlands,2024-01-12T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
341793,Trumlands,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
341793,Trumlands,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
341793,Trumlands,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.8
341793,Trumlands,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
341793,Trumlands,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
341793,Trumlands,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
341793,Trumlands,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.47
341793,Trumlands,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.99
341793,Trumlands,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.85
341793,Trumlands,2024-01-12T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
341793,Trumlands,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.4
341793,Trumlands,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.4
341793,Trumlands,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.9
341793,Trumlands,2024-01-12T17:40:00.000+00:00,transformer,,Temperature,C,22.7
341793,Trumlands,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
341793,Trumlands,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
341793,Trumlands,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
341793,Trumlands,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
341793,Trumlands,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
341793,Trumlands,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
341793,Trumlands,2024-01-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
341793,Trumlands,2024-01-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
341793,Trumlands,2024-01-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
341793,Trumlands,2024-01-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,74.33
341793,Trumlands,2024-01-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.14
341793,Trumlands,2024-01-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,77.37
341793,Trumlands,2024-01-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,126.4
341793,Trumlands,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,307.8
341793,Trumlands,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
341793,Trumlands,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,321.5
341793,Trumlands,2024-01-12T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-12T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-12T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-12T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.2
341793,Trumlands,2024-01-12T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-12T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.88
341793,Trumlands,2024-01-12T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
341793,Trumlands,2024-01-12T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
341793,Trumlands,2024-01-12T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.3
341793,Trumlands,2024-01-12T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-12T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-12T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-12T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,19.19
341793,Trumlands,2024-01-12T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.9
341793,Trumlands,2024-01-12T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.84
341793,Trumlands,2024-01-12T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.3
341793,Trumlands,2024-01-12T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.3
341793,Trumlands,2024-01-12T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.7
341793,Trumlands,2024-01-12T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.4
341793,Trumlands,2024-01-12T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-12T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-12T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
341793,Trumlands,2024-01-12T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,24.98
341793,Trumlands,2024-01-12T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
341793,Trumlands,2024-01-12T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.81
341793,Trumlands,2024-01-12T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,55.0
341793,Trumlands,2024-01-12T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.3
341793,Trumlands,2024-01-12T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.3
341793,Trumlands,2024-01-12T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
341793,Trumlands,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
341793,Trumlands,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
341793,Trumlands,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
341793,Trumlands,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.7
341793,Trumlands,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.29
341793,Trumlands,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.75
341793,Trumlands,2024-01-12T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
341793,Trumlands,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
341793,Trumlands,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
341793,Trumlands,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.1
341793,Trumlands,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
341793,Trumlands,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
341793,Trumlands,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.09
341793,Trumlands,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.77
341793,Trumlands,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.46
341793,Trumlands,2024-01-12T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
341793,Trumlands,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.2
341793,Trumlands,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.8
341793,Trumlands,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.3
341793,Trumlands,2024-01-12T17:30:00.000+00:00,transformer,,Temperature,C,22.7
341793,Trumlands,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
341793,Trumlands,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
341793,Trumlands,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
341793,Trumlands,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
341793,Trumlands,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
341793,Trumlands,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
341793,Trumlands,2024-01-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
341793,Trumlands,2024-01-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
341793,Trumlands,2024-01-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
341793,Trumlands,2024-01-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,75.17
341793,Trumlands,2024-01-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,46.98
341793,Trumlands,2024-01-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,62.73
341793,Trumlands,2024-01-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,119.7
341793,Trumlands,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,312.2
341793,Trumlands,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
341793,Trumlands,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.7
341793,Trumlands,2024-01-12T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-12T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-12T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.27
341793,Trumlands,2024-01-12T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.26
341793,Trumlands,2024-01-12T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-12T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.25
341793,Trumlands,2024-01-12T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
341793,Trumlands,2024-01-12T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
341793,Trumlands,2024-01-12T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.4
341793,Trumlands,2024-01-12T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.67
341793,Trumlands,2024-01-12T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
341793,Trumlands,2024-01-12T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.28
341793,Trumlands,2024-01-12T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.38
341793,Trumlands,2024-01-12T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.65
341793,Trumlands,2024-01-12T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.94
341793,Trumlands,2024-01-12T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
341793,Trumlands,2024-01-12T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.1
341793,Trumlands,2024-01-12T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.8
341793,Trumlands,2024-01-12T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
341793,Trumlands,2024-01-12T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
341793,Trumlands,2024-01-12T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-12T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-12T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,22.19
341793,Trumlands,2024-01-12T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.99
341793,Trumlands,2024-01-12T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.88
341793,Trumlands,2024-01-12T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
341793,Trumlands,2024-01-12T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.9
341793,Trumlands,2024-01-12T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.0
341793,Trumlands,2024-01-12T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
341793,Trumlands,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
341793,Trumlands,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
341793,Trumlands,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
341793,Trumlands,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.33
341793,Trumlands,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.53
341793,Trumlands,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.13
341793,Trumlands,2024-01-12T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
341793,Trumlands,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
341793,Trumlands,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
341793,Trumlands,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.8
341793,Trumlands,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
341793,Trumlands,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
341793,Trumlands,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.24
341793,Trumlands,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.88
341793,Trumlands,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.33
341793,Trumlands,2024-01-12T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
341793,Trumlands,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.7
341793,Trumlands,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.0
341793,Trumlands,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.6
341793,Trumlands,2024-01-12T17:20:00.000+00:00,transformer,,Temperature,C,22.6
341793,Trumlands,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
341793,Trumlands,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
341793,Trumlands,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
341793,Trumlands,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
341793,Trumlands,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
341793,Trumlands,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
341793,Trumlands,2024-01-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
341793,Trumlands,2024-01-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
341793,Trumlands,2024-01-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
341793,Trumlands,2024-01-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,69.41
341793,Trumlands,2024-01-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,51.06
341793,Trumlands,2024-01-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,58.54
341793,Trumlands,2024-01-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,93.8
341793,Trumlands,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,288.1
341793,Trumlands,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
341793,Trumlands,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
341793,Trumlands,2024-01-12T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-12T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-12T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.43
341793,Trumlands,2024-01-12T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.41
341793,Trumlands,2024-01-12T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-12T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.18
341793,Trumlands,2024-01-12T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
341793,Trumlands,2024-01-12T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
341793,Trumlands,2024-01-12T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.6
341793,Trumlands,2024-01-12T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.76
341793,Trumlands,2024-01-12T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-12T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
341793,Trumlands,2024-01-12T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.83
341793,Trumlands,2024-01-12T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.79
341793,Trumlands,2024-01-12T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.08
341793,Trumlands,2024-01-12T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
341793,Trumlands,2024-01-12T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.6
341793,Trumlands,2024-01-12T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.3
341793,Trumlands,2024-01-12T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.5
341793,Trumlands,2024-01-12T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
341793,Trumlands,2024-01-12T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-12T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-12T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,22.9
341793,Trumlands,2024-01-12T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.63
341793,Trumlands,2024-01-12T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.75
341793,Trumlands,2024-01-12T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.9
341793,Trumlands,2024-01-12T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.7
341793,Trumlands,2024-01-12T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.8
341793,Trumlands,2024-01-12T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.0
341793,Trumlands,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.05
341793,Trumlands,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.66
341793,Trumlands,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.57
341793,Trumlands,2024-01-12T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
341793,Trumlands,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
341793,Trumlands,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
341793,Trumlands,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.8
341793,Trumlands,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
341793,Trumlands,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
341793,Trumlands,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.85
341793,Trumlands,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.23
341793,Trumlands,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.69
341793,Trumlands,2024-01-12T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
341793,Trumlands,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.0
341793,Trumlands,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.4
341793,Trumlands,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.2
341793,Trumlands,2024-01-12T17:10:00.000+00:00,transformer,,Temperature,C,22.6
341793,Trumlands,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
341793,Trumlands,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
341793,Trumlands,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
341793,Trumlands,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
341793,Trumlands,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
341793,Trumlands,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
341793,Trumlands,2024-01-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
341793,Trumlands,2024-01-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
341793,Trumlands,2024-01-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
341793,Trumlands,2024-01-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,69.04
341793,Trumlands,2024-01-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,49.32
341793,Trumlands,2024-01-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,64.26
341793,Trumlands,2024-01-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,97.6
341793,Trumlands,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,286.5
341793,Trumlands,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
341793,Trumlands,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.6
341793,Trumlands,2024-01-12T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-12T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-12T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-12T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.03
341793,Trumlands,2024-01-12T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-12T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.75
341793,Trumlands,2024-01-12T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
341793,Trumlands,2024-01-12T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.1
341793,Trumlands,2024-01-12T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.3
341793,Trumlands,2024-01-12T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.67
341793,Trumlands,2024-01-12T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-12T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.8
341793,Trumlands,2024-01-12T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.42
341793,Trumlands,2024-01-12T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.63
341793,Trumlands,2024-01-12T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.42
341793,Trumlands,2024-01-12T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
341793,Trumlands,2024-01-12T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.7
341793,Trumlands,2024-01-12T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.0
341793,Trumlands,2024-01-12T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.9
341793,Trumlands,2024-01-12T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
341793,Trumlands,2024-01-12T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-12T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
341793,Trumlands,2024-01-12T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.46
341793,Trumlands,2024-01-12T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.53
341793,Trumlands,2024-01-12T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.7
341793,Trumlands,2024-01-12T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
341793,Trumlands,2024-01-12T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.0
341793,Trumlands,2024-01-12T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
341793,Trumlands,2024-01-12T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.3
341793,Trumlands,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
341793,Trumlands,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.11
341793,Trumlands,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.44
341793,Trumlands,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.18
341793,Trumlands,2024-01-12T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
341793,Trumlands,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
341793,Trumlands,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
341793,Trumlands,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.1
341793,Trumlands,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
341793,Trumlands,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
341793,Trumlands,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.28
341793,Trumlands,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.64
341793,Trumlands,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.4
341793,Trumlands,2024-01-12T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
341793,Trumlands,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.8
341793,Trumlands,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.2
341793,Trumlands,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.3
341793,Trumlands,2024-01-12T17:00:00.000+00:00,transformer,,Temperature,C,22.6
341793,Trumlands,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
341793,Trumlands,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
341793,Trumlands,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
341793,Trumlands,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
341793,Trumlands,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
341793,Trumlands,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
341793,Trumlands,2024-01-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
341793,Trumlands,2024-01-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
341793,Trumlands,2024-01-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
341793,Trumlands,2024-01-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,63.3
341793,Trumlands,2024-01-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,46.26
341793,Trumlands,2024-01-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,67.46
341793,Trumlands,2024-01-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,97.9
341793,Trumlands,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.5
341793,Trumlands,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
341793,Trumlands,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.9
341793,Trumlands,2024-01-12T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-12T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
341793,Trumlands,2024-01-12T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.14
341793,Trumlands,2024-01-12T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.72
341793,Trumlands,2024-01-12T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-12T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.58
341793,Trumlands,2024-01-12T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.8
341793,Trumlands,2024-01-12T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.9
341793,Trumlands,2024-01-12T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.6
341793,Trumlands,2024-01-12T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.82
341793,Trumlands,2024-01-12T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-12T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.83
341793,Trumlands,2024-01-12T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.25
341793,Trumlands,2024-01-12T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.2
341793,Trumlands,2024-01-12T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.31
341793,Trumlands,2024-01-12T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
341793,Trumlands,2024-01-12T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.5
341793,Trumlands,2024-01-12T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.5
341793,Trumlands,2024-01-12T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.7
341793,Trumlands,2024-01-12T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.34
341793,Trumlands,2024-01-12T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
341793,Trumlands,2024-01-12T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-12T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.45
341793,Trumlands,2024-01-12T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.96
341793,Trumlands,2024-01-12T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.71
341793,Trumlands,2024-01-12T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
341793,Trumlands,2024-01-12T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.4
341793,Trumlands,2024-01-12T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
341793,Trumlands,2024-01-12T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.4
341793,Trumlands,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
341793,Trumlands,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
341793,Trumlands,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
341793,Trumlands,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.69
341793,Trumlands,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.92
341793,Trumlands,2024-01-12T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
341793,Trumlands,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
341793,Trumlands,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
341793,Trumlands,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.7
341793,Trumlands,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
341793,Trumlands,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
341793,Trumlands,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.8
341793,Trumlands,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,26.31
341793,Trumlands,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.04
341793,Trumlands,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,28.81
341793,Trumlands,2024-01-12T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
341793,Trumlands,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.3
341793,Trumlands,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.9
341793,Trumlands,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.6
341793,Trumlands,2024-01-12T16:50:00.000+00:00,transformer,,Temperature,C,22.5
341793,Trumlands,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
341793,Trumlands,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
341793,Trumlands,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
341793,Trumlands,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
341793,Trumlands,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
341793,Trumlands,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
341793,Trumlands,2024-01-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
341793,Trumlands,2024-01-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
341793,Trumlands,2024-01-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
341793,Trumlands,2024-01-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,60.26
341793,Trumlands,2024-01-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,44.92
341793,Trumlands,2024-01-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,75.32
341793,Trumlands,2024-01-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,110.9
341793,Trumlands,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.5
341793,Trumlands,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
