Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,313.9
341793,Trumlands,2024-01-12T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-12T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
341793,Trumlands,2024-01-12T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-12T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.15
341793,Trumlands,2024-01-12T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-12T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.24
341793,Trumlands,2024-01-12T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
341793,Trumlands,2024-01-12T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
341793,Trumlands,2024-01-12T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
341793,Trumlands,2024-01-12T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.0
341793,Trumlands,2024-01-12T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.87
341793,Trumlands,2024-01-12T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-12T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.01
341793,Trumlands,2024-01-12T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.95
341793,Trumlands,2024-01-12T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.51
341793,Trumlands,2024-01-12T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.95
341793,Trumlands,2024-01-12T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
341793,Trumlands,2024-01-12T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.2
341793,Trumlands,2024-01-12T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.6
341793,Trumlands,2024-01-12T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.0
341793,Trumlands,2024-01-12T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.21
341793,Trumlands,2024-01-12T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
341793,Trumlands,2024-01-12T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-12T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.0
341793,Trumlands,2024-01-12T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.96
341793,Trumlands,2024-01-12T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.89
341793,Trumlands,2024-01-12T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
341793,Trumlands,2024-01-12T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.3
341793,Trumlands,2024-01-12T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
341793,Trumlands,2024-01-12T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.0
341793,Trumlands,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
341793,Trumlands,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
341793,Trumlands,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
341793,Trumlands,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
341793,Trumlands,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.76
341793,Trumlands,2024-01-12T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
341793,Trumlands,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
341793,Trumlands,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
341793,Trumlands,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
341793,Trumlands,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
341793,Trumlands,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.97
341793,Trumlands,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.3
341793,Trumlands,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.65
341793,Trumlands,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,30.66
341793,Trumlands,2024-01-12T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
341793,Trumlands,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.7
341793,Trumlands,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.8
341793,Trumlands,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.5
341793,Trumlands,2024-01-12T16:40:00.000+00:00,transformer,,Temperature,C,22.4
341793,Trumlands,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
341793,Trumlands,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
341793,Trumlands,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
341793,Trumlands,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
341793,Trumlands,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
341793,Trumlands,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
341793,Trumlands,2024-01-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
341793,Trumlands,2024-01-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
341793,Trumlands,2024-01-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
341793,Trumlands,2024-01-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,63.86
341793,Trumlands,2024-01-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,44.16
341793,Trumlands,2024-01-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,80.5
341793,Trumlands,2024-01-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,124.6
341793,Trumlands,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.9
341793,Trumlands,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
341793,Trumlands,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,336.0
341793,Trumlands,2024-01-12T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-12T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-12T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-12T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.06
341793,Trumlands,2024-01-12T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-12T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.05
341793,Trumlands,2024-01-12T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.4
341793,Trumlands,2024-01-12T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
341793,Trumlands,2024-01-12T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.8
341793,Trumlands,2024-01-12T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.52
341793,Trumlands,2024-01-12T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
341793,Trumlands,2024-01-12T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
341793,Trumlands,2024-01-12T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.16
341793,Trumlands,2024-01-12T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.99
341793,Trumlands,2024-01-12T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.64
341793,Trumlands,2024-01-12T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
341793,Trumlands,2024-01-12T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.6
341793,Trumlands,2024-01-12T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
341793,Trumlands,2024-01-12T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.9
341793,Trumlands,2024-01-12T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
341793,Trumlands,2024-01-12T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
341793,Trumlands,2024-01-12T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-12T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.75
341793,Trumlands,2024-01-12T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.65
341793,Trumlands,2024-01-12T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.16
341793,Trumlands,2024-01-12T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
341793,Trumlands,2024-01-12T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.0
341793,Trumlands,2024-01-12T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
341793,Trumlands,2024-01-12T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.1
341793,Trumlands,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
341793,Trumlands,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.7
341793,Trumlands,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.9
341793,Trumlands,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.43
341793,Trumlands,2024-01-12T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
341793,Trumlands,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
341793,Trumlands,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
341793,Trumlands,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
341793,Trumlands,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
341793,Trumlands,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
341793,Trumlands,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
341793,Trumlands,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,29.51
341793,Trumlands,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.07
341793,Trumlands,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,29.91
341793,Trumlands,2024-01-12T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
341793,Trumlands,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.5
341793,Trumlands,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.2
341793,Trumlands,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.8
341793,Trumlands,2024-01-12T16:30:00.000+00:00,transformer,,Temperature,C,22.4
341793,Trumlands,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
341793,Trumlands,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
341793,Trumlands,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
341793,Trumlands,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
341793,Trumlands,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
341793,Trumlands,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
341793,Trumlands,2024-01-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
341793,Trumlands,2024-01-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
341793,Trumlands,2024-01-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
341793,Trumlands,2024-01-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,68.19
341793,Trumlands,2024-01-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.63
341793,Trumlands,2024-01-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,68.2
341793,Trumlands,2024-01-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,107.3
341793,Trumlands,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.5
341793,Trumlands,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
341793,Trumlands,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.8
341793,Trumlands,2024-01-12T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-12T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-12T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-12T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.28
341793,Trumlands,2024-01-12T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-12T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.26
341793,Trumlands,2024-01-12T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.6
341793,Trumlands,2024-01-12T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
341793,Trumlands,2024-01-12T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.7
341793,Trumlands,2024-01-12T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.82
341793,Trumlands,2024-01-12T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
341793,Trumlands,2024-01-12T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.27
341793,Trumlands,2024-01-12T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.41
341793,Trumlands,2024-01-12T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.09
341793,Trumlands,2024-01-12T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.3
341793,Trumlands,2024-01-12T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
341793,Trumlands,2024-01-12T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.6
341793,Trumlands,2024-01-12T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
341793,Trumlands,2024-01-12T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.5
341793,Trumlands,2024-01-12T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
341793,Trumlands,2024-01-12T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
341793,Trumlands,2024-01-12T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
341793,Trumlands,2024-01-12T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,22.7
341793,Trumlands,2024-01-12T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.27
341793,Trumlands,2024-01-12T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.48
341793,Trumlands,2024-01-12T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,52.2
341793,Trumlands,2024-01-12T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.7
341793,Trumlands,2024-01-12T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
341793,Trumlands,2024-01-12T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.5
341793,Trumlands,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
341793,Trumlands,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.83
341793,Trumlands,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.15
341793,Trumlands,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.15
341793,Trumlands,2024-01-12T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
341793,Trumlands,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
341793,Trumlands,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
341793,Trumlands,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
341793,Trumlands,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
341793,Trumlands,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
341793,Trumlands,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,30.08
341793,Trumlands,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,27.43
341793,Trumlands,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,31.69
341793,Trumlands,2024-01-12T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
341793,Trumlands,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.6
341793,Trumlands,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.5
341793,Trumlands,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.7
341793,Trumlands,2024-01-12T16:20:00.000+00:00,transformer,,Temperature,C,22.3
341793,Trumlands,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
341793,Trumlands,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
341793,Trumlands,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
341793,Trumlands,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
341793,Trumlands,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
341793,Trumlands,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
341793,Trumlands,2024-01-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
341793,Trumlands,2024-01-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
341793,Trumlands,2024-01-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
341793,Trumlands,2024-01-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,70.3
341793,Trumlands,2024-01-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,44.96
341793,Trumlands,2024-01-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,63.88
341793,Trumlands,2024-01-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,107.9
341793,Trumlands,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.7
341793,Trumlands,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
341793,Trumlands,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.1
341793,Trumlands,2024-01-12T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-12T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-12T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-12T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.15
341793,Trumlands,2024-01-12T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-12T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.36
341793,Trumlands,2024-01-12T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.9
341793,Trumlands,2024-01-12T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
341793,Trumlands,2024-01-12T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.7
341793,Trumlands,2024-01-12T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.8
341793,Trumlands,2024-01-12T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
341793,Trumlands,2024-01-12T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.32
341793,Trumlands,2024-01-12T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.95
341793,Trumlands,2024-01-12T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.68
341793,Trumlands,2024-01-12T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.85
341793,Trumlands,2024-01-12T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
341793,Trumlands,2024-01-12T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.1
341793,Trumlands,2024-01-12T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
341793,Trumlands,2024-01-12T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.2
341793,Trumlands,2024-01-12T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.2
341793,Trumlands,2024-01-12T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
341793,Trumlands,2024-01-12T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-12T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.19
341793,Trumlands,2024-01-12T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.78
341793,Trumlands,2024-01-12T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.66
341793,Trumlands,2024-01-12T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
341793,Trumlands,2024-01-12T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.9
341793,Trumlands,2024-01-12T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.9
341793,Trumlands,2024-01-12T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.1
341793,Trumlands,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
341793,Trumlands,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.24
341793,Trumlands,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.85
341793,Trumlands,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.12
341793,Trumlands,2024-01-12T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
341793,Trumlands,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
341793,Trumlands,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
341793,Trumlands,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
341793,Trumlands,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
341793,Trumlands,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
341793,Trumlands,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,32.9
341793,Trumlands,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,29.6
341793,Trumlands,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,36.09
341793,Trumlands,2024-01-12T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
341793,Trumlands,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.7
341793,Trumlands,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.3
341793,Trumlands,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,149.4
341793,Trumlands,2024-01-12T16:10:00.000+00:00,transformer,,Temperature,C,22.3
341793,Trumlands,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
341793,Trumlands,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
341793,Trumlands,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
341793,Trumlands,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
341793,Trumlands,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
341793,Trumlands,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
341793,Trumlands,2024-01-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
341793,Trumlands,2024-01-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
341793,Trumlands,2024-01-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
341793,Trumlands,2024-01-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,66.43
341793,Trumlands,2024-01-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,50.92
341793,Trumlands,2024-01-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,65.07
341793,Trumlands,2024-01-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,92.3
341793,Trumlands,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,275.9
341793,Trumlands,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
341793,Trumlands,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.5
341793,Trumlands,2024-01-12T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-12T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-12T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-12T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.03
341793,Trumlands,2024-01-12T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-12T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.09
341793,Trumlands,2024-01-12T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
341793,Trumlands,2024-01-12T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
341793,Trumlands,2024-01-12T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.8
341793,Trumlands,2024-01-12T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.68
341793,Trumlands,2024-01-12T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
341793,Trumlands,2024-01-12T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.86
341793,Trumlands,2024-01-12T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.26
341793,Trumlands,2024-01-12T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.77
341793,Trumlands,2024-01-12T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.23
341793,Trumlands,2024-01-12T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
341793,Trumlands,2024-01-12T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.2
341793,Trumlands,2024-01-12T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.3
341793,Trumlands,2024-01-12T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.2
341793,Trumlands,2024-01-12T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
341793,Trumlands,2024-01-12T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
341793,Trumlands,2024-01-12T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-12T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.99
341793,Trumlands,2024-01-12T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.44
341793,Trumlands,2024-01-12T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.45
341793,Trumlands,2024-01-12T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
341793,Trumlands,2024-01-12T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.8
341793,Trumlands,2024-01-12T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
341793,Trumlands,2024-01-12T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.2
341793,Trumlands,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
341793,Trumlands,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
341793,Trumlands,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.69
341793,Trumlands,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
341793,Trumlands,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.5
341793,Trumlands,2024-01-12T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
341793,Trumlands,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
341793,Trumlands,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
341793,Trumlands,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
341793,Trumlands,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
341793,Trumlands,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
341793,Trumlands,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
341793,Trumlands,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,31.97
341793,Trumlands,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,30.92
341793,Trumlands,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,37.69
341793,Trumlands,2024-01-12T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
341793,Trumlands,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.7
341793,Trumlands,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,127.7
341793,Trumlands,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,156.0
341793,Trumlands,2024-01-12T16:00:00.000+00:00,transformer,,Temperature,C,22.3
341793,Trumlands,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
341793,Trumlands,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
341793,Trumlands,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
341793,Trumlands,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
341793,Trumlands,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
341793,Trumlands,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
341793,Trumlands,2024-01-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
341793,Trumlands,2024-01-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
341793,Trumlands,2024-01-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
341793,Trumlands,2024-01-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,66.94
341793,Trumlands,2024-01-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,49.19
341793,Trumlands,2024-01-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,68.95
341793,Trumlands,2024-01-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,96.4
341793,Trumlands,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.9
341793,Trumlands,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
341793,Trumlands,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.6
341793,Trumlands,2024-01-12T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-12T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-12T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
341793,Trumlands,2024-01-12T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.54
341793,Trumlands,2024-01-12T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-12T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.22
341793,Trumlands,2024-01-12T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.3
341793,Trumlands,2024-01-12T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.3
341793,Trumlands,2024-01-12T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.9
341793,Trumlands,2024-01-12T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.25
341793,Trumlands,2024-01-12T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
341793,Trumlands,2024-01-12T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.67
341793,Trumlands,2024-01-12T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.04
341793,Trumlands,2024-01-12T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.45
341793,Trumlands,2024-01-12T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.73
341793,Trumlands,2024-01-12T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
341793,Trumlands,2024-01-12T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.0
341793,Trumlands,2024-01-12T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.2
341793,Trumlands,2024-01-12T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.1
341793,Trumlands,2024-01-12T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-12T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
341793,Trumlands,2024-01-12T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
341793,Trumlands,2024-01-12T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.57
341793,Trumlands,2024-01-12T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.32
341793,Trumlands,2024-01-12T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.01
341793,Trumlands,2024-01-12T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
341793,Trumlands,2024-01-12T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.3
341793,Trumlands,2024-01-12T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
341793,Trumlands,2024-01-12T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.4
341793,Trumlands,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
341793,Trumlands,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
341793,Trumlands,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.28
341793,Trumlands,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
341793,Trumlands,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.95
341793,Trumlands,2024-01-12T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
341793,Trumlands,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
341793,Trumlands,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
341793,Trumlands,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
341793,Trumlands,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.8
341793,Trumlands,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,32.27
341793,Trumlands,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,29.84
341793,Trumlands,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,35.31
341793,Trumlands,2024-01-12T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
341793,Trumlands,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.6
341793,Trumlands,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,124.0
341793,Trumlands,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,147.6
341793,Trumlands,2024-01-12T15:50:00.000+00:00,transformer,,Temperature,C,22.2
341793,Trumlands,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
341793,Trumlands,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
341793,Trumlands,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
341793,Trumlands,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
341793,Trumlands,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
341793,Trumlands,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
341793,Trumlands,2024-01-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
341793,Trumlands,2024-01-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
341793,Trumlands,2024-01-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
341793,Trumlands,2024-01-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,60.71
341793,Trumlands,2024-01-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,44.37
341793,Trumlands,2024-01-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,65.22
341793,Trumlands,2024-01-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
341793,Trumlands,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.5
341793,Trumlands,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
341793,Trumlands,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.9
341793,Trumlands,2024-01-12T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-12T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-12T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-12T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.11
341793,Trumlands,2024-01-12T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-12T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.36
341793,Trumlands,2024-01-12T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.9
341793,Trumlands,2024-01-12T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.1
341793,Trumlands,2024-01-12T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.8
341793,Trumlands,2024-01-12T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.48
341793,Trumlands,2024-01-12T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
341793,Trumlands,2024-01-12T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
341793,Trumlands,2024-01-12T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.73
341793,Trumlands,2024-01-12T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.96
341793,Trumlands,2024-01-12T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.13
341793,Trumlands,2024-01-12T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
341793,Trumlands,2024-01-12T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.2
341793,Trumlands,2024-01-12T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
341793,Trumlands,2024-01-12T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.7
341793,Trumlands,2024-01-12T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
341793,Trumlands,2024-01-12T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-12T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-12T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.77
341793,Trumlands,2024-01-12T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.6
341793,Trumlands,2024-01-12T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.23
341793,Trumlands,2024-01-12T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
341793,Trumlands,2024-01-12T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.1
341793,Trumlands,2024-01-12T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
341793,Trumlands,2024-01-12T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.7
341793,Trumlands,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
341793,Trumlands,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
341793,Trumlands,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
341793,Trumlands,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
341793,Trumlands,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.94
341793,Trumlands,2024-01-12T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
341793,Trumlands,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
341793,Trumlands,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
341793,Trumlands,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
341793,Trumlands,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.27
341793,Trumlands,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
341793,Trumlands,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.52
341793,Trumlands,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,34.3
341793,Trumlands,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,32.22
341793,Trumlands,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,32.64
341793,Trumlands,2024-01-12T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
341793,Trumlands,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,142.0
341793,Trumlands,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,133.6
341793,Trumlands,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,136.9
341793,Trumlands,2024-01-12T15:40:00.000+00:00,transformer,,Temperature,C,22.2
341793,Trumlands,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
341793,Trumlands,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
341793,Trumlands,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
341793,Trumlands,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
341793,Trumlands,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
341793,Trumlands,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
341793,Trumlands,2024-01-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
341793,Trumlands,2024-01-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
341793,Trumlands,2024-01-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
341793,Trumlands,2024-01-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,62.9
341793,Trumlands,2024-01-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,44.89
341793,Trumlands,2024-01-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,57.3
341793,Trumlands,2024-01-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
341793,Trumlands,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.5
341793,Trumlands,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
341793,Trumlands,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
341793,Trumlands,2024-01-12T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-12T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-12T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-12T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.05
341793,Trumlands,2024-01-12T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-12T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.46
341793,Trumlands,2024-01-12T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.9
341793,Trumlands,2024-01-12T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
341793,Trumlands,2024-01-12T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
341793,Trumlands,2024-01-12T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.36
341793,Trumlands,2024-01-12T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
341793,Trumlands,2024-01-12T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
341793,Trumlands,2024-01-12T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.47
341793,Trumlands,2024-01-12T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.62
341793,Trumlands,2024-01-12T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.52
341793,Trumlands,2024-01-12T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
341793,Trumlands,2024-01-12T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.0
341793,Trumlands,2024-01-12T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
341793,Trumlands,2024-01-12T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
341793,Trumlands,2024-01-12T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
341793,Trumlands,2024-01-12T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
341793,Trumlands,2024-01-12T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
341793,Trumlands,2024-01-12T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.67
341793,Trumlands,2024-01-12T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.64
341793,Trumlands,2024-01-12T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.84
341793,Trumlands,2024-01-12T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
341793,Trumlands,2024-01-12T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.4
341793,Trumlands,2024-01-12T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
341793,Trumlands,2024-01-12T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.6
341793,Trumlands,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
341793,Trumlands,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
341793,Trumlands,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
341793,Trumlands,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.8
341793,Trumlands,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.63
341793,Trumlands,2024-01-12T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
341793,Trumlands,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
341793,Trumlands,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
341793,Trumlands,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
341793,Trumlands,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
341793,Trumlands,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
341793,Trumlands,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.26
341793,Trumlands,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,35.59
341793,Trumlands,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,30.75
341793,Trumlands,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,32.73
341793,Trumlands,2024-01-12T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
341793,Trumlands,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.8
341793,Trumlands,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,127.1
341793,Trumlands,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,136.4
341793,Trumlands,2024-01-12T15:30:00.000+00:00,transformer,,Temperature,C,22.2
341793,Trumlands,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
341793,Trumlands,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
341793,Trumlands,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
341793,Trumlands,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
341793,Trumlands,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
341793,Trumlands,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
341793,Trumlands,2024-01-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
341793,Trumlands,2024-01-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
341793,Trumlands,2024-01-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
341793,Trumlands,2024-01-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,66.54
341793,Trumlands,2024-01-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,41.82
341793,Trumlands,2024-01-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,60.17
341793,Trumlands,2024-01-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,107.0
341793,Trumlands,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.5
341793,Trumlands,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
341793,Trumlands,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
341793,Trumlands,2024-01-12T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-12T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-12T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.22
341793,Trumlands,2024-01-12T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.18
341793,Trumlands,2024-01-12T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-12T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.3
341793,Trumlands,2024-01-12T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
341793,Trumlands,2024-01-12T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
341793,Trumlands,2024-01-12T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.8
341793,Trumlands,2024-01-12T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.06
341793,Trumlands,2024-01-12T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-12T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-12T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.71
341793,Trumlands,2024-01-12T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.81
341793,Trumlands,2024-01-12T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.21
341793,Trumlands,2024-01-12T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
341793,Trumlands,2024-01-12T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.6
341793,Trumlands,2024-01-12T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
341793,Trumlands,2024-01-12T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
341793,Trumlands,2024-01-12T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
341793,Trumlands,2024-01-12T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
341793,Trumlands,2024-01-12T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
341793,Trumlands,2024-01-12T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.98
341793,Trumlands,2024-01-12T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.27
341793,Trumlands,2024-01-12T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.36
341793,Trumlands,2024-01-12T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
341793,Trumlands,2024-01-12T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.0
341793,Trumlands,2024-01-12T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
341793,Trumlands,2024-01-12T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.5
341793,Trumlands,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
341793,Trumlands,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.17
341793,Trumlands,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
341793,Trumlands,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.24
341793,Trumlands,2024-01-12T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
341793,Trumlands,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
