Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
341793,Trumlands,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
341793,Trumlands,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
341793,Trumlands,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.09
341793,Trumlands,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,38.44
341793,Trumlands,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,31.19
341793,Trumlands,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,31.06
341793,Trumlands,2024-01-12T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,57.4
341793,Trumlands,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,157.8
341793,Trumlands,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,128.0
341793,Trumlands,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.8
341793,Trumlands,2024-01-12T15:20:00.000+00:00,transformer,,Temperature,C,22.2
341793,Trumlands,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
341793,Trumlands,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
341793,Trumlands,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
341793,Trumlands,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
341793,Trumlands,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
341793,Trumlands,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
341793,Trumlands,2024-01-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
341793,Trumlands,2024-01-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
341793,Trumlands,2024-01-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
341793,Trumlands,2024-01-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,68.48
341793,Trumlands,2024-01-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,40.03
341793,Trumlands,2024-01-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,53.17
341793,Trumlands,2024-01-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,117.9
341793,Trumlands,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.8
341793,Trumlands,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
341793,Trumlands,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
341793,Trumlands,2024-01-12T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-12T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-12T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.12
341793,Trumlands,2024-01-12T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.29
341793,Trumlands,2024-01-12T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-12T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.69
341793,Trumlands,2024-01-12T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
341793,Trumlands,2024-01-12T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
341793,Trumlands,2024-01-12T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.2
341793,Trumlands,2024-01-12T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.86
341793,Trumlands,2024-01-12T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-12T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
341793,Trumlands,2024-01-12T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.24
341793,Trumlands,2024-01-12T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.36
341793,Trumlands,2024-01-12T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.9
341793,Trumlands,2024-01-12T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
341793,Trumlands,2024-01-12T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.8
341793,Trumlands,2024-01-12T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
341793,Trumlands,2024-01-12T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.3
341793,Trumlands,2024-01-12T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
341793,Trumlands,2024-01-12T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
341793,Trumlands,2024-01-12T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-12T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.37
341793,Trumlands,2024-01-12T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.89
341793,Trumlands,2024-01-12T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.75
341793,Trumlands,2024-01-12T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
341793,Trumlands,2024-01-12T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.6
341793,Trumlands,2024-01-12T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
341793,Trumlands,2024-01-12T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
341793,Trumlands,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
341793,Trumlands,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
341793,Trumlands,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
341793,Trumlands,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
341793,Trumlands,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.69
341793,Trumlands,2024-01-12T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
341793,Trumlands,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
341793,Trumlands,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
341793,Trumlands,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
341793,Trumlands,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
341793,Trumlands,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
341793,Trumlands,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
341793,Trumlands,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,37.19
341793,Trumlands,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,35.38
341793,Trumlands,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,35.41
341793,Trumlands,2024-01-12T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
341793,Trumlands,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,152.9
341793,Trumlands,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,145.3
341793,Trumlands,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,146.4
341793,Trumlands,2024-01-12T15:10:00.000+00:00,transformer,,Temperature,C,22.1
341793,Trumlands,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
341793,Trumlands,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
341793,Trumlands,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
341793,Trumlands,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
341793,Trumlands,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
341793,Trumlands,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
341793,Trumlands,2024-01-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
341793,Trumlands,2024-01-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
341793,Trumlands,2024-01-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
341793,Trumlands,2024-01-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,63.56
341793,Trumlands,2024-01-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,44.67
341793,Trumlands,2024-01-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,57.45
341793,Trumlands,2024-01-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
341793,Trumlands,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.2
341793,Trumlands,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
341793,Trumlands,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
341793,Trumlands,2024-01-12T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-12T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-12T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
341793,Trumlands,2024-01-12T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.79
341793,Trumlands,2024-01-12T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-12T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.76
341793,Trumlands,2024-01-12T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.0
341793,Trumlands,2024-01-12T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.4
341793,Trumlands,2024-01-12T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
341793,Trumlands,2024-01-12T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.12
341793,Trumlands,2024-01-12T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-12T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-12T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.7
341793,Trumlands,2024-01-12T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.79
341793,Trumlands,2024-01-12T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.32
341793,Trumlands,2024-01-12T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
341793,Trumlands,2024-01-12T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.0
341793,Trumlands,2024-01-12T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
341793,Trumlands,2024-01-12T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.0
341793,Trumlands,2024-01-12T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
341793,Trumlands,2024-01-12T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-12T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-12T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.07
341793,Trumlands,2024-01-12T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.51
341793,Trumlands,2024-01-12T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.63
341793,Trumlands,2024-01-12T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
341793,Trumlands,2024-01-12T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.4
341793,Trumlands,2024-01-12T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
341793,Trumlands,2024-01-12T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.7
341793,Trumlands,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
341793,Trumlands,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.74
341793,Trumlands,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
341793,Trumlands,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.15
341793,Trumlands,2024-01-12T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
341793,Trumlands,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
341793,Trumlands,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
341793,Trumlands,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
341793,Trumlands,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.13
341793,Trumlands,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
341793,Trumlands,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
341793,Trumlands,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,39.72
341793,Trumlands,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,37.11
341793,Trumlands,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,33.68
341793,Trumlands,2024-01-12T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.9
341793,Trumlands,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,163.6
341793,Trumlands,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,152.5
341793,Trumlands,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,139.5
341793,Trumlands,2024-01-12T15:00:00.000+00:00,transformer,,Temperature,C,22.1
341793,Trumlands,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
341793,Trumlands,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
341793,Trumlands,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
341793,Trumlands,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
341793,Trumlands,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
341793,Trumlands,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
341793,Trumlands,2024-01-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
341793,Trumlands,2024-01-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
341793,Trumlands,2024-01-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
341793,Trumlands,2024-01-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,65.02
341793,Trumlands,2024-01-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,45.56
341793,Trumlands,2024-01-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,61.55
341793,Trumlands,2024-01-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,97.8
341793,Trumlands,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.3
341793,Trumlands,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
341793,Trumlands,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.4
341793,Trumlands,2024-01-12T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-12T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-12T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.19
341793,Trumlands,2024-01-12T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.86
341793,Trumlands,2024-01-12T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-12T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.93
341793,Trumlands,2024-01-12T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
341793,Trumlands,2024-01-12T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
341793,Trumlands,2024-01-12T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.4
341793,Trumlands,2024-01-12T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.1
341793,Trumlands,2024-01-12T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
341793,Trumlands,2024-01-12T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-12T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.37
341793,Trumlands,2024-01-12T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.07
341793,Trumlands,2024-01-12T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.46
341793,Trumlands,2024-01-12T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
341793,Trumlands,2024-01-12T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.6
341793,Trumlands,2024-01-12T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
341793,Trumlands,2024-01-12T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.8
341793,Trumlands,2024-01-12T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
341793,Trumlands,2024-01-12T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-12T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
341793,Trumlands,2024-01-12T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.93
341793,Trumlands,2024-01-12T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.65
341793,Trumlands,2024-01-12T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.08
341793,Trumlands,2024-01-12T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
341793,Trumlands,2024-01-12T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.2
341793,Trumlands,2024-01-12T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
341793,Trumlands,2024-01-12T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.3
341793,Trumlands,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
341793,Trumlands,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
341793,Trumlands,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
341793,Trumlands,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
341793,Trumlands,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
341793,Trumlands,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
341793,Trumlands,2024-01-12T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
341793,Trumlands,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
341793,Trumlands,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
341793,Trumlands,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
341793,Trumlands,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
341793,Trumlands,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
341793,Trumlands,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,40.19
341793,Trumlands,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,39.29
341793,Trumlands,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,35.83
341793,Trumlands,2024-01-12T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.1
341793,Trumlands,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,165.6
341793,Trumlands,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,161.4
341793,Trumlands,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,148.4
341793,Trumlands,2024-01-12T14:50:00.000+00:00,transformer,,Temperature,C,22.0
341793,Trumlands,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
341793,Trumlands,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
341793,Trumlands,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
341793,Trumlands,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
341793,Trumlands,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
341793,Trumlands,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
341793,Trumlands,2024-01-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
341793,Trumlands,2024-01-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
341793,Trumlands,2024-01-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
341793,Trumlands,2024-01-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,66.32
341793,Trumlands,2024-01-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,48.8
341793,Trumlands,2024-01-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,69.31
341793,Trumlands,2024-01-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
341793,Trumlands,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.2
341793,Trumlands,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
341793,Trumlands,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.4
341793,Trumlands,2024-01-12T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-12T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-12T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.12
341793,Trumlands,2024-01-12T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.94
341793,Trumlands,2024-01-12T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-12T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.95
341793,Trumlands,2024-01-12T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
341793,Trumlands,2024-01-12T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
341793,Trumlands,2024-01-12T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.4
341793,Trumlands,2024-01-12T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.19
341793,Trumlands,2024-01-12T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
341793,Trumlands,2024-01-12T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
341793,Trumlands,2024-01-12T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.38
341793,Trumlands,2024-01-12T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.58
341793,Trumlands,2024-01-12T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.76
341793,Trumlands,2024-01-12T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
341793,Trumlands,2024-01-12T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.8
341793,Trumlands,2024-01-12T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
341793,Trumlands,2024-01-12T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.8
341793,Trumlands,2024-01-12T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
341793,Trumlands,2024-01-12T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-12T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-12T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.5
341793,Trumlands,2024-01-12T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.29
341793,Trumlands,2024-01-12T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.43
341793,Trumlands,2024-01-12T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
341793,Trumlands,2024-01-12T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.7
341793,Trumlands,2024-01-12T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
341793,Trumlands,2024-01-12T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.6
341793,Trumlands,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
341793,Trumlands,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
341793,Trumlands,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
341793,Trumlands,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.8
341793,Trumlands,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.18
341793,Trumlands,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.46
341793,Trumlands,2024-01-12T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
341793,Trumlands,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
341793,Trumlands,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
341793,Trumlands,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
341793,Trumlands,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
341793,Trumlands,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
341793,Trumlands,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.36
341793,Trumlands,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,41.08
341793,Trumlands,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,40.9
341793,Trumlands,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,37.47
341793,Trumlands,2024-01-12T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
341793,Trumlands,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,169.2
341793,Trumlands,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,168.0
341793,Trumlands,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,155.0
341793,Trumlands,2024-01-12T14:40:00.000+00:00,transformer,,Temperature,C,22.0
341793,Trumlands,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
341793,Trumlands,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
341793,Trumlands,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
341793,Trumlands,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
341793,Trumlands,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
341793,Trumlands,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
341793,Trumlands,2024-01-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
341793,Trumlands,2024-01-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
341793,Trumlands,2024-01-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
341793,Trumlands,2024-01-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,67.7
341793,Trumlands,2024-01-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,50.97
341793,Trumlands,2024-01-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,67.07
341793,Trumlands,2024-01-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
341793,Trumlands,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,280.7
341793,Trumlands,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
341793,Trumlands,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.3
341793,Trumlands,2024-01-12T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-12T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-12T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-12T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.07
341793,Trumlands,2024-01-12T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-12T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.95
341793,Trumlands,2024-01-12T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
341793,Trumlands,2024-01-12T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
341793,Trumlands,2024-01-12T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.4
341793,Trumlands,2024-01-12T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.59
341793,Trumlands,2024-01-12T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-12T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.27
341793,Trumlands,2024-01-12T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.19
341793,Trumlands,2024-01-12T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.93
341793,Trumlands,2024-01-12T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.74
341793,Trumlands,2024-01-12T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
341793,Trumlands,2024-01-12T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.1
341793,Trumlands,2024-01-12T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
341793,Trumlands,2024-01-12T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.1
341793,Trumlands,2024-01-12T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
341793,Trumlands,2024-01-12T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-12T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-12T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.5
341793,Trumlands,2024-01-12T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
341793,Trumlands,2024-01-12T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.46
341793,Trumlands,2024-01-12T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
341793,Trumlands,2024-01-12T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
341793,Trumlands,2024-01-12T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
341793,Trumlands,2024-01-12T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.6
341793,Trumlands,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
341793,Trumlands,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
341793,Trumlands,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
341793,Trumlands,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.13
341793,Trumlands,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.77
341793,Trumlands,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.47
341793,Trumlands,2024-01-12T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
341793,Trumlands,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
341793,Trumlands,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
341793,Trumlands,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
341793,Trumlands,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.27
341793,Trumlands,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
341793,Trumlands,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.01
341793,Trumlands,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,41.89
341793,Trumlands,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,40.74
341793,Trumlands,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,36.03
341793,Trumlands,2024-01-12T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.6
341793,Trumlands,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,172.6
341793,Trumlands,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,167.3
341793,Trumlands,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,149.2
341793,Trumlands,2024-01-12T14:30:00.000+00:00,transformer,,Temperature,C,21.9
341793,Trumlands,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
341793,Trumlands,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
341793,Trumlands,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
341793,Trumlands,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
341793,Trumlands,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
341793,Trumlands,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
341793,Trumlands,2024-01-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
341793,Trumlands,2024-01-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
341793,Trumlands,2024-01-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
341793,Trumlands,2024-01-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,69.79
341793,Trumlands,2024-01-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,54.86
341793,Trumlands,2024-01-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,64.66
341793,Trumlands,2024-01-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,89.6
341793,Trumlands,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,289.1
341793,Trumlands,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
341793,Trumlands,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.3
341793,Trumlands,2024-01-12T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-12T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-12T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.16
341793,Trumlands,2024-01-12T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.36
341793,Trumlands,2024-01-12T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-12T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.98
341793,Trumlands,2024-01-12T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
341793,Trumlands,2024-01-12T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.3
341793,Trumlands,2024-01-12T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.5
341793,Trumlands,2024-01-12T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.86
341793,Trumlands,2024-01-12T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-12T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-12T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.72
341793,Trumlands,2024-01-12T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.69
341793,Trumlands,2024-01-12T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.98
341793,Trumlands,2024-01-12T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
341793,Trumlands,2024-01-12T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.1
341793,Trumlands,2024-01-12T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
341793,Trumlands,2024-01-12T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
341793,Trumlands,2024-01-12T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-12T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-12T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-12T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.83
341793,Trumlands,2024-01-12T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.36
341793,Trumlands,2024-01-12T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.73
341793,Trumlands,2024-01-12T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
341793,Trumlands,2024-01-12T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.1
341793,Trumlands,2024-01-12T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
341793,Trumlands,2024-01-12T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.3
341793,Trumlands,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
341793,Trumlands,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
341793,Trumlands,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
341793,Trumlands,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.13
341793,Trumlands,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.51
341793,Trumlands,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.56
341793,Trumlands,2024-01-12T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
341793,Trumlands,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
341793,Trumlands,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
341793,Trumlands,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
341793,Trumlands,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.69
341793,Trumlands,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.09
341793,Trumlands,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,41.72
341793,Trumlands,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,44.5
341793,Trumlands,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,36.4
341793,Trumlands,2024-01-12T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.1
341793,Trumlands,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,170.8
341793,Trumlands,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,181.4
341793,Trumlands,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,149.8
341793,Trumlands,2024-01-12T14:20:00.000+00:00,transformer,,Temperature,C,21.9
341793,Trumlands,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
341793,Trumlands,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
341793,Trumlands,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
341793,Trumlands,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
341793,Trumlands,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
341793,Trumlands,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
341793,Trumlands,2024-01-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
341793,Trumlands,2024-01-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
341793,Trumlands,2024-01-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
341793,Trumlands,2024-01-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,70.76
341793,Trumlands,2024-01-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,57.06
341793,Trumlands,2024-01-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,58.65
341793,Trumlands,2024-01-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
341793,Trumlands,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.1
341793,Trumlands,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
341793,Trumlands,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.2
341793,Trumlands,2024-01-12T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-12T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-12T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.16
341793,Trumlands,2024-01-12T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.03
341793,Trumlands,2024-01-12T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-12T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.73
341793,Trumlands,2024-01-12T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.4
341793,Trumlands,2024-01-12T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.4
341793,Trumlands,2024-01-12T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.2
341793,Trumlands,2024-01-12T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.2
341793,Trumlands,2024-01-12T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
341793,Trumlands,2024-01-12T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-12T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.58
341793,Trumlands,2024-01-12T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.8
341793,Trumlands,2024-01-12T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.24
341793,Trumlands,2024-01-12T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
341793,Trumlands,2024-01-12T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.1
341793,Trumlands,2024-01-12T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
341793,Trumlands,2024-01-12T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.8
341793,Trumlands,2024-01-12T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
341793,Trumlands,2024-01-12T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-12T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-12T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.5
341793,Trumlands,2024-01-12T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.2
341793,Trumlands,2024-01-12T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.79
341793,Trumlands,2024-01-12T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
341793,Trumlands,2024-01-12T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
341793,Trumlands,2024-01-12T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
341793,Trumlands,2024-01-12T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.7
341793,Trumlands,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
341793,Trumlands,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
341793,Trumlands,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
341793,Trumlands,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.13
341793,Trumlands,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.36
341793,Trumlands,2024-01-12T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
341793,Trumlands,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
341793,Trumlands,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
341793,Trumlands,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
341793,Trumlands,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.55
341793,Trumlands,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
341793,Trumlands,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.44
341793,Trumlands,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,38.68
341793,Trumlands,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,40.48
341793,Trumlands,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,32.46
341793,Trumlands,2024-01-12T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.5
341793,Trumlands,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,159.1
341793,Trumlands,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,165.8
341793,Trumlands,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.6
341793,Trumlands,2024-01-12T14:10:00.000+00:00,transformer,,Temperature,C,21.8
341793,Trumlands,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
341793,Trumlands,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
341793,Trumlands,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
341793,Trumlands,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
341793,Trumlands,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
341793,Trumlands,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
341793,Trumlands,2024-01-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
341793,Trumlands,2024-01-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
341793,Trumlands,2024-01-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
341793,Trumlands,2024-01-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,62.44
341793,Trumlands,2024-01-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,54.63
341793,Trumlands,2024-01-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,57.58
341793,Trumlands,2024-01-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
341793,Trumlands,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.9
341793,Trumlands,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
341793,Trumlands,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
341793,Trumlands,2024-01-12T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-12T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-12T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.35
341793,Trumlands,2024-01-12T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.92
341793,Trumlands,2024-01-12T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-12T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.79
341793,Trumlands,2024-01-12T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.5
341793,Trumlands,2024-01-12T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
341793,Trumlands,2024-01-12T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.1
341793,Trumlands,2024-01-12T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.25
341793,Trumlands,2024-01-12T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-12T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-12T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.29
341793,Trumlands,2024-01-12T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.6
341793,Trumlands,2024-01-12T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.03
341793,Trumlands,2024-01-12T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
341793,Trumlands,2024-01-12T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.6
341793,Trumlands,2024-01-12T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.0
341793,Trumlands,2024-01-12T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.5
341793,Trumlands,2024-01-12T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
341793,Trumlands,2024-01-12T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-12T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-12T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.91
341793,Trumlands,2024-01-12T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.24
341793,Trumlands,2024-01-12T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.84
341793,Trumlands,2024-01-12T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
341793,Trumlands,2024-01-12T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
341793,Trumlands,2024-01-12T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
341793,Trumlands,2024-01-12T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
341793,Trumlands,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
341793,Trumlands,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.63
341793,Trumlands,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
341793,Trumlands,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.41
341793,Trumlands,2024-01-12T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
341793,Trumlands,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
341793,Trumlands,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
341793,Trumlands,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
341793,Trumlands,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.13
341793,Trumlands,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
341793,Trumlands,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.01
341793,Trumlands,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,35.96
341793,Trumlands,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,39.73
341793,Trumlands,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,33.57
341793,Trumlands,2024-01-12T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
341793,Trumlands,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,148.0
341793,Trumlands,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,162.9
341793,Trumlands,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,139.3
341793,Trumlands,2024-01-12T14:00:00.000+00:00,transformer,,Temperature,C,21.8
341793,Trumlands,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
341793,Trumlands,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
341793,Trumlands,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
341793,Trumlands,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
341793,Trumlands,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
341793,Trumlands,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
341793,Trumlands,2024-01-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
341793,Trumlands,2024-01-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
341793,Trumlands,2024-01-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
341793,Trumlands,2024-01-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,58.72
341793,Trumlands,2024-01-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,56.86
341793,Trumlands,2024-01-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,60.64
341793,Trumlands,2024-01-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
341793,Trumlands,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
341793,Trumlands,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
341793,Trumlands,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
341793,Trumlands,2024-01-12T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-12T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-12T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.24
341793,Trumlands,2024-01-12T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.81
341793,Trumlands,2024-01-12T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-12T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.31
341793,Trumlands,2024-01-12T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
341793,Trumlands,2024-01-12T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
341793,Trumlands,2024-01-12T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.2
341793,Trumlands,2024-01-12T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.17
