Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-12T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
341793,Trumlands,2024-01-12T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-12T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.06
341793,Trumlands,2024-01-12T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.68
341793,Trumlands,2024-01-12T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.08
341793,Trumlands,2024-01-12T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
341793,Trumlands,2024-01-12T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.6
341793,Trumlands,2024-01-12T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.7
341793,Trumlands,2024-01-12T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
341793,Trumlands,2024-01-12T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
341793,Trumlands,2024-01-12T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-12T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-12T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.25
341793,Trumlands,2024-01-12T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.8
341793,Trumlands,2024-01-12T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.25
341793,Trumlands,2024-01-12T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
341793,Trumlands,2024-01-12T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
341793,Trumlands,2024-01-12T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
341793,Trumlands,2024-01-12T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.8
341793,Trumlands,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
341793,Trumlands,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
341793,Trumlands,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.63
341793,Trumlands,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.64
341793,Trumlands,2024-01-12T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
341793,Trumlands,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
341793,Trumlands,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
341793,Trumlands,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
341793,Trumlands,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.51
341793,Trumlands,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.73
341793,Trumlands,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,35.74
341793,Trumlands,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,41.95
341793,Trumlands,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,33.7
341793,Trumlands,2024-01-12T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.9
341793,Trumlands,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,147.5
341793,Trumlands,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,172.2
341793,Trumlands,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,139.7
341793,Trumlands,2024-01-12T13:50:00.000+00:00,transformer,,Temperature,C,21.8
341793,Trumlands,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
341793,Trumlands,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
341793,Trumlands,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
341793,Trumlands,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
341793,Trumlands,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
341793,Trumlands,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
341793,Trumlands,2024-01-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
341793,Trumlands,2024-01-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
341793,Trumlands,2024-01-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
341793,Trumlands,2024-01-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,57.89
341793,Trumlands,2024-01-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,63.06
341793,Trumlands,2024-01-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,56.98
341793,Trumlands,2024-01-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
341793,Trumlands,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
341793,Trumlands,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.8
341793,Trumlands,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
341793,Trumlands,2024-01-12T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-12T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-12T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.46
341793,Trumlands,2024-01-12T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.04
341793,Trumlands,2024-01-12T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-12T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.06
341793,Trumlands,2024-01-12T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
341793,Trumlands,2024-01-12T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
341793,Trumlands,2024-01-12T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.4
341793,Trumlands,2024-01-12T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
341793,Trumlands,2024-01-12T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-12T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-12T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.18
341793,Trumlands,2024-01-12T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.02
341793,Trumlands,2024-01-12T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.91
341793,Trumlands,2024-01-12T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
341793,Trumlands,2024-01-12T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.4
341793,Trumlands,2024-01-12T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
341793,Trumlands,2024-01-12T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
341793,Trumlands,2024-01-12T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
341793,Trumlands,2024-01-12T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-12T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
341793,Trumlands,2024-01-12T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.27
341793,Trumlands,2024-01-12T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.24
341793,Trumlands,2024-01-12T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.97
341793,Trumlands,2024-01-12T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
341793,Trumlands,2024-01-12T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
341793,Trumlands,2024-01-12T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
341793,Trumlands,2024-01-12T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
341793,Trumlands,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
341793,Trumlands,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
341793,Trumlands,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.98
341793,Trumlands,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.46
341793,Trumlands,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.97
341793,Trumlands,2024-01-12T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
341793,Trumlands,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
341793,Trumlands,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
341793,Trumlands,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
341793,Trumlands,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.3
341793,Trumlands,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.36
341793,Trumlands,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,35.65
341793,Trumlands,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,34.35
341793,Trumlands,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,34.53
341793,Trumlands,2024-01-12T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
341793,Trumlands,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,147.2
341793,Trumlands,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,141.7
341793,Trumlands,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,143.5
341793,Trumlands,2024-01-12T13:40:00.000+00:00,transformer,,Temperature,C,21.7
341793,Trumlands,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
341793,Trumlands,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
341793,Trumlands,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
341793,Trumlands,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
341793,Trumlands,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
341793,Trumlands,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
341793,Trumlands,2024-01-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
341793,Trumlands,2024-01-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
341793,Trumlands,2024-01-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
341793,Trumlands,2024-01-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,63.13
341793,Trumlands,2024-01-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,53.08
341793,Trumlands,2024-01-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,51.45
341793,Trumlands,2024-01-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,90.3
341793,Trumlands,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.2
341793,Trumlands,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
341793,Trumlands,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
341793,Trumlands,2024-01-12T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-12T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-12T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.48
341793,Trumlands,2024-01-12T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.9
341793,Trumlands,2024-01-12T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-12T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.28
341793,Trumlands,2024-01-12T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
341793,Trumlands,2024-01-12T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
341793,Trumlands,2024-01-12T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.9
341793,Trumlands,2024-01-12T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.96
341793,Trumlands,2024-01-12T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
341793,Trumlands,2024-01-12T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
341793,Trumlands,2024-01-12T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.33
341793,Trumlands,2024-01-12T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.81
341793,Trumlands,2024-01-12T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.11
341793,Trumlands,2024-01-12T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
341793,Trumlands,2024-01-12T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.9
341793,Trumlands,2024-01-12T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.9
341793,Trumlands,2024-01-12T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.7
341793,Trumlands,2024-01-12T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
341793,Trumlands,2024-01-12T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-12T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
341793,Trumlands,2024-01-12T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.63
341793,Trumlands,2024-01-12T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.85
341793,Trumlands,2024-01-12T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.84
341793,Trumlands,2024-01-12T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
341793,Trumlands,2024-01-12T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
341793,Trumlands,2024-01-12T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
341793,Trumlands,2024-01-12T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.5
341793,Trumlands,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.45
341793,Trumlands,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
341793,Trumlands,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
341793,Trumlands,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.38
341793,Trumlands,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.61
341793,Trumlands,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.99
341793,Trumlands,2024-01-12T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
341793,Trumlands,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
341793,Trumlands,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
341793,Trumlands,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
341793,Trumlands,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
341793,Trumlands,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
341793,Trumlands,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
341793,Trumlands,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,38.97
341793,Trumlands,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,37.15
341793,Trumlands,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,38.08
341793,Trumlands,2024-01-12T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
341793,Trumlands,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,160.7
341793,Trumlands,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,153.3
341793,Trumlands,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,157.6
341793,Trumlands,2024-01-12T13:30:00.000+00:00,transformer,,Temperature,C,21.7
341793,Trumlands,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
341793,Trumlands,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
341793,Trumlands,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
341793,Trumlands,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
341793,Trumlands,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
341793,Trumlands,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
341793,Trumlands,2024-01-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
341793,Trumlands,2024-01-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
341793,Trumlands,2024-01-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
341793,Trumlands,2024-01-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,64.21
341793,Trumlands,2024-01-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,52.42
341793,Trumlands,2024-01-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,58.31
341793,Trumlands,2024-01-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
341793,Trumlands,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.5
341793,Trumlands,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
341793,Trumlands,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
341793,Trumlands,2024-01-12T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-12T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-12T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.55
341793,Trumlands,2024-01-12T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.66
341793,Trumlands,2024-01-12T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-12T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.38
341793,Trumlands,2024-01-12T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
341793,Trumlands,2024-01-12T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
341793,Trumlands,2024-01-12T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.3
341793,Trumlands,2024-01-12T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.68
341793,Trumlands,2024-01-12T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
341793,Trumlands,2024-01-12T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
341793,Trumlands,2024-01-12T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.21
341793,Trumlands,2024-01-12T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.56
341793,Trumlands,2024-01-12T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.57
341793,Trumlands,2024-01-12T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
341793,Trumlands,2024-01-12T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.4
341793,Trumlands,2024-01-12T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
341793,Trumlands,2024-01-12T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
341793,Trumlands,2024-01-12T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
341793,Trumlands,2024-01-12T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-12T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
341793,Trumlands,2024-01-12T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.76
341793,Trumlands,2024-01-12T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
341793,Trumlands,2024-01-12T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.85
341793,Trumlands,2024-01-12T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
341793,Trumlands,2024-01-12T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.9
341793,Trumlands,2024-01-12T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
341793,Trumlands,2024-01-12T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.5
341793,Trumlands,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
341793,Trumlands,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
341793,Trumlands,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.63
341793,Trumlands,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
341793,Trumlands,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
341793,Trumlands,2024-01-12T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
341793,Trumlands,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
341793,Trumlands,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
341793,Trumlands,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
341793,Trumlands,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.35
341793,Trumlands,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
341793,Trumlands,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.36
341793,Trumlands,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,40.12
341793,Trumlands,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,39.09
341793,Trumlands,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,40.81
341793,Trumlands,2024-01-12T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
341793,Trumlands,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,165.5
341793,Trumlands,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,161.0
341793,Trumlands,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,169.1
341793,Trumlands,2024-01-12T13:20:00.000+00:00,transformer,,Temperature,C,21.6
341793,Trumlands,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
341793,Trumlands,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
341793,Trumlands,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
341793,Trumlands,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
341793,Trumlands,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
341793,Trumlands,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
341793,Trumlands,2024-01-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
341793,Trumlands,2024-01-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
341793,Trumlands,2024-01-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
341793,Trumlands,2024-01-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,66.36
341793,Trumlands,2024-01-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,53.29
341793,Trumlands,2024-01-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,61.44
341793,Trumlands,2024-01-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
341793,Trumlands,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.1
341793,Trumlands,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
341793,Trumlands,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.8
341793,Trumlands,2024-01-12T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-12T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-12T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.21
341793,Trumlands,2024-01-12T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.69
341793,Trumlands,2024-01-12T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-12T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.3
341793,Trumlands,2024-01-12T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
341793,Trumlands,2024-01-12T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
341793,Trumlands,2024-01-12T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.7
341793,Trumlands,2024-01-12T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.86
341793,Trumlands,2024-01-12T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-12T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-12T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.55
341793,Trumlands,2024-01-12T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.37
341793,Trumlands,2024-01-12T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.31
341793,Trumlands,2024-01-12T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
341793,Trumlands,2024-01-12T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.5
341793,Trumlands,2024-01-12T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.2
341793,Trumlands,2024-01-12T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
341793,Trumlands,2024-01-12T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
341793,Trumlands,2024-01-12T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-12T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
341793,Trumlands,2024-01-12T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.22
341793,Trumlands,2024-01-12T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.76
341793,Trumlands,2024-01-12T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.71
341793,Trumlands,2024-01-12T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
341793,Trumlands,2024-01-12T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.7
341793,Trumlands,2024-01-12T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
341793,Trumlands,2024-01-12T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
341793,Trumlands,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
341793,Trumlands,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
341793,Trumlands,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.42
341793,Trumlands,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
341793,Trumlands,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.19
341793,Trumlands,2024-01-12T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
341793,Trumlands,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
341793,Trumlands,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
341793,Trumlands,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
341793,Trumlands,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.81
341793,Trumlands,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
341793,Trumlands,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.46
341793,Trumlands,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,37.91
341793,Trumlands,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,39.91
341793,Trumlands,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,33.87
341793,Trumlands,2024-01-12T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.2
341793,Trumlands,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,156.5
341793,Trumlands,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,164.8
341793,Trumlands,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,140.7
341793,Trumlands,2024-01-12T13:10:00.000+00:00,transformer,,Temperature,C,21.5
341793,Trumlands,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
341793,Trumlands,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
341793,Trumlands,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
341793,Trumlands,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
341793,Trumlands,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
341793,Trumlands,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
341793,Trumlands,2024-01-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
341793,Trumlands,2024-01-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
341793,Trumlands,2024-01-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
341793,Trumlands,2024-01-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,68.79
341793,Trumlands,2024-01-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,56.51
341793,Trumlands,2024-01-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,56.38
341793,Trumlands,2024-01-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
341793,Trumlands,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.0
341793,Trumlands,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.7
341793,Trumlands,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
341793,Trumlands,2024-01-12T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-12T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-12T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.18
341793,Trumlands,2024-01-12T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.94
341793,Trumlands,2024-01-12T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-12T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.32
341793,Trumlands,2024-01-12T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
341793,Trumlands,2024-01-12T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
341793,Trumlands,2024-01-12T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.7
341793,Trumlands,2024-01-12T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.16
341793,Trumlands,2024-01-12T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-12T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-12T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.26
341793,Trumlands,2024-01-12T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.47
341793,Trumlands,2024-01-12T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.33
341793,Trumlands,2024-01-12T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
341793,Trumlands,2024-01-12T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.7
341793,Trumlands,2024-01-12T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.8
341793,Trumlands,2024-01-12T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
341793,Trumlands,2024-01-12T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
341793,Trumlands,2024-01-12T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-12T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
341793,Trumlands,2024-01-12T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.03
341793,Trumlands,2024-01-12T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
341793,Trumlands,2024-01-12T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.86
341793,Trumlands,2024-01-12T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
341793,Trumlands,2024-01-12T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
341793,Trumlands,2024-01-12T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
341793,Trumlands,2024-01-12T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.7
341793,Trumlands,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
341793,Trumlands,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
341793,Trumlands,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
341793,Trumlands,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.07
341793,Trumlands,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.79
341793,Trumlands,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.96
341793,Trumlands,2024-01-12T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
341793,Trumlands,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
341793,Trumlands,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
341793,Trumlands,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
341793,Trumlands,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.27
341793,Trumlands,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
341793,Trumlands,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.45
341793,Trumlands,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,40.06
341793,Trumlands,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,39.53
341793,Trumlands,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,32.33
341793,Trumlands,2024-01-12T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,58.8
341793,Trumlands,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,165.2
341793,Trumlands,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,162.9
341793,Trumlands,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.4
341793,Trumlands,2024-01-12T13:00:00.000+00:00,transformer,,Temperature,C,21.5
341793,Trumlands,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
341793,Trumlands,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
341793,Trumlands,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
341793,Trumlands,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
341793,Trumlands,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
341793,Trumlands,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
341793,Trumlands,2024-01-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
341793,Trumlands,2024-01-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
341793,Trumlands,2024-01-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
341793,Trumlands,2024-01-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,66.37
341793,Trumlands,2024-01-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,55.96
341793,Trumlands,2024-01-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,57.79
341793,Trumlands,2024-01-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
341793,Trumlands,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.4
341793,Trumlands,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
341793,Trumlands,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
341793,Trumlands,2024-01-12T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-12T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-12T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.23
341793,Trumlands,2024-01-12T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.42
341793,Trumlands,2024-01-12T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-12T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.05
341793,Trumlands,2024-01-12T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
341793,Trumlands,2024-01-12T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.8
341793,Trumlands,2024-01-12T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.9
341793,Trumlands,2024-01-12T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.15
341793,Trumlands,2024-01-12T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
341793,Trumlands,2024-01-12T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-12T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.71
341793,Trumlands,2024-01-12T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.97
341793,Trumlands,2024-01-12T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.01
341793,Trumlands,2024-01-12T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
341793,Trumlands,2024-01-12T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.8
341793,Trumlands,2024-01-12T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.0
341793,Trumlands,2024-01-12T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
341793,Trumlands,2024-01-12T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
341793,Trumlands,2024-01-12T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-12T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
341793,Trumlands,2024-01-12T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.84
341793,Trumlands,2024-01-12T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.89
341793,Trumlands,2024-01-12T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.85
341793,Trumlands,2024-01-12T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
341793,Trumlands,2024-01-12T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
341793,Trumlands,2024-01-12T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
341793,Trumlands,2024-01-12T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.9
341793,Trumlands,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
341793,Trumlands,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
341793,Trumlands,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.48
341793,Trumlands,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.55
341793,Trumlands,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.47
341793,Trumlands,2024-01-12T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
341793,Trumlands,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
341793,Trumlands,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
341793,Trumlands,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
341793,Trumlands,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.56
341793,Trumlands,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
341793,Trumlands,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.39
341793,Trumlands,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,39.15
341793,Trumlands,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,38.58
341793,Trumlands,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,32.82
341793,Trumlands,2024-01-12T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.4
341793,Trumlands,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,161.9
341793,Trumlands,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,159.3
341793,Trumlands,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,136.8
341793,Trumlands,2024-01-12T12:50:00.000+00:00,transformer,,Temperature,C,21.4
341793,Trumlands,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
341793,Trumlands,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
341793,Trumlands,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
341793,Trumlands,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
341793,Trumlands,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
341793,Trumlands,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
341793,Trumlands,2024-01-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
341793,Trumlands,2024-01-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
341793,Trumlands,2024-01-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
341793,Trumlands,2024-01-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,65.6
341793,Trumlands,2024-01-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,54.01
341793,Trumlands,2024-01-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,60.2
341793,Trumlands,2024-01-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,87.1
341793,Trumlands,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.9
341793,Trumlands,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
341793,Trumlands,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
341793,Trumlands,2024-01-12T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
341793,Trumlands,2024-01-12T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-12T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-12T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.91
341793,Trumlands,2024-01-12T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-12T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.08
341793,Trumlands,2024-01-12T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
341793,Trumlands,2024-01-12T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
341793,Trumlands,2024-01-12T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.9
341793,Trumlands,2024-01-12T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.72
341793,Trumlands,2024-01-12T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-12T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-12T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.36
341793,Trumlands,2024-01-12T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.03
341793,Trumlands,2024-01-12T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.12
341793,Trumlands,2024-01-12T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
341793,Trumlands,2024-01-12T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.4
341793,Trumlands,2024-01-12T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
341793,Trumlands,2024-01-12T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.3
341793,Trumlands,2024-01-12T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
341793,Trumlands,2024-01-12T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-12T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
341793,Trumlands,2024-01-12T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.39
341793,Trumlands,2024-01-12T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.69
341793,Trumlands,2024-01-12T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.5
341793,Trumlands,2024-01-12T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
341793,Trumlands,2024-01-12T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
341793,Trumlands,2024-01-12T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
341793,Trumlands,2024-01-12T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.8
341793,Trumlands,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
341793,Trumlands,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
341793,Trumlands,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.52
341793,Trumlands,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
341793,Trumlands,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.71
341793,Trumlands,2024-01-12T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
341793,Trumlands,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
341793,Trumlands,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
341793,Trumlands,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
341793,Trumlands,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
341793,Trumlands,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
341793,Trumlands,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.98
341793,Trumlands,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,39.27
341793,Trumlands,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,43.07
341793,Trumlands,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,34.88
341793,Trumlands,2024-01-12T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.6
341793,Trumlands,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,162.4
341793,Trumlands,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,178.0
341793,Trumlands,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,145.8
341793,Trumlands,2024-01-12T12:40:00.000+00:00,transformer,,Temperature,C,21.4
341793,Trumlands,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
341793,Trumlands,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
341793,Trumlands,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
341793,Trumlands,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
341793,Trumlands,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
341793,Trumlands,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
341793,Trumlands,2024-01-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
341793,Trumlands,2024-01-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
341793,Trumlands,2024-01-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
341793,Trumlands,2024-01-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,72.45
341793,Trumlands,2024-01-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,57.71
341793,Trumlands,2024-01-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,57.29
341793,Trumlands,2024-01-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
341793,Trumlands,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,301.5
341793,Trumlands,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.3
341793,Trumlands,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
341793,Trumlands,2024-01-12T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
341793,Trumlands,2024-01-12T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-12T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.12
341793,Trumlands,2024-01-12T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.89
341793,Trumlands,2024-01-12T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-12T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.16
341793,Trumlands,2024-01-12T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
341793,Trumlands,2024-01-12T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
341793,Trumlands,2024-01-12T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.1
341793,Trumlands,2024-01-12T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.66
341793,Trumlands,2024-01-12T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
341793,Trumlands,2024-01-12T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-12T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.22
341793,Trumlands,2024-01-12T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.79
341793,Trumlands,2024-01-12T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.14
341793,Trumlands,2024-01-12T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
341793,Trumlands,2024-01-12T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.0
341793,Trumlands,2024-01-12T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.1
341793,Trumlands,2024-01-12T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
341793,Trumlands,2024-01-12T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
341793,Trumlands,2024-01-12T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-12T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
341793,Trumlands,2024-01-12T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.51
341793,Trumlands,2024-01-12T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.04
341793,Trumlands,2024-01-12T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.13
341793,Trumlands,2024-01-12T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
341793,Trumlands,2024-01-12T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.5
341793,Trumlands,2024-01-12T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
341793,Trumlands,2024-01-12T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.7
341793,Trumlands,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
341793,Trumlands,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
341793,Trumlands,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.53
341793,Trumlands,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
341793,Trumlands,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.52
341793,Trumlands,2024-01-12T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
341793,Trumlands,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
341793,Trumlands,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
341793,Trumlands,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
341793,Trumlands,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.13
341793,Trumlands,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
341793,Trumlands,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.33
341793,Trumlands,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,40.87
341793,Trumlands,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,38.6
341793,Trumlands,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,33.4
341793,Trumlands,2024-01-12T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.1
341793,Trumlands,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,168.7
341793,Trumlands,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,159.5
341793,Trumlands,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,139.3
