Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-12T12:30:00.000+00:00,transformer,,Temperature,C,21.3
341793,Trumlands,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
341793,Trumlands,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
341793,Trumlands,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
341793,Trumlands,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
341793,Trumlands,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
341793,Trumlands,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
341793,Trumlands,2024-01-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
341793,Trumlands,2024-01-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
341793,Trumlands,2024-01-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
341793,Trumlands,2024-01-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,67.03
341793,Trumlands,2024-01-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,52.77
341793,Trumlands,2024-01-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,55.34
341793,Trumlands,2024-01-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,95.4
341793,Trumlands,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,279.2
341793,Trumlands,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
341793,Trumlands,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
341793,Trumlands,2024-01-12T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-12T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-12T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.31
341793,Trumlands,2024-01-12T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.99
341793,Trumlands,2024-01-12T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-12T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.25
341793,Trumlands,2024-01-12T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
341793,Trumlands,2024-01-12T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
341793,Trumlands,2024-01-12T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.5
341793,Trumlands,2024-01-12T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.98
341793,Trumlands,2024-01-12T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
341793,Trumlands,2024-01-12T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-12T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.9
341793,Trumlands,2024-01-12T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.12
341793,Trumlands,2024-01-12T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.51
341793,Trumlands,2024-01-12T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
341793,Trumlands,2024-01-12T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.7
341793,Trumlands,2024-01-12T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
341793,Trumlands,2024-01-12T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
341793,Trumlands,2024-01-12T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
341793,Trumlands,2024-01-12T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-12T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-12T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.67
341793,Trumlands,2024-01-12T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
341793,Trumlands,2024-01-12T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.91
341793,Trumlands,2024-01-12T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
341793,Trumlands,2024-01-12T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
341793,Trumlands,2024-01-12T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
341793,Trumlands,2024-01-12T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.5
341793,Trumlands,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
341793,Trumlands,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
341793,Trumlands,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
341793,Trumlands,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
341793,Trumlands,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
341793,Trumlands,2024-01-12T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
341793,Trumlands,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
341793,Trumlands,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
341793,Trumlands,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
341793,Trumlands,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
341793,Trumlands,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
341793,Trumlands,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.85
341793,Trumlands,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,40.17
341793,Trumlands,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,40.32
341793,Trumlands,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,34.07
341793,Trumlands,2024-01-12T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.7
341793,Trumlands,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,165.0
341793,Trumlands,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,165.3
341793,Trumlands,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,141.3
341793,Trumlands,2024-01-12T12:20:00.000+00:00,transformer,,Temperature,C,21.3
341793,Trumlands,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
341793,Trumlands,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
341793,Trumlands,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
341793,Trumlands,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
341793,Trumlands,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
341793,Trumlands,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
341793,Trumlands,2024-01-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
341793,Trumlands,2024-01-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
341793,Trumlands,2024-01-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
341793,Trumlands,2024-01-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,61.48
341793,Trumlands,2024-01-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,54.08
341793,Trumlands,2024-01-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,58.68
341793,Trumlands,2024-01-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
341793,Trumlands,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.2
341793,Trumlands,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
341793,Trumlands,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
341793,Trumlands,2024-01-12T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-12T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-12T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.32
341793,Trumlands,2024-01-12T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.73
341793,Trumlands,2024-01-12T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-12T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.6
341793,Trumlands,2024-01-12T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.1
341793,Trumlands,2024-01-12T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.4
341793,Trumlands,2024-01-12T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.9
341793,Trumlands,2024-01-12T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.36
341793,Trumlands,2024-01-12T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
341793,Trumlands,2024-01-12T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-12T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.4
341793,Trumlands,2024-01-12T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
341793,Trumlands,2024-01-12T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.74
341793,Trumlands,2024-01-12T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
341793,Trumlands,2024-01-12T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.3
341793,Trumlands,2024-01-12T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.3
341793,Trumlands,2024-01-12T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
341793,Trumlands,2024-01-12T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
341793,Trumlands,2024-01-12T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-12T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
341793,Trumlands,2024-01-12T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.47
341793,Trumlands,2024-01-12T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.05
341793,Trumlands,2024-01-12T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.59
341793,Trumlands,2024-01-12T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
341793,Trumlands,2024-01-12T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
341793,Trumlands,2024-01-12T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
341793,Trumlands,2024-01-12T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.2
341793,Trumlands,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
341793,Trumlands,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.36
341793,Trumlands,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
341793,Trumlands,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.4
341793,Trumlands,2024-01-12T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
341793,Trumlands,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
341793,Trumlands,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
341793,Trumlands,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
341793,Trumlands,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
341793,Trumlands,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
341793,Trumlands,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.54
341793,Trumlands,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,42.09
341793,Trumlands,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,38.62
341793,Trumlands,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,32.81
341793,Trumlands,2024-01-12T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.2
341793,Trumlands,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,172.5
341793,Trumlands,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,158.7
341793,Trumlands,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.7
341793,Trumlands,2024-01-12T12:10:00.000+00:00,transformer,,Temperature,C,21.2
341793,Trumlands,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
341793,Trumlands,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
341793,Trumlands,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
341793,Trumlands,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
341793,Trumlands,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
341793,Trumlands,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
341793,Trumlands,2024-01-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
341793,Trumlands,2024-01-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
341793,Trumlands,2024-01-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
341793,Trumlands,2024-01-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,66.06
341793,Trumlands,2024-01-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,55.07
341793,Trumlands,2024-01-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,58.14
341793,Trumlands,2024-01-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
341793,Trumlands,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.9
341793,Trumlands,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
341793,Trumlands,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
341793,Trumlands,2024-01-12T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-12T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-12T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.32
341793,Trumlands,2024-01-12T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.29
341793,Trumlands,2024-01-12T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-12T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.72
341793,Trumlands,2024-01-12T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
341793,Trumlands,2024-01-12T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
341793,Trumlands,2024-01-12T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
341793,Trumlands,2024-01-12T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.36
341793,Trumlands,2024-01-12T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
341793,Trumlands,2024-01-12T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
341793,Trumlands,2024-01-12T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.69
341793,Trumlands,2024-01-12T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.2
341793,Trumlands,2024-01-12T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.15
341793,Trumlands,2024-01-12T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
341793,Trumlands,2024-01-12T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.2
341793,Trumlands,2024-01-12T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.2
341793,Trumlands,2024-01-12T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
341793,Trumlands,2024-01-12T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
341793,Trumlands,2024-01-12T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
341793,Trumlands,2024-01-12T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
341793,Trumlands,2024-01-12T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.21
341793,Trumlands,2024-01-12T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.71
341793,Trumlands,2024-01-12T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.78
341793,Trumlands,2024-01-12T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
341793,Trumlands,2024-01-12T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.1
341793,Trumlands,2024-01-12T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
341793,Trumlands,2024-01-12T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.0
341793,Trumlands,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
341793,Trumlands,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
341793,Trumlands,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.77
341793,Trumlands,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.3
341793,Trumlands,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.72
341793,Trumlands,2024-01-12T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
341793,Trumlands,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
341793,Trumlands,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
341793,Trumlands,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
341793,Trumlands,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
341793,Trumlands,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
341793,Trumlands,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.94
341793,Trumlands,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,40.72
341793,Trumlands,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,35.45
341793,Trumlands,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,31.66
341793,Trumlands,2024-01-12T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,58.4
341793,Trumlands,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,167.4
341793,Trumlands,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,146.1
341793,Trumlands,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.5
341793,Trumlands,2024-01-12T12:00:00.000+00:00,transformer,,Temperature,C,21.1
341793,Trumlands,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
341793,Trumlands,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
341793,Trumlands,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
341793,Trumlands,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
341793,Trumlands,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
341793,Trumlands,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
341793,Trumlands,2024-01-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
341793,Trumlands,2024-01-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
341793,Trumlands,2024-01-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
341793,Trumlands,2024-01-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,72.69
341793,Trumlands,2024-01-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,50.67
341793,Trumlands,2024-01-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,60.03
341793,Trumlands,2024-01-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,103.5
341793,Trumlands,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,300.5
341793,Trumlands,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
341793,Trumlands,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
341793,Trumlands,2024-01-12T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-12T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-12T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-12T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.9
341793,Trumlands,2024-01-12T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-12T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.01
341793,Trumlands,2024-01-12T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.2
341793,Trumlands,2024-01-12T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.3
341793,Trumlands,2024-01-12T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
341793,Trumlands,2024-01-12T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.27
341793,Trumlands,2024-01-12T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
341793,Trumlands,2024-01-12T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
341793,Trumlands,2024-01-12T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.0
341793,Trumlands,2024-01-12T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.12
341793,Trumlands,2024-01-12T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.08
341793,Trumlands,2024-01-12T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
341793,Trumlands,2024-01-12T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.5
341793,Trumlands,2024-01-12T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
341793,Trumlands,2024-01-12T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.2
341793,Trumlands,2024-01-12T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
341793,Trumlands,2024-01-12T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
341793,Trumlands,2024-01-12T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-12T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.68
341793,Trumlands,2024-01-12T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.1
341793,Trumlands,2024-01-12T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.97
341793,Trumlands,2024-01-12T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
341793,Trumlands,2024-01-12T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.9
341793,Trumlands,2024-01-12T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
341793,Trumlands,2024-01-12T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
341793,Trumlands,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
341793,Trumlands,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.96
341793,Trumlands,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.27
341793,Trumlands,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.66
341793,Trumlands,2024-01-12T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
341793,Trumlands,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
341793,Trumlands,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
341793,Trumlands,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
341793,Trumlands,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
341793,Trumlands,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
341793,Trumlands,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.02
341793,Trumlands,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,41.89
341793,Trumlands,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,36.5
341793,Trumlands,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,32.17
341793,Trumlands,2024-01-12T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.1
341793,Trumlands,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,173.1
341793,Trumlands,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,151.2
341793,Trumlands,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.5
341793,Trumlands,2024-01-12T11:50:00.000+00:00,transformer,,Temperature,C,21.1
341793,Trumlands,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
341793,Trumlands,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
341793,Trumlands,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
341793,Trumlands,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
341793,Trumlands,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
341793,Trumlands,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
341793,Trumlands,2024-01-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
341793,Trumlands,2024-01-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
341793,Trumlands,2024-01-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
341793,Trumlands,2024-01-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,68.43
341793,Trumlands,2024-01-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,48.02
341793,Trumlands,2024-01-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,63.9
341793,Trumlands,2024-01-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,99.6
341793,Trumlands,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,285.7
341793,Trumlands,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
341793,Trumlands,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
341793,Trumlands,2024-01-12T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-12T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-12T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
341793,Trumlands,2024-01-12T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.06
341793,Trumlands,2024-01-12T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-12T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.45
341793,Trumlands,2024-01-12T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
341793,Trumlands,2024-01-12T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
341793,Trumlands,2024-01-12T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.5
341793,Trumlands,2024-01-12T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.33
341793,Trumlands,2024-01-12T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-12T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-12T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.81
341793,Trumlands,2024-01-12T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.3
341793,Trumlands,2024-01-12T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.72
341793,Trumlands,2024-01-12T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
341793,Trumlands,2024-01-12T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.4
341793,Trumlands,2024-01-12T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
341793,Trumlands,2024-01-12T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.9
341793,Trumlands,2024-01-12T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
341793,Trumlands,2024-01-12T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
341793,Trumlands,2024-01-12T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-12T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.59
341793,Trumlands,2024-01-12T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.12
341793,Trumlands,2024-01-12T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.08
341793,Trumlands,2024-01-12T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
341793,Trumlands,2024-01-12T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
341793,Trumlands,2024-01-12T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
341793,Trumlands,2024-01-12T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
341793,Trumlands,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
341793,Trumlands,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
341793,Trumlands,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
341793,Trumlands,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.64
341793,Trumlands,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.34
341793,Trumlands,2024-01-12T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
341793,Trumlands,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
341793,Trumlands,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
341793,Trumlands,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
341793,Trumlands,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.42
341793,Trumlands,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
341793,Trumlands,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.23
341793,Trumlands,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,41.45
341793,Trumlands,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,36.3
341793,Trumlands,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,34.34
341793,Trumlands,2024-01-12T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.9
341793,Trumlands,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,171.6
341793,Trumlands,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,150.3
341793,Trumlands,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,143.7
341793,Trumlands,2024-01-12T11:40:00.000+00:00,transformer,,Temperature,C,21.0
341793,Trumlands,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
341793,Trumlands,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
341793,Trumlands,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
341793,Trumlands,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
341793,Trumlands,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
341793,Trumlands,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
341793,Trumlands,2024-01-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
341793,Trumlands,2024-01-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
341793,Trumlands,2024-01-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
341793,Trumlands,2024-01-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,62.44
341793,Trumlands,2024-01-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,49.38
341793,Trumlands,2024-01-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,62.93
341793,Trumlands,2024-01-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,87.7
341793,Trumlands,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.4
341793,Trumlands,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
341793,Trumlands,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.8
341793,Trumlands,2024-01-12T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-12T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-12T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
341793,Trumlands,2024-01-12T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.17
341793,Trumlands,2024-01-12T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-12T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.91
341793,Trumlands,2024-01-12T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
341793,Trumlands,2024-01-12T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
341793,Trumlands,2024-01-12T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
341793,Trumlands,2024-01-12T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.74
341793,Trumlands,2024-01-12T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
341793,Trumlands,2024-01-12T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
341793,Trumlands,2024-01-12T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.83
341793,Trumlands,2024-01-12T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.79
341793,Trumlands,2024-01-12T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.37
341793,Trumlands,2024-01-12T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
341793,Trumlands,2024-01-12T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.2
341793,Trumlands,2024-01-12T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
341793,Trumlands,2024-01-12T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.1
341793,Trumlands,2024-01-12T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
341793,Trumlands,2024-01-12T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-12T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-12T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.07
341793,Trumlands,2024-01-12T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.06
341793,Trumlands,2024-01-12T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.83
341793,Trumlands,2024-01-12T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
341793,Trumlands,2024-01-12T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.4
341793,Trumlands,2024-01-12T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
341793,Trumlands,2024-01-12T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.4
341793,Trumlands,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
341793,Trumlands,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
341793,Trumlands,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.43
341793,Trumlands,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.77
341793,Trumlands,2024-01-12T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
341793,Trumlands,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
341793,Trumlands,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
341793,Trumlands,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
341793,Trumlands,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.37
341793,Trumlands,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
341793,Trumlands,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.82
341793,Trumlands,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,37.34
341793,Trumlands,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,39.58
341793,Trumlands,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,34.61
341793,Trumlands,2024-01-12T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
341793,Trumlands,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,154.8
341793,Trumlands,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,163.9
341793,Trumlands,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,144.3
341793,Trumlands,2024-01-12T11:30:00.000+00:00,transformer,,Temperature,C,21.0
341793,Trumlands,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
341793,Trumlands,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
341793,Trumlands,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
341793,Trumlands,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
341793,Trumlands,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
341793,Trumlands,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
341793,Trumlands,2024-01-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
341793,Trumlands,2024-01-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
341793,Trumlands,2024-01-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
341793,Trumlands,2024-01-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,64.06
341793,Trumlands,2024-01-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,52.87
341793,Trumlands,2024-01-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,64.5
341793,Trumlands,2024-01-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
341793,Trumlands,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.7
341793,Trumlands,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
341793,Trumlands,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.6
341793,Trumlands,2024-01-12T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-12T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-12T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-12T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.68
341793,Trumlands,2024-01-12T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-12T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.88
341793,Trumlands,2024-01-12T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
341793,Trumlands,2024-01-12T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
341793,Trumlands,2024-01-12T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
341793,Trumlands,2024-01-12T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.89
341793,Trumlands,2024-01-12T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-12T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.57
341793,Trumlands,2024-01-12T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.19
341793,Trumlands,2024-01-12T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.24
341793,Trumlands,2024-01-12T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.45
341793,Trumlands,2024-01-12T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
341793,Trumlands,2024-01-12T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.5
341793,Trumlands,2024-01-12T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
341793,Trumlands,2024-01-12T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.1
341793,Trumlands,2024-01-12T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
341793,Trumlands,2024-01-12T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-12T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-12T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.95
341793,Trumlands,2024-01-12T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.74
341793,Trumlands,2024-01-12T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.55
341793,Trumlands,2024-01-12T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
341793,Trumlands,2024-01-12T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.6
341793,Trumlands,2024-01-12T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
341793,Trumlands,2024-01-12T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.5
341793,Trumlands,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
341793,Trumlands,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
341793,Trumlands,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.85
341793,Trumlands,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.64
341793,Trumlands,2024-01-12T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
341793,Trumlands,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
341793,Trumlands,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
341793,Trumlands,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
341793,Trumlands,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.18
341793,Trumlands,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
341793,Trumlands,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.8
341793,Trumlands,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,36.46
341793,Trumlands,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,33.38
341793,Trumlands,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,36.37
341793,Trumlands,2024-01-12T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
341793,Trumlands,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,151.0
341793,Trumlands,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,138.4
341793,Trumlands,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,151.9
341793,Trumlands,2024-01-12T11:20:00.000+00:00,transformer,,Temperature,C,20.9
341793,Trumlands,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
341793,Trumlands,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
341793,Trumlands,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
341793,Trumlands,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
341793,Trumlands,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
341793,Trumlands,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
341793,Trumlands,2024-01-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
341793,Trumlands,2024-01-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
341793,Trumlands,2024-01-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
341793,Trumlands,2024-01-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,61.05
341793,Trumlands,2024-01-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,47.21
341793,Trumlands,2024-01-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,67.89
341793,Trumlands,2024-01-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
341793,Trumlands,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.2
341793,Trumlands,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
341793,Trumlands,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.6
341793,Trumlands,2024-01-12T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-12T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-12T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.12
341793,Trumlands,2024-01-12T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.57
341793,Trumlands,2024-01-12T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-12T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.03
341793,Trumlands,2024-01-12T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
341793,Trumlands,2024-01-12T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
341793,Trumlands,2024-01-12T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.7
341793,Trumlands,2024-01-12T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.18
341793,Trumlands,2024-01-12T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
341793,Trumlands,2024-01-12T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.46
341793,Trumlands,2024-01-12T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.48
341793,Trumlands,2024-01-12T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.1
341793,Trumlands,2024-01-12T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.31
341793,Trumlands,2024-01-12T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
341793,Trumlands,2024-01-12T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.6
341793,Trumlands,2024-01-12T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
341793,Trumlands,2024-01-12T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
341793,Trumlands,2024-01-12T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
341793,Trumlands,2024-01-12T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
341793,Trumlands,2024-01-12T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-12T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.9
341793,Trumlands,2024-01-12T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.35
341793,Trumlands,2024-01-12T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.42
341793,Trumlands,2024-01-12T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
341793,Trumlands,2024-01-12T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
341793,Trumlands,2024-01-12T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
341793,Trumlands,2024-01-12T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.2
341793,Trumlands,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
341793,Trumlands,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
341793,Trumlands,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
341793,Trumlands,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.9
341793,Trumlands,2024-01-12T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
341793,Trumlands,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
341793,Trumlands,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
341793,Trumlands,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
341793,Trumlands,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.25
341793,Trumlands,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
341793,Trumlands,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.62
341793,Trumlands,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,38.55
341793,Trumlands,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,34.9
341793,Trumlands,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,37.56
341793,Trumlands,2024-01-12T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.9
341793,Trumlands,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,159.6
341793,Trumlands,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,144.9
341793,Trumlands,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,157.1
341793,Trumlands,2024-01-12T11:10:00.000+00:00,transformer,,Temperature,C,20.8
341793,Trumlands,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
341793,Trumlands,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
341793,Trumlands,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
341793,Trumlands,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
341793,Trumlands,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
341793,Trumlands,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
341793,Trumlands,2024-01-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
341793,Trumlands,2024-01-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
341793,Trumlands,2024-01-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
341793,Trumlands,2024-01-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,62.59
341793,Trumlands,2024-01-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,49.9
341793,Trumlands,2024-01-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,67.23
341793,Trumlands,2024-01-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,89.1
341793,Trumlands,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
341793,Trumlands,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
341793,Trumlands,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.3
341793,Trumlands,2024-01-12T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-12T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-12T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
341793,Trumlands,2024-01-12T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.7
341793,Trumlands,2024-01-12T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-12T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.95
341793,Trumlands,2024-01-12T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.7
341793,Trumlands,2024-01-12T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
341793,Trumlands,2024-01-12T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.4
341793,Trumlands,2024-01-12T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.98
341793,Trumlands,2024-01-12T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
341793,Trumlands,2024-01-12T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.56
341793,Trumlands,2024-01-12T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.2
341793,Trumlands,2024-01-12T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.2
341793,Trumlands,2024-01-12T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.97
341793,Trumlands,2024-01-12T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
341793,Trumlands,2024-01-12T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.6
341793,Trumlands,2024-01-12T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
341793,Trumlands,2024-01-12T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.5
341793,Trumlands,2024-01-12T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
341793,Trumlands,2024-01-12T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-12T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
