Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-12T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.16
341793,Trumlands,2024-01-12T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.98
341793,Trumlands,2024-01-12T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.47
341793,Trumlands,2024-01-12T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
341793,Trumlands,2024-01-12T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.7
341793,Trumlands,2024-01-12T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
341793,Trumlands,2024-01-12T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.5
341793,Trumlands,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
341793,Trumlands,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.79
341793,Trumlands,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.09
341793,Trumlands,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.08
341793,Trumlands,2024-01-12T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
341793,Trumlands,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
341793,Trumlands,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
341793,Trumlands,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
341793,Trumlands,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
341793,Trumlands,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
341793,Trumlands,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,37.03
341793,Trumlands,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,36.87
341793,Trumlands,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,32.44
341793,Trumlands,2024-01-12T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
341793,Trumlands,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,153.4
341793,Trumlands,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,152.8
341793,Trumlands,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.3
341793,Trumlands,2024-01-12T11:00:00.000+00:00,transformer,,Temperature,C,20.7
341793,Trumlands,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
341793,Trumlands,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
341793,Trumlands,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
341793,Trumlands,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
341793,Trumlands,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
341793,Trumlands,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
341793,Trumlands,2024-01-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
341793,Trumlands,2024-01-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
341793,Trumlands,2024-01-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
341793,Trumlands,2024-01-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,70.88
341793,Trumlands,2024-01-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,53.15
341793,Trumlands,2024-01-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,53.91
341793,Trumlands,2024-01-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
341793,Trumlands,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,295.0
341793,Trumlands,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
341793,Trumlands,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
341793,Trumlands,2024-01-12T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-12T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-12T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-12T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.73
341793,Trumlands,2024-01-12T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-12T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.0
341793,Trumlands,2024-01-12T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
341793,Trumlands,2024-01-12T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
341793,Trumlands,2024-01-12T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.6
341793,Trumlands,2024-01-12T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.62
341793,Trumlands,2024-01-12T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
341793,Trumlands,2024-01-12T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.59
341793,Trumlands,2024-01-12T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.0
341793,Trumlands,2024-01-12T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
341793,Trumlands,2024-01-12T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.97
341793,Trumlands,2024-01-12T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.5
341793,Trumlands,2024-01-12T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.8
341793,Trumlands,2024-01-12T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
341793,Trumlands,2024-01-12T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
341793,Trumlands,2024-01-12T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-12T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-12T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-12T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.88
341793,Trumlands,2024-01-12T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.09
341793,Trumlands,2024-01-12T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.64
341793,Trumlands,2024-01-12T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
341793,Trumlands,2024-01-12T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.9
341793,Trumlands,2024-01-12T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
341793,Trumlands,2024-01-12T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
341793,Trumlands,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
341793,Trumlands,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.35
341793,Trumlands,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.15
341793,Trumlands,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.04
341793,Trumlands,2024-01-12T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
341793,Trumlands,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
341793,Trumlands,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
341793,Trumlands,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
341793,Trumlands,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
341793,Trumlands,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
341793,Trumlands,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,37.75
341793,Trumlands,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,37.31
341793,Trumlands,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,34.42
341793,Trumlands,2024-01-12T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
341793,Trumlands,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,156.3
341793,Trumlands,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,154.5
341793,Trumlands,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,143.3
341793,Trumlands,2024-01-12T10:50:00.000+00:00,transformer,,Temperature,C,20.6
341793,Trumlands,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
341793,Trumlands,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
341793,Trumlands,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
341793,Trumlands,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
341793,Trumlands,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
341793,Trumlands,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
341793,Trumlands,2024-01-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
341793,Trumlands,2024-01-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
341793,Trumlands,2024-01-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
341793,Trumlands,2024-01-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,71.7
341793,Trumlands,2024-01-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,52.56
341793,Trumlands,2024-01-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,56.08
341793,Trumlands,2024-01-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,97.2
341793,Trumlands,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,299.0
341793,Trumlands,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
341793,Trumlands,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
341793,Trumlands,2024-01-12T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-12T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-12T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.17
341793,Trumlands,2024-01-12T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.47
341793,Trumlands,2024-01-12T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-12T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.21
341793,Trumlands,2024-01-12T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
341793,Trumlands,2024-01-12T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
341793,Trumlands,2024-01-12T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.4
341793,Trumlands,2024-01-12T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.63
341793,Trumlands,2024-01-12T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
341793,Trumlands,2024-01-12T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.33
341793,Trumlands,2024-01-12T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.73
341793,Trumlands,2024-01-12T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.78
341793,Trumlands,2024-01-12T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.31
341793,Trumlands,2024-01-12T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
341793,Trumlands,2024-01-12T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.1
341793,Trumlands,2024-01-12T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
341793,Trumlands,2024-01-12T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.2
341793,Trumlands,2024-01-12T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
341793,Trumlands,2024-01-12T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-12T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
341793,Trumlands,2024-01-12T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.2
341793,Trumlands,2024-01-12T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.74
341793,Trumlands,2024-01-12T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.53
341793,Trumlands,2024-01-12T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
341793,Trumlands,2024-01-12T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
341793,Trumlands,2024-01-12T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
341793,Trumlands,2024-01-12T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
341793,Trumlands,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
341793,Trumlands,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
341793,Trumlands,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
341793,Trumlands,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.01
341793,Trumlands,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.55
341793,Trumlands,2024-01-12T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
341793,Trumlands,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
341793,Trumlands,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
341793,Trumlands,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.1
341793,Trumlands,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
341793,Trumlands,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
341793,Trumlands,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
341793,Trumlands,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,40.33
341793,Trumlands,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,40.31
341793,Trumlands,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,32.17
341793,Trumlands,2024-01-12T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.8
341793,Trumlands,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,166.8
341793,Trumlands,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,166.7
341793,Trumlands,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.1
341793,Trumlands,2024-01-12T10:40:00.000+00:00,transformer,,Temperature,C,20.5
341793,Trumlands,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
341793,Trumlands,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
341793,Trumlands,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
341793,Trumlands,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
341793,Trumlands,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
341793,Trumlands,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
341793,Trumlands,2024-01-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
341793,Trumlands,2024-01-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
341793,Trumlands,2024-01-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
341793,Trumlands,2024-01-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,65.72
341793,Trumlands,2024-01-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,53.86
341793,Trumlands,2024-01-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,60.76
341793,Trumlands,2024-01-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
341793,Trumlands,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.1
341793,Trumlands,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
341793,Trumlands,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.7
341793,Trumlands,2024-01-12T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-12T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-12T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-12T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.55
341793,Trumlands,2024-01-12T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-12T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.01
341793,Trumlands,2024-01-12T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.0
341793,Trumlands,2024-01-12T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
341793,Trumlands,2024-01-12T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.6
341793,Trumlands,2024-01-12T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.62
341793,Trumlands,2024-01-12T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
341793,Trumlands,2024-01-12T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.24
341793,Trumlands,2024-01-12T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.1
341793,Trumlands,2024-01-12T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.03
341793,Trumlands,2024-01-12T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.07
341793,Trumlands,2024-01-12T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
341793,Trumlands,2024-01-12T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.9
341793,Trumlands,2024-01-12T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
341793,Trumlands,2024-01-12T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.9
341793,Trumlands,2024-01-12T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
341793,Trumlands,2024-01-12T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-12T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
341793,Trumlands,2024-01-12T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.81
341793,Trumlands,2024-01-12T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.51
341793,Trumlands,2024-01-12T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.13
341793,Trumlands,2024-01-12T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
341793,Trumlands,2024-01-12T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.6
341793,Trumlands,2024-01-12T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
341793,Trumlands,2024-01-12T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
341793,Trumlands,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
341793,Trumlands,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
341793,Trumlands,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
341793,Trumlands,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.64
341793,Trumlands,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.49
341793,Trumlands,2024-01-12T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
341793,Trumlands,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
341793,Trumlands,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
341793,Trumlands,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.0
341793,Trumlands,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.14
341793,Trumlands,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
341793,Trumlands,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.61
341793,Trumlands,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,37.78
341793,Trumlands,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,38.25
341793,Trumlands,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,32.16
341793,Trumlands,2024-01-12T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.7
341793,Trumlands,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,156.4
341793,Trumlands,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,158.1
341793,Trumlands,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.1
341793,Trumlands,2024-01-12T10:30:00.000+00:00,transformer,,Temperature,C,20.4
341793,Trumlands,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
341793,Trumlands,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
341793,Trumlands,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
341793,Trumlands,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
341793,Trumlands,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
341793,Trumlands,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
341793,Trumlands,2024-01-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
341793,Trumlands,2024-01-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
341793,Trumlands,2024-01-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
341793,Trumlands,2024-01-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,61.64
341793,Trumlands,2024-01-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,53.44
341793,Trumlands,2024-01-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,65.86
341793,Trumlands,2024-01-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
341793,Trumlands,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.6
341793,Trumlands,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
341793,Trumlands,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.3
341793,Trumlands,2024-01-12T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-12T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-12T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-12T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.49
341793,Trumlands,2024-01-12T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-12T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.06
341793,Trumlands,2024-01-12T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
341793,Trumlands,2024-01-12T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
341793,Trumlands,2024-01-12T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.9
341793,Trumlands,2024-01-12T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.78
341793,Trumlands,2024-01-12T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
341793,Trumlands,2024-01-12T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-12T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.38
341793,Trumlands,2024-01-12T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.46
341793,Trumlands,2024-01-12T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.34
341793,Trumlands,2024-01-12T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
341793,Trumlands,2024-01-12T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.4
341793,Trumlands,2024-01-12T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
341793,Trumlands,2024-01-12T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.1
341793,Trumlands,2024-01-12T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-12T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-12T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
341793,Trumlands,2024-01-12T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.26
341793,Trumlands,2024-01-12T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.63
341793,Trumlands,2024-01-12T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.04
341793,Trumlands,2024-01-12T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
341793,Trumlands,2024-01-12T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.6
341793,Trumlands,2024-01-12T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
341793,Trumlands,2024-01-12T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
341793,Trumlands,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
341793,Trumlands,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
341793,Trumlands,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.67
341793,Trumlands,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.43
341793,Trumlands,2024-01-12T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
341793,Trumlands,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
341793,Trumlands,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
341793,Trumlands,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.6
341793,Trumlands,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
341793,Trumlands,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
341793,Trumlands,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,42.35
341793,Trumlands,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,39.69
341793,Trumlands,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,35.5
341793,Trumlands,2024-01-12T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
341793,Trumlands,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,174.4
341793,Trumlands,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,163.8
341793,Trumlands,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,147.3
341793,Trumlands,2024-01-12T10:20:00.000+00:00,transformer,,Temperature,C,20.3
341793,Trumlands,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
341793,Trumlands,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
341793,Trumlands,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
341793,Trumlands,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
341793,Trumlands,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
341793,Trumlands,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
341793,Trumlands,2024-01-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
341793,Trumlands,2024-01-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
341793,Trumlands,2024-01-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
341793,Trumlands,2024-01-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,71.08
341793,Trumlands,2024-01-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,52.47
341793,Trumlands,2024-01-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,69.37
341793,Trumlands,2024-01-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,96.2
341793,Trumlands,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,293.9
341793,Trumlands,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
341793,Trumlands,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.8
341793,Trumlands,2024-01-12T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-12T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-12T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.16
341793,Trumlands,2024-01-12T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.61
341793,Trumlands,2024-01-12T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-12T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.43
341793,Trumlands,2024-01-12T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
341793,Trumlands,2024-01-12T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
341793,Trumlands,2024-01-12T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.2
341793,Trumlands,2024-01-12T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.67
341793,Trumlands,2024-01-12T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-12T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
341793,Trumlands,2024-01-12T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.31
341793,Trumlands,2024-01-12T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.37
341793,Trumlands,2024-01-12T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.34
341793,Trumlands,2024-01-12T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
341793,Trumlands,2024-01-12T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.8
341793,Trumlands,2024-01-12T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
341793,Trumlands,2024-01-12T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
341793,Trumlands,2024-01-12T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
341793,Trumlands,2024-01-12T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
341793,Trumlands,2024-01-12T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-12T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.92
341793,Trumlands,2024-01-12T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.69
341793,Trumlands,2024-01-12T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.37
341793,Trumlands,2024-01-12T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
341793,Trumlands,2024-01-12T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.8
341793,Trumlands,2024-01-12T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
341793,Trumlands,2024-01-12T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
341793,Trumlands,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
341793,Trumlands,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.81
341793,Trumlands,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.87
341793,Trumlands,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.17
341793,Trumlands,2024-01-12T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
341793,Trumlands,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
341793,Trumlands,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
341793,Trumlands,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
341793,Trumlands,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
341793,Trumlands,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
341793,Trumlands,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
341793,Trumlands,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,41.18
341793,Trumlands,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,45.85
341793,Trumlands,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,36.26
341793,Trumlands,2024-01-12T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.4
341793,Trumlands,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,168.8
341793,Trumlands,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,187.8
341793,Trumlands,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,149.0
341793,Trumlands,2024-01-12T10:10:00.000+00:00,transformer,,Temperature,C,20.1
341793,Trumlands,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
341793,Trumlands,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
341793,Trumlands,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
341793,Trumlands,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
341793,Trumlands,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
341793,Trumlands,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
341793,Trumlands,2024-01-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
341793,Trumlands,2024-01-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
341793,Trumlands,2024-01-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
341793,Trumlands,2024-01-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,80.83
341793,Trumlands,2024-01-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,55.79
341793,Trumlands,2024-01-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,55.58
341793,Trumlands,2024-01-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,109.5
341793,Trumlands,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,331.8
341793,Trumlands,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
341793,Trumlands,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
341793,Trumlands,2024-01-12T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-12T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-12T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.44
341793,Trumlands,2024-01-12T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.02
341793,Trumlands,2024-01-12T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-12T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
341793,Trumlands,2024-01-12T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.6
341793,Trumlands,2024-01-12T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
341793,Trumlands,2024-01-12T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
341793,Trumlands,2024-01-12T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.86
341793,Trumlands,2024-01-12T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
341793,Trumlands,2024-01-12T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
341793,Trumlands,2024-01-12T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.73
341793,Trumlands,2024-01-12T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.6
341793,Trumlands,2024-01-12T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.89
341793,Trumlands,2024-01-12T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
341793,Trumlands,2024-01-12T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.6
341793,Trumlands,2024-01-12T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
341793,Trumlands,2024-01-12T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.5
341793,Trumlands,2024-01-12T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
341793,Trumlands,2024-01-12T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
341793,Trumlands,2024-01-12T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-12T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.06
341793,Trumlands,2024-01-12T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.37
341793,Trumlands,2024-01-12T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.69
341793,Trumlands,2024-01-12T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.2
341793,Trumlands,2024-01-12T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.8
341793,Trumlands,2024-01-12T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
341793,Trumlands,2024-01-12T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
341793,Trumlands,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
341793,Trumlands,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
341793,Trumlands,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.7
341793,Trumlands,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
341793,Trumlands,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
341793,Trumlands,2024-01-12T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
341793,Trumlands,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
341793,Trumlands,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
341793,Trumlands,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
341793,Trumlands,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
341793,Trumlands,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
341793,Trumlands,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,41.31
341793,Trumlands,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,45.36
341793,Trumlands,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,38.74
341793,Trumlands,2024-01-12T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
341793,Trumlands,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,169.6
341793,Trumlands,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,186.0
341793,Trumlands,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,159.6
341793,Trumlands,2024-01-12T10:00:00.000+00:00,transformer,,Temperature,C,20.0
341793,Trumlands,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
341793,Trumlands,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
341793,Trumlands,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
341793,Trumlands,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
341793,Trumlands,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
341793,Trumlands,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
341793,Trumlands,2024-01-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
341793,Trumlands,2024-01-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
341793,Trumlands,2024-01-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
341793,Trumlands,2024-01-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,74.82
341793,Trumlands,2024-01-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,54.22
341793,Trumlands,2024-01-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,57.11
341793,Trumlands,2024-01-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
341793,Trumlands,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,308.3
341793,Trumlands,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
341793,Trumlands,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
341793,Trumlands,2024-01-12T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-12T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-12T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.46
341793,Trumlands,2024-01-12T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.48
341793,Trumlands,2024-01-12T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-12T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.08
341793,Trumlands,2024-01-12T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
341793,Trumlands,2024-01-12T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.1
341793,Trumlands,2024-01-12T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.7
341793,Trumlands,2024-01-12T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.79
341793,Trumlands,2024-01-12T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
341793,Trumlands,2024-01-12T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
341793,Trumlands,2024-01-12T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.23
341793,Trumlands,2024-01-12T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.79
341793,Trumlands,2024-01-12T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.79
341793,Trumlands,2024-01-12T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
341793,Trumlands,2024-01-12T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.7
341793,Trumlands,2024-01-12T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
341793,Trumlands,2024-01-12T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
341793,Trumlands,2024-01-12T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
341793,Trumlands,2024-01-12T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-12T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-12T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.77
341793,Trumlands,2024-01-12T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.74
341793,Trumlands,2024-01-12T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.3
341793,Trumlands,2024-01-12T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
341793,Trumlands,2024-01-12T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.4
341793,Trumlands,2024-01-12T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
341793,Trumlands,2024-01-12T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
341793,Trumlands,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
341793,Trumlands,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
341793,Trumlands,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
341793,Trumlands,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
341793,Trumlands,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.32
341793,Trumlands,2024-01-12T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
341793,Trumlands,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
341793,Trumlands,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
341793,Trumlands,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
341793,Trumlands,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
341793,Trumlands,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.72
341793,Trumlands,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,40.46
341793,Trumlands,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,44.95
341793,Trumlands,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,34.94
341793,Trumlands,2024-01-12T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.3
341793,Trumlands,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,166.2
341793,Trumlands,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,184.5
341793,Trumlands,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,144.1
341793,Trumlands,2024-01-12T09:50:00.000+00:00,transformer,,Temperature,C,19.9
341793,Trumlands,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
341793,Trumlands,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
341793,Trumlands,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
341793,Trumlands,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
341793,Trumlands,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
341793,Trumlands,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
341793,Trumlands,2024-01-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
341793,Trumlands,2024-01-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
341793,Trumlands,2024-01-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
341793,Trumlands,2024-01-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,72.25
341793,Trumlands,2024-01-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,53.23
341793,Trumlands,2024-01-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,55.43
341793,Trumlands,2024-01-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,94.7
341793,Trumlands,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,298.3
341793,Trumlands,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
341793,Trumlands,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
341793,Trumlands,2024-01-12T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-12T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-12T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.56
341793,Trumlands,2024-01-12T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.63
341793,Trumlands,2024-01-12T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-12T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.82
341793,Trumlands,2024-01-12T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.3
341793,Trumlands,2024-01-12T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
341793,Trumlands,2024-01-12T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.4
341793,Trumlands,2024-01-12T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.45
341793,Trumlands,2024-01-12T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
341793,Trumlands,2024-01-12T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.59
341793,Trumlands,2024-01-12T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.88
341793,Trumlands,2024-01-12T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.7
341793,Trumlands,2024-01-12T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.3
341793,Trumlands,2024-01-12T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
341793,Trumlands,2024-01-12T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.1
341793,Trumlands,2024-01-12T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
341793,Trumlands,2024-01-12T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.0
341793,Trumlands,2024-01-12T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
341793,Trumlands,2024-01-12T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-12T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-12T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.46
341793,Trumlands,2024-01-12T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.71
341793,Trumlands,2024-01-12T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.48
341793,Trumlands,2024-01-12T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
341793,Trumlands,2024-01-12T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.2
341793,Trumlands,2024-01-12T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
341793,Trumlands,2024-01-12T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
341793,Trumlands,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
341793,Trumlands,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
341793,Trumlands,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
341793,Trumlands,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
341793,Trumlands,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.88
341793,Trumlands,2024-01-12T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
341793,Trumlands,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
341793,Trumlands,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
341793,Trumlands,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
341793,Trumlands,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
341793,Trumlands,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.69
341793,Trumlands,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
341793,Trumlands,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,40.99
341793,Trumlands,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,46.26
341793,Trumlands,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,37.47
341793,Trumlands,2024-01-12T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.4
341793,Trumlands,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,168.2
341793,Trumlands,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,189.9
341793,Trumlands,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,154.3
341793,Trumlands,2024-01-12T09:40:00.000+00:00,transformer,,Temperature,C,19.8
341793,Trumlands,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
341793,Trumlands,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
341793,Trumlands,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
341793,Trumlands,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
341793,Trumlands,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
341793,Trumlands,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
341793,Trumlands,2024-01-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
341793,Trumlands,2024-01-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
341793,Trumlands,2024-01-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
341793,Trumlands,2024-01-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,75.55
341793,Trumlands,2024-01-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,56.57
341793,Trumlands,2024-01-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,64.95
