Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
341793,Trumlands,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,310.9
341793,Trumlands,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.1
341793,Trumlands,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.0
341793,Trumlands,2024-01-12T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-12T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-12T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.26
341793,Trumlands,2024-01-12T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.6
341793,Trumlands,2024-01-12T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-12T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.02
341793,Trumlands,2024-01-12T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.3
341793,Trumlands,2024-01-12T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
341793,Trumlands,2024-01-12T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.6
341793,Trumlands,2024-01-12T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.64
341793,Trumlands,2024-01-12T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
341793,Trumlands,2024-01-12T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.24
341793,Trumlands,2024-01-12T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.99
341793,Trumlands,2024-01-12T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.56
341793,Trumlands,2024-01-12T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.23
341793,Trumlands,2024-01-12T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
341793,Trumlands,2024-01-12T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.6
341793,Trumlands,2024-01-12T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
341793,Trumlands,2024-01-12T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.8
341793,Trumlands,2024-01-12T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
341793,Trumlands,2024-01-12T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-12T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-12T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.51
341793,Trumlands,2024-01-12T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.07
341793,Trumlands,2024-01-12T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.83
341793,Trumlands,2024-01-12T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
341793,Trumlands,2024-01-12T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.1
341793,Trumlands,2024-01-12T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
341793,Trumlands,2024-01-12T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.4
341793,Trumlands,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
341793,Trumlands,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
341793,Trumlands,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
341793,Trumlands,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
341793,Trumlands,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.38
341793,Trumlands,2024-01-12T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
341793,Trumlands,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
341793,Trumlands,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
341793,Trumlands,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
341793,Trumlands,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
341793,Trumlands,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
341793,Trumlands,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
341793,Trumlands,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,43.7
341793,Trumlands,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,45.86
341793,Trumlands,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,37.25
341793,Trumlands,2024-01-12T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.0
341793,Trumlands,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,179.2
341793,Trumlands,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,188.3
341793,Trumlands,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,153.7
341793,Trumlands,2024-01-12T09:30:00.000+00:00,transformer,,Temperature,C,19.6
341793,Trumlands,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
341793,Trumlands,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
341793,Trumlands,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
341793,Trumlands,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
341793,Trumlands,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
341793,Trumlands,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
341793,Trumlands,2024-01-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
341793,Trumlands,2024-01-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
341793,Trumlands,2024-01-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
341793,Trumlands,2024-01-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,72.7
341793,Trumlands,2024-01-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,56.05
341793,Trumlands,2024-01-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,63.72
341793,Trumlands,2024-01-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,84.7
341793,Trumlands,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,299.9
341793,Trumlands,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.9
341793,Trumlands,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.1
341793,Trumlands,2024-01-12T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-12T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-12T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.45
341793,Trumlands,2024-01-12T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.69
341793,Trumlands,2024-01-12T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-12T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.12
341793,Trumlands,2024-01-12T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.4
341793,Trumlands,2024-01-12T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
341793,Trumlands,2024-01-12T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.2
341793,Trumlands,2024-01-12T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.23
341793,Trumlands,2024-01-12T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
341793,Trumlands,2024-01-12T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-12T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.94
341793,Trumlands,2024-01-12T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.13
341793,Trumlands,2024-01-12T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.46
341793,Trumlands,2024-01-12T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
341793,Trumlands,2024-01-12T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.7
341793,Trumlands,2024-01-12T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
341793,Trumlands,2024-01-12T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
341793,Trumlands,2024-01-12T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
341793,Trumlands,2024-01-12T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
341793,Trumlands,2024-01-12T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-12T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.7
341793,Trumlands,2024-01-12T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.64
341793,Trumlands,2024-01-12T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.04
341793,Trumlands,2024-01-12T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
341793,Trumlands,2024-01-12T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
341793,Trumlands,2024-01-12T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
341793,Trumlands,2024-01-12T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.6
341793,Trumlands,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
341793,Trumlands,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
341793,Trumlands,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.18
341793,Trumlands,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
341793,Trumlands,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.58
341793,Trumlands,2024-01-12T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
341793,Trumlands,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
341793,Trumlands,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
341793,Trumlands,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
341793,Trumlands,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
341793,Trumlands,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
341793,Trumlands,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,40.08
341793,Trumlands,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,43.84
341793,Trumlands,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,39.15
341793,Trumlands,2024-01-12T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
341793,Trumlands,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,164.5
341793,Trumlands,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,180.2
341793,Trumlands,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,161.6
341793,Trumlands,2024-01-12T09:20:00.000+00:00,transformer,,Temperature,C,19.5
341793,Trumlands,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
341793,Trumlands,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
341793,Trumlands,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
341793,Trumlands,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
341793,Trumlands,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
341793,Trumlands,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
341793,Trumlands,2024-01-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
341793,Trumlands,2024-01-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
341793,Trumlands,2024-01-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
341793,Trumlands,2024-01-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,66.59
341793,Trumlands,2024-01-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,56.92
341793,Trumlands,2024-01-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,63.34
341793,Trumlands,2024-01-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
341793,Trumlands,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.0
341793,Trumlands,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
341793,Trumlands,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
341793,Trumlands,2024-01-12T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-12T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-12T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.52
341793,Trumlands,2024-01-12T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.53
341793,Trumlands,2024-01-12T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-12T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.09
341793,Trumlands,2024-01-12T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.4
341793,Trumlands,2024-01-12T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
341793,Trumlands,2024-01-12T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.2
341793,Trumlands,2024-01-12T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.32
341793,Trumlands,2024-01-12T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-12T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-12T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.01
341793,Trumlands,2024-01-12T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.84
341793,Trumlands,2024-01-12T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.6
341793,Trumlands,2024-01-12T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
341793,Trumlands,2024-01-12T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.1
341793,Trumlands,2024-01-12T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
341793,Trumlands,2024-01-12T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
341793,Trumlands,2024-01-12T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
341793,Trumlands,2024-01-12T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-12T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-12T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.95
341793,Trumlands,2024-01-12T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.77
341793,Trumlands,2024-01-12T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
341793,Trumlands,2024-01-12T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
341793,Trumlands,2024-01-12T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
341793,Trumlands,2024-01-12T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
341793,Trumlands,2024-01-12T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.2
341793,Trumlands,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
341793,Trumlands,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
341793,Trumlands,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
341793,Trumlands,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
341793,Trumlands,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.94
341793,Trumlands,2024-01-12T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
341793,Trumlands,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
341793,Trumlands,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
341793,Trumlands,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
341793,Trumlands,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
341793,Trumlands,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
341793,Trumlands,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
341793,Trumlands,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,41.21
341793,Trumlands,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,44.48
341793,Trumlands,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,36.26
341793,Trumlands,2024-01-12T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.2
341793,Trumlands,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,169.1
341793,Trumlands,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,182.9
341793,Trumlands,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,149.8
341793,Trumlands,2024-01-12T09:10:00.000+00:00,transformer,,Temperature,C,19.3
341793,Trumlands,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
341793,Trumlands,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
341793,Trumlands,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
341793,Trumlands,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
341793,Trumlands,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
341793,Trumlands,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
341793,Trumlands,2024-01-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
341793,Trumlands,2024-01-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
341793,Trumlands,2024-01-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
341793,Trumlands,2024-01-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,66.22
341793,Trumlands,2024-01-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,58.05
341793,Trumlands,2024-01-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,60.88
341793,Trumlands,2024-01-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
341793,Trumlands,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.6
341793,Trumlands,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.4
341793,Trumlands,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
341793,Trumlands,2024-01-12T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-12T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-12T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
341793,Trumlands,2024-01-12T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.67
341793,Trumlands,2024-01-12T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-12T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.8
341793,Trumlands,2024-01-12T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.6
341793,Trumlands,2024-01-12T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
341793,Trumlands,2024-01-12T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
341793,Trumlands,2024-01-12T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.06
341793,Trumlands,2024-01-12T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-12T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-12T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.41
341793,Trumlands,2024-01-12T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.37
341793,Trumlands,2024-01-12T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.95
341793,Trumlands,2024-01-12T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
341793,Trumlands,2024-01-12T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.8
341793,Trumlands,2024-01-12T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
341793,Trumlands,2024-01-12T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.1
341793,Trumlands,2024-01-12T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
341793,Trumlands,2024-01-12T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
341793,Trumlands,2024-01-12T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
341793,Trumlands,2024-01-12T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.29
341793,Trumlands,2024-01-12T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.24
341793,Trumlands,2024-01-12T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.12
341793,Trumlands,2024-01-12T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
341793,Trumlands,2024-01-12T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.7
341793,Trumlands,2024-01-12T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
341793,Trumlands,2024-01-12T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
341793,Trumlands,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
341793,Trumlands,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
341793,Trumlands,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.38
341793,Trumlands,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.31
341793,Trumlands,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.05
341793,Trumlands,2024-01-12T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
341793,Trumlands,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
341793,Trumlands,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
341793,Trumlands,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
341793,Trumlands,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
341793,Trumlands,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
341793,Trumlands,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,41.29
341793,Trumlands,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,44.99
341793,Trumlands,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,40.13
341793,Trumlands,2024-01-12T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
341793,Trumlands,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,170.0
341793,Trumlands,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,185.3
341793,Trumlands,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,165.9
341793,Trumlands,2024-01-12T09:00:00.000+00:00,transformer,,Temperature,C,19.2
341793,Trumlands,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
341793,Trumlands,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
341793,Trumlands,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
341793,Trumlands,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
341793,Trumlands,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
341793,Trumlands,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
341793,Trumlands,2024-01-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
341793,Trumlands,2024-01-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
341793,Trumlands,2024-01-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
341793,Trumlands,2024-01-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,65.04
341793,Trumlands,2024-01-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,56.92
341793,Trumlands,2024-01-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,62.05
341793,Trumlands,2024-01-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
341793,Trumlands,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.6
341793,Trumlands,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.3
341793,Trumlands,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.2
341793,Trumlands,2024-01-12T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-12T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-12T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.08
341793,Trumlands,2024-01-12T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.94
341793,Trumlands,2024-01-12T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-12T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.92
341793,Trumlands,2024-01-12T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
341793,Trumlands,2024-01-12T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
341793,Trumlands,2024-01-12T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
341793,Trumlands,2024-01-12T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.96
341793,Trumlands,2024-01-12T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
341793,Trumlands,2024-01-12T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
341793,Trumlands,2024-01-12T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.06
341793,Trumlands,2024-01-12T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.07
341793,Trumlands,2024-01-12T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.05
341793,Trumlands,2024-01-12T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
341793,Trumlands,2024-01-12T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.0
341793,Trumlands,2024-01-12T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
341793,Trumlands,2024-01-12T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
341793,Trumlands,2024-01-12T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
341793,Trumlands,2024-01-12T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-12T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-12T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.84
341793,Trumlands,2024-01-12T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.21
341793,Trumlands,2024-01-12T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.03
341793,Trumlands,2024-01-12T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
341793,Trumlands,2024-01-12T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
341793,Trumlands,2024-01-12T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
341793,Trumlands,2024-01-12T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.4
341793,Trumlands,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
341793,Trumlands,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.53
341793,Trumlands,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.35
341793,Trumlands,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.71
341793,Trumlands,2024-01-12T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
341793,Trumlands,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
341793,Trumlands,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
341793,Trumlands,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
341793,Trumlands,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
341793,Trumlands,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
341793,Trumlands,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,43.37
341793,Trumlands,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,46.89
341793,Trumlands,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,40.43
341793,Trumlands,2024-01-12T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
341793,Trumlands,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,178.0
341793,Trumlands,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,192.8
341793,Trumlands,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,166.3
341793,Trumlands,2024-01-12T08:50:00.000+00:00,transformer,,Temperature,C,19.0
341793,Trumlands,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
341793,Trumlands,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
341793,Trumlands,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
341793,Trumlands,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
341793,Trumlands,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
341793,Trumlands,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
341793,Trumlands,2024-01-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
341793,Trumlands,2024-01-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
341793,Trumlands,2024-01-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
341793,Trumlands,2024-01-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,70.73
341793,Trumlands,2024-01-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,59.53
341793,Trumlands,2024-01-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,61.13
341793,Trumlands,2024-01-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
341793,Trumlands,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,292.5
341793,Trumlands,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.7
341793,Trumlands,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
341793,Trumlands,2024-01-12T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-12T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-12T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-12T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.62
341793,Trumlands,2024-01-12T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-12T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.25
341793,Trumlands,2024-01-12T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
341793,Trumlands,2024-01-12T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
341793,Trumlands,2024-01-12T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.3
341793,Trumlands,2024-01-12T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.03
341793,Trumlands,2024-01-12T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
341793,Trumlands,2024-01-12T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
341793,Trumlands,2024-01-12T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.13
341793,Trumlands,2024-01-12T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.97
341793,Trumlands,2024-01-12T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.16
341793,Trumlands,2024-01-12T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
341793,Trumlands,2024-01-12T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
341793,Trumlands,2024-01-12T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
341793,Trumlands,2024-01-12T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
341793,Trumlands,2024-01-12T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
341793,Trumlands,2024-01-12T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-12T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-12T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.44
341793,Trumlands,2024-01-12T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.55
341793,Trumlands,2024-01-12T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.94
341793,Trumlands,2024-01-12T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
341793,Trumlands,2024-01-12T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
341793,Trumlands,2024-01-12T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
341793,Trumlands,2024-01-12T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.7
341793,Trumlands,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
341793,Trumlands,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
341793,Trumlands,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.34
341793,Trumlands,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.47
341793,Trumlands,2024-01-12T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
341793,Trumlands,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
341793,Trumlands,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
341793,Trumlands,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
341793,Trumlands,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
341793,Trumlands,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
341793,Trumlands,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
341793,Trumlands,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,41.73
341793,Trumlands,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,43.87
341793,Trumlands,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,37.76
341793,Trumlands,2024-01-12T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
341793,Trumlands,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,171.0
341793,Trumlands,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,179.9
341793,Trumlands,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,155.2
341793,Trumlands,2024-01-12T08:40:00.000+00:00,transformer,,Temperature,C,18.9
341793,Trumlands,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
341793,Trumlands,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
341793,Trumlands,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
341793,Trumlands,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
341793,Trumlands,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
341793,Trumlands,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
341793,Trumlands,2024-01-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
341793,Trumlands,2024-01-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
341793,Trumlands,2024-01-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,59.01
341793,Trumlands,2024-01-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,62.74
341793,Trumlands,2024-01-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,62.57
341793,Trumlands,2024-01-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
341793,Trumlands,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.8
341793,Trumlands,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.8
341793,Trumlands,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.0
341793,Trumlands,2024-01-12T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-12T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-12T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-12T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.74
341793,Trumlands,2024-01-12T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-12T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.85
341793,Trumlands,2024-01-12T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
341793,Trumlands,2024-01-12T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
341793,Trumlands,2024-01-12T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.3
341793,Trumlands,2024-01-12T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.63
341793,Trumlands,2024-01-12T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-12T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
341793,Trumlands,2024-01-12T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.92
341793,Trumlands,2024-01-12T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.73
341793,Trumlands,2024-01-12T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.4
341793,Trumlands,2024-01-12T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
341793,Trumlands,2024-01-12T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.7
341793,Trumlands,2024-01-12T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
341793,Trumlands,2024-01-12T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
341793,Trumlands,2024-01-12T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
341793,Trumlands,2024-01-12T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-12T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-12T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.03
341793,Trumlands,2024-01-12T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.43
341793,Trumlands,2024-01-12T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.79
341793,Trumlands,2024-01-12T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
341793,Trumlands,2024-01-12T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
341793,Trumlands,2024-01-12T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
341793,Trumlands,2024-01-12T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.2
341793,Trumlands,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
341793,Trumlands,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
341793,Trumlands,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.86
341793,Trumlands,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.81
341793,Trumlands,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.66
341793,Trumlands,2024-01-12T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
341793,Trumlands,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
341793,Trumlands,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
341793,Trumlands,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
341793,Trumlands,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
341793,Trumlands,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
341793,Trumlands,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,40.32
341793,Trumlands,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,44.86
341793,Trumlands,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,36.02
341793,Trumlands,2024-01-12T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
341793,Trumlands,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,165.1
341793,Trumlands,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,183.8
341793,Trumlands,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,147.8
341793,Trumlands,2024-01-12T08:30:00.000+00:00,transformer,,Temperature,C,18.7
341793,Trumlands,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
341793,Trumlands,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
341793,Trumlands,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
341793,Trumlands,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
341793,Trumlands,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
341793,Trumlands,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
341793,Trumlands,2024-01-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
341793,Trumlands,2024-01-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
341793,Trumlands,2024-01-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
341793,Trumlands,2024-01-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,60.86
341793,Trumlands,2024-01-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,59.85
341793,Trumlands,2024-01-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,60.72
341793,Trumlands,2024-01-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
341793,Trumlands,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.9
341793,Trumlands,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
341793,Trumlands,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
341793,Trumlands,2024-01-12T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-12T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-12T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-12T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.12
341793,Trumlands,2024-01-12T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-12T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.97
341793,Trumlands,2024-01-12T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.1
341793,Trumlands,2024-01-12T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
341793,Trumlands,2024-01-12T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.3
341793,Trumlands,2024-01-12T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.75
341793,Trumlands,2024-01-12T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
341793,Trumlands,2024-01-12T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-12T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.45
341793,Trumlands,2024-01-12T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.91
341793,Trumlands,2024-01-12T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.46
341793,Trumlands,2024-01-12T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
341793,Trumlands,2024-01-12T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.9
341793,Trumlands,2024-01-12T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
341793,Trumlands,2024-01-12T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
341793,Trumlands,2024-01-12T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
341793,Trumlands,2024-01-12T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-12T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
341793,Trumlands,2024-01-12T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.53
341793,Trumlands,2024-01-12T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.65
341793,Trumlands,2024-01-12T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.73
341793,Trumlands,2024-01-12T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
341793,Trumlands,2024-01-12T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
341793,Trumlands,2024-01-12T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
341793,Trumlands,2024-01-12T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.6
341793,Trumlands,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
341793,Trumlands,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
341793,Trumlands,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.02
341793,Trumlands,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.14
341793,Trumlands,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.36
341793,Trumlands,2024-01-12T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
341793,Trumlands,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
341793,Trumlands,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
341793,Trumlands,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
341793,Trumlands,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
341793,Trumlands,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
341793,Trumlands,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,39.08
341793,Trumlands,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,47.94
341793,Trumlands,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,36.79
341793,Trumlands,2024-01-12T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.3
341793,Trumlands,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,159.8
341793,Trumlands,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,195.7
341793,Trumlands,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,151.1
341793,Trumlands,2024-01-12T08:20:00.000+00:00,transformer,,Temperature,C,18.6
341793,Trumlands,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
341793,Trumlands,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
341793,Trumlands,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
341793,Trumlands,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
341793,Trumlands,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
341793,Trumlands,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
341793,Trumlands,2024-01-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
341793,Trumlands,2024-01-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
341793,Trumlands,2024-01-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
341793,Trumlands,2024-01-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,61.21
341793,Trumlands,2024-01-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,59.65
341793,Trumlands,2024-01-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,64.32
341793,Trumlands,2024-01-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
341793,Trumlands,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.3
341793,Trumlands,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.2
341793,Trumlands,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.5
341793,Trumlands,2024-01-12T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-12T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-12T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-12T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.39
341793,Trumlands,2024-01-12T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-12T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.58
341793,Trumlands,2024-01-12T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.1
341793,Trumlands,2024-01-12T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.6
341793,Trumlands,2024-01-12T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.9
341793,Trumlands,2024-01-12T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.82
341793,Trumlands,2024-01-12T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-12T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-12T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.1
341793,Trumlands,2024-01-12T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.81
341793,Trumlands,2024-01-12T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.77
341793,Trumlands,2024-01-12T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
341793,Trumlands,2024-01-12T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.9
341793,Trumlands,2024-01-12T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
341793,Trumlands,2024-01-12T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
341793,Trumlands,2024-01-12T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
341793,Trumlands,2024-01-12T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
341793,Trumlands,2024-01-12T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
341793,Trumlands,2024-01-12T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.36
341793,Trumlands,2024-01-12T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.66
341793,Trumlands,2024-01-12T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.76
341793,Trumlands,2024-01-12T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
341793,Trumlands,2024-01-12T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
341793,Trumlands,2024-01-12T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
341793,Trumlands,2024-01-12T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.9
341793,Trumlands,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
341793,Trumlands,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
341793,Trumlands,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.27
341793,Trumlands,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.92
