Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-12T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.0
341793,Trumlands,2024-01-12T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.67
341793,Trumlands,2024-01-12T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-12T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
341793,Trumlands,2024-01-12T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.19
341793,Trumlands,2024-01-12T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.38
341793,Trumlands,2024-01-12T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.82
341793,Trumlands,2024-01-12T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
341793,Trumlands,2024-01-12T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.9
341793,Trumlands,2024-01-12T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
341793,Trumlands,2024-01-12T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
341793,Trumlands,2024-01-12T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
341793,Trumlands,2024-01-12T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
341793,Trumlands,2024-01-12T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
341793,Trumlands,2024-01-12T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,23.69
341793,Trumlands,2024-01-12T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.01
341793,Trumlands,2024-01-12T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.28
341793,Trumlands,2024-01-12T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,64.0
341793,Trumlands,2024-01-12T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.2
341793,Trumlands,2024-01-12T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
341793,Trumlands,2024-01-12T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
341793,Trumlands,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
341793,Trumlands,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
341793,Trumlands,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
341793,Trumlands,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.99
341793,Trumlands,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.89
341793,Trumlands,2024-01-12T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
341793,Trumlands,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
341793,Trumlands,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
341793,Trumlands,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
341793,Trumlands,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.76
341793,Trumlands,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.45
341793,Trumlands,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.85
341793,Trumlands,2024-01-12T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
341793,Trumlands,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.4
341793,Trumlands,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.4
341793,Trumlands,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.4
341793,Trumlands,2024-01-12T06:40:00.000+00:00,transformer,,Temperature,C,17.9
341793,Trumlands,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
341793,Trumlands,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
341793,Trumlands,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
341793,Trumlands,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
341793,Trumlands,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
341793,Trumlands,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
341793,Trumlands,2024-01-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
341793,Trumlands,2024-01-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
341793,Trumlands,2024-01-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
341793,Trumlands,2024-01-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,55.04
341793,Trumlands,2024-01-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,35.83
341793,Trumlands,2024-01-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.88
341793,Trumlands,2024-01-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
341793,Trumlands,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
341793,Trumlands,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
341793,Trumlands,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
341793,Trumlands,2024-01-12T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-12T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-12T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-12T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.58
341793,Trumlands,2024-01-12T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-12T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.91
341793,Trumlands,2024-01-12T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
341793,Trumlands,2024-01-12T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
341793,Trumlands,2024-01-12T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.5
341793,Trumlands,2024-01-12T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.92
341793,Trumlands,2024-01-12T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
341793,Trumlands,2024-01-12T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-12T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.24
341793,Trumlands,2024-01-12T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.69
341793,Trumlands,2024-01-12T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.99
341793,Trumlands,2024-01-12T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
341793,Trumlands,2024-01-12T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.2
341793,Trumlands,2024-01-12T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
341793,Trumlands,2024-01-12T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
341793,Trumlands,2024-01-12T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
341793,Trumlands,2024-01-12T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-12T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
341793,Trumlands,2024-01-12T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.15
341793,Trumlands,2024-01-12T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.34
341793,Trumlands,2024-01-12T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.76
341793,Trumlands,2024-01-12T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
341793,Trumlands,2024-01-12T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
341793,Trumlands,2024-01-12T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
341793,Trumlands,2024-01-12T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
341793,Trumlands,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
341793,Trumlands,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
341793,Trumlands,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
341793,Trumlands,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.42
341793,Trumlands,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.13
341793,Trumlands,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
341793,Trumlands,2024-01-12T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
341793,Trumlands,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
341793,Trumlands,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
341793,Trumlands,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
341793,Trumlands,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
341793,Trumlands,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
341793,Trumlands,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.61
341793,Trumlands,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.74
341793,Trumlands,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.15
341793,Trumlands,2024-01-12T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
341793,Trumlands,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
341793,Trumlands,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.4
341793,Trumlands,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.4
341793,Trumlands,2024-01-12T06:30:00.000+00:00,transformer,,Temperature,C,17.9
341793,Trumlands,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
341793,Trumlands,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
341793,Trumlands,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
341793,Trumlands,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
341793,Trumlands,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
341793,Trumlands,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
341793,Trumlands,2024-01-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
341793,Trumlands,2024-01-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
341793,Trumlands,2024-01-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
341793,Trumlands,2024-01-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
341793,Trumlands,2024-01-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.9
341793,Trumlands,2024-01-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.77
341793,Trumlands,2024-01-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
341793,Trumlands,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
341793,Trumlands,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
341793,Trumlands,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
341793,Trumlands,2024-01-12T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-12T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-12T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-12T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.66
341793,Trumlands,2024-01-12T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-12T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.0
341793,Trumlands,2024-01-12T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
341793,Trumlands,2024-01-12T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
341793,Trumlands,2024-01-12T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.8
341793,Trumlands,2024-01-12T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.08
341793,Trumlands,2024-01-12T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-12T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
341793,Trumlands,2024-01-12T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.38
341793,Trumlands,2024-01-12T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.46
341793,Trumlands,2024-01-12T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.09
341793,Trumlands,2024-01-12T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
341793,Trumlands,2024-01-12T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.6
341793,Trumlands,2024-01-12T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.7
341793,Trumlands,2024-01-12T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
341793,Trumlands,2024-01-12T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-12T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
341793,Trumlands,2024-01-12T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
341793,Trumlands,2024-01-12T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.66
341793,Trumlands,2024-01-12T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.68
341793,Trumlands,2024-01-12T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.63
341793,Trumlands,2024-01-12T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
341793,Trumlands,2024-01-12T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
341793,Trumlands,2024-01-12T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
341793,Trumlands,2024-01-12T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
341793,Trumlands,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
341793,Trumlands,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
341793,Trumlands,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.07
341793,Trumlands,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
341793,Trumlands,2024-01-12T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
341793,Trumlands,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
341793,Trumlands,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
341793,Trumlands,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
341793,Trumlands,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
341793,Trumlands,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.28
341793,Trumlands,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.57
341793,Trumlands,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.17
341793,Trumlands,2024-01-12T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
341793,Trumlands,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
341793,Trumlands,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.6
341793,Trumlands,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.4
341793,Trumlands,2024-01-12T06:20:00.000+00:00,transformer,,Temperature,C,17.9
341793,Trumlands,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
341793,Trumlands,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
341793,Trumlands,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
341793,Trumlands,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
341793,Trumlands,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
341793,Trumlands,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
341793,Trumlands,2024-01-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
341793,Trumlands,2024-01-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
341793,Trumlands,2024-01-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
341793,Trumlands,2024-01-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.09
341793,Trumlands,2024-01-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,37.79
341793,Trumlands,2024-01-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.24
341793,Trumlands,2024-01-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
341793,Trumlands,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
341793,Trumlands,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
341793,Trumlands,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
341793,Trumlands,2024-01-12T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-12T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-12T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-12T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.71
341793,Trumlands,2024-01-12T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-12T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.46
341793,Trumlands,2024-01-12T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.3
341793,Trumlands,2024-01-12T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
341793,Trumlands,2024-01-12T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.8
341793,Trumlands,2024-01-12T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.11
341793,Trumlands,2024-01-12T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
341793,Trumlands,2024-01-12T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-12T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.44
341793,Trumlands,2024-01-12T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.64
341793,Trumlands,2024-01-12T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.95
341793,Trumlands,2024-01-12T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
341793,Trumlands,2024-01-12T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.2
341793,Trumlands,2024-01-12T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.0
341793,Trumlands,2024-01-12T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
341793,Trumlands,2024-01-12T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-12T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
341793,Trumlands,2024-01-12T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-12T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.9
341793,Trumlands,2024-01-12T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.12
341793,Trumlands,2024-01-12T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.87
341793,Trumlands,2024-01-12T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
341793,Trumlands,2024-01-12T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
341793,Trumlands,2024-01-12T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.9
341793,Trumlands,2024-01-12T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
341793,Trumlands,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
341793,Trumlands,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.86
341793,Trumlands,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.39
341793,Trumlands,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.24
341793,Trumlands,2024-01-12T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
341793,Trumlands,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
341793,Trumlands,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
341793,Trumlands,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
341793,Trumlands,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
341793,Trumlands,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.53
341793,Trumlands,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.92
341793,Trumlands,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.37
341793,Trumlands,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.81
341793,Trumlands,2024-01-12T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
341793,Trumlands,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.8
341793,Trumlands,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.9
341793,Trumlands,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
341793,Trumlands,2024-01-12T06:10:00.000+00:00,transformer,,Temperature,C,17.9
341793,Trumlands,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
341793,Trumlands,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
341793,Trumlands,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
341793,Trumlands,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
341793,Trumlands,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
341793,Trumlands,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
341793,Trumlands,2024-01-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
341793,Trumlands,2024-01-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
341793,Trumlands,2024-01-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
341793,Trumlands,2024-01-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.84
341793,Trumlands,2024-01-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,45.53
341793,Trumlands,2024-01-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.32
341793,Trumlands,2024-01-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
341793,Trumlands,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
341793,Trumlands,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
341793,Trumlands,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
341793,Trumlands,2024-01-12T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-12T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-12T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-12T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.79
341793,Trumlands,2024-01-12T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-12T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.76
341793,Trumlands,2024-01-12T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
341793,Trumlands,2024-01-12T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
341793,Trumlands,2024-01-12T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
341793,Trumlands,2024-01-12T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.29
341793,Trumlands,2024-01-12T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
341793,Trumlands,2024-01-12T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-12T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.39
341793,Trumlands,2024-01-12T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.54
341793,Trumlands,2024-01-12T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.29
341793,Trumlands,2024-01-12T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
341793,Trumlands,2024-01-12T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.9
341793,Trumlands,2024-01-12T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.4
341793,Trumlands,2024-01-12T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
341793,Trumlands,2024-01-12T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-12T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-12T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
341793,Trumlands,2024-01-12T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.57
341793,Trumlands,2024-01-12T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.57
341793,Trumlands,2024-01-12T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.65
341793,Trumlands,2024-01-12T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
341793,Trumlands,2024-01-12T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
341793,Trumlands,2024-01-12T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
341793,Trumlands,2024-01-12T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
341793,Trumlands,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
341793,Trumlands,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
341793,Trumlands,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
341793,Trumlands,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.47
341793,Trumlands,2024-01-12T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
341793,Trumlands,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
341793,Trumlands,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
341793,Trumlands,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
341793,Trumlands,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
341793,Trumlands,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.15
341793,Trumlands,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.42
341793,Trumlands,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.01
341793,Trumlands,2024-01-12T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
341793,Trumlands,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.5
341793,Trumlands,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.8
341793,Trumlands,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.5
341793,Trumlands,2024-01-12T06:00:00.000+00:00,transformer,,Temperature,C,17.9
341793,Trumlands,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
341793,Trumlands,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
341793,Trumlands,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
341793,Trumlands,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
341793,Trumlands,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
341793,Trumlands,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
341793,Trumlands,2024-01-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
341793,Trumlands,2024-01-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
341793,Trumlands,2024-01-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
341793,Trumlands,2024-01-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,34.75
341793,Trumlands,2024-01-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,39.06
341793,Trumlands,2024-01-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.19
341793,Trumlands,2024-01-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
341793,Trumlands,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
341793,Trumlands,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
341793,Trumlands,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
341793,Trumlands,2024-01-12T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-12T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-12T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-12T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.65
341793,Trumlands,2024-01-12T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-12T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.74
341793,Trumlands,2024-01-12T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
341793,Trumlands,2024-01-12T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
341793,Trumlands,2024-01-12T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
341793,Trumlands,2024-01-12T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.22
341793,Trumlands,2024-01-12T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
341793,Trumlands,2024-01-12T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-12T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.4
341793,Trumlands,2024-01-12T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.95
341793,Trumlands,2024-01-12T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.43
341793,Trumlands,2024-01-12T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
341793,Trumlands,2024-01-12T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.9
341793,Trumlands,2024-01-12T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.0
341793,Trumlands,2024-01-12T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
341793,Trumlands,2024-01-12T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
341793,Trumlands,2024-01-12T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-12T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
341793,Trumlands,2024-01-12T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.34
341793,Trumlands,2024-01-12T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.64
341793,Trumlands,2024-01-12T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.57
341793,Trumlands,2024-01-12T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
341793,Trumlands,2024-01-12T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
341793,Trumlands,2024-01-12T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
341793,Trumlands,2024-01-12T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
341793,Trumlands,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
341793,Trumlands,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
341793,Trumlands,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.35
341793,Trumlands,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
341793,Trumlands,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
341793,Trumlands,2024-01-12T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
341793,Trumlands,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
341793,Trumlands,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
341793,Trumlands,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
341793,Trumlands,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
341793,Trumlands,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
341793,Trumlands,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
341793,Trumlands,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.46
341793,Trumlands,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.28
341793,Trumlands,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.86
341793,Trumlands,2024-01-12T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
341793,Trumlands,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.7
341793,Trumlands,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.3
341793,Trumlands,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.9
341793,Trumlands,2024-01-12T05:50:00.000+00:00,transformer,,Temperature,C,17.9
341793,Trumlands,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
341793,Trumlands,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
341793,Trumlands,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
341793,Trumlands,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
341793,Trumlands,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
341793,Trumlands,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
341793,Trumlands,2024-01-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
341793,Trumlands,2024-01-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
341793,Trumlands,2024-01-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
341793,Trumlands,2024-01-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,35.2
341793,Trumlands,2024-01-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,34.26
341793,Trumlands,2024-01-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.05
341793,Trumlands,2024-01-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
341793,Trumlands,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
341793,Trumlands,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
341793,Trumlands,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
341793,Trumlands,2024-01-12T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-12T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-12T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-12T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.69
341793,Trumlands,2024-01-12T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-12T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.75
341793,Trumlands,2024-01-12T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.0
341793,Trumlands,2024-01-12T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
341793,Trumlands,2024-01-12T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
341793,Trumlands,2024-01-12T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.43
341793,Trumlands,2024-01-12T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-12T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
341793,Trumlands,2024-01-12T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.94
341793,Trumlands,2024-01-12T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.9
341793,Trumlands,2024-01-12T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.42
341793,Trumlands,2024-01-12T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
341793,Trumlands,2024-01-12T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.3
341793,Trumlands,2024-01-12T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
341793,Trumlands,2024-01-12T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
341793,Trumlands,2024-01-12T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
341793,Trumlands,2024-01-12T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
341793,Trumlands,2024-01-12T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
341793,Trumlands,2024-01-12T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.31
341793,Trumlands,2024-01-12T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.27
341793,Trumlands,2024-01-12T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.51
341793,Trumlands,2024-01-12T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
341793,Trumlands,2024-01-12T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
341793,Trumlands,2024-01-12T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
341793,Trumlands,2024-01-12T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
341793,Trumlands,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
341793,Trumlands,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
341793,Trumlands,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
341793,Trumlands,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
341793,Trumlands,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.75
341793,Trumlands,2024-01-12T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
341793,Trumlands,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
341793,Trumlands,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
341793,Trumlands,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
341793,Trumlands,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
341793,Trumlands,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
341793,Trumlands,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.13
341793,Trumlands,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.4
341793,Trumlands,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.23
341793,Trumlands,2024-01-12T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
341793,Trumlands,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.1
341793,Trumlands,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
341793,Trumlands,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.0
341793,Trumlands,2024-01-12T05:40:00.000+00:00,transformer,,Temperature,C,18.0
341793,Trumlands,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
341793,Trumlands,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
341793,Trumlands,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
341793,Trumlands,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
341793,Trumlands,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
341793,Trumlands,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
341793,Trumlands,2024-01-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
341793,Trumlands,2024-01-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
341793,Trumlands,2024-01-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
341793,Trumlands,2024-01-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.84
341793,Trumlands,2024-01-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.14
341793,Trumlands,2024-01-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.66
341793,Trumlands,2024-01-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
341793,Trumlands,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
341793,Trumlands,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
341793,Trumlands,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
341793,Trumlands,2024-01-12T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-12T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-12T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-12T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.52
341793,Trumlands,2024-01-12T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-12T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.56
341793,Trumlands,2024-01-12T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
341793,Trumlands,2024-01-12T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.7
341793,Trumlands,2024-01-12T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
341793,Trumlands,2024-01-12T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.5
341793,Trumlands,2024-01-12T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-12T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-12T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.25
341793,Trumlands,2024-01-12T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.59
341793,Trumlands,2024-01-12T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.4
341793,Trumlands,2024-01-12T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
341793,Trumlands,2024-01-12T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.2
341793,Trumlands,2024-01-12T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
341793,Trumlands,2024-01-12T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
341793,Trumlands,2024-01-12T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
341793,Trumlands,2024-01-12T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
341793,Trumlands,2024-01-12T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
341793,Trumlands,2024-01-12T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.34
341793,Trumlands,2024-01-12T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.28
341793,Trumlands,2024-01-12T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.75
341793,Trumlands,2024-01-12T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
341793,Trumlands,2024-01-12T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
341793,Trumlands,2024-01-12T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
341793,Trumlands,2024-01-12T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
341793,Trumlands,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
341793,Trumlands,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
341793,Trumlands,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
341793,Trumlands,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
341793,Trumlands,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.47
341793,Trumlands,2024-01-12T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
341793,Trumlands,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
341793,Trumlands,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
341793,Trumlands,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
341793,Trumlands,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
341793,Trumlands,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.25
341793,Trumlands,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.88
341793,Trumlands,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.36
341793,Trumlands,2024-01-12T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
341793,Trumlands,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
341793,Trumlands,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
341793,Trumlands,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.9
341793,Trumlands,2024-01-12T05:30:00.000+00:00,transformer,,Temperature,C,18.0
341793,Trumlands,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
341793,Trumlands,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
341793,Trumlands,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
341793,Trumlands,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
341793,Trumlands,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
341793,Trumlands,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
341793,Trumlands,2024-01-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
341793,Trumlands,2024-01-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
341793,Trumlands,2024-01-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
341793,Trumlands,2024-01-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.05
341793,Trumlands,2024-01-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.24
341793,Trumlands,2024-01-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.55
341793,Trumlands,2024-01-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
341793,Trumlands,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
341793,Trumlands,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
341793,Trumlands,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
341793,Trumlands,2024-01-12T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-12T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-12T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-12T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.78
341793,Trumlands,2024-01-12T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.01
341793,Trumlands,2024-01-12T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.58
341793,Trumlands,2024-01-12T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
341793,Trumlands,2024-01-12T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
341793,Trumlands,2024-01-12T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
341793,Trumlands,2024-01-12T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.46
341793,Trumlands,2024-01-12T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
341793,Trumlands,2024-01-12T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
341793,Trumlands,2024-01-12T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.91
341793,Trumlands,2024-01-12T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.7
341793,Trumlands,2024-01-12T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.87
341793,Trumlands,2024-01-12T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
341793,Trumlands,2024-01-12T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.5
341793,Trumlands,2024-01-12T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.4
341793,Trumlands,2024-01-12T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
341793,Trumlands,2024-01-12T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
341793,Trumlands,2024-01-12T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-12T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
341793,Trumlands,2024-01-12T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.22
341793,Trumlands,2024-01-12T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.38
341793,Trumlands,2024-01-12T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.33
341793,Trumlands,2024-01-12T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
341793,Trumlands,2024-01-12T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
341793,Trumlands,2024-01-12T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
341793,Trumlands,2024-01-12T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
341793,Trumlands,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
341793,Trumlands,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.64
341793,Trumlands,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
341793,Trumlands,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.51
341793,Trumlands,2024-01-12T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
341793,Trumlands,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
341793,Trumlands,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
341793,Trumlands,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
341793,Trumlands,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
341793,Trumlands,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
341793,Trumlands,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.84
341793,Trumlands,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.44
341793,Trumlands,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.01
341793,Trumlands,2024-01-12T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
341793,Trumlands,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
341793,Trumlands,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
