Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
341793,Trumlands,2024-01-12T05:20:00.000+00:00,transformer,,Temperature,C,18.0
341793,Trumlands,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
341793,Trumlands,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
341793,Trumlands,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
341793,Trumlands,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
341793,Trumlands,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
341793,Trumlands,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
341793,Trumlands,2024-01-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
341793,Trumlands,2024-01-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
341793,Trumlands,2024-01-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
341793,Trumlands,2024-01-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.39
341793,Trumlands,2024-01-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.56
341793,Trumlands,2024-01-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.29
341793,Trumlands,2024-01-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
341793,Trumlands,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
341793,Trumlands,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
341793,Trumlands,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
341793,Trumlands,2024-01-12T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-12T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-12T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-12T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.7
341793,Trumlands,2024-01-12T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-12T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.74
341793,Trumlands,2024-01-12T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.0
341793,Trumlands,2024-01-12T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
341793,Trumlands,2024-01-12T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
341793,Trumlands,2024-01-12T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.47
341793,Trumlands,2024-01-12T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-12T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
341793,Trumlands,2024-01-12T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.75
341793,Trumlands,2024-01-12T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
341793,Trumlands,2024-01-12T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.96
341793,Trumlands,2024-01-12T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
341793,Trumlands,2024-01-12T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.1
341793,Trumlands,2024-01-12T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
341793,Trumlands,2024-01-12T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
341793,Trumlands,2024-01-12T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
341793,Trumlands,2024-01-12T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
341793,Trumlands,2024-01-12T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
341793,Trumlands,2024-01-12T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.4
341793,Trumlands,2024-01-12T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.96
341793,Trumlands,2024-01-12T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.7
341793,Trumlands,2024-01-12T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
341793,Trumlands,2024-01-12T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
341793,Trumlands,2024-01-12T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
341793,Trumlands,2024-01-12T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
341793,Trumlands,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
341793,Trumlands,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
341793,Trumlands,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.32
341793,Trumlands,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.57
341793,Trumlands,2024-01-12T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
341793,Trumlands,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
341793,Trumlands,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
341793,Trumlands,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
341793,Trumlands,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.74
341793,Trumlands,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.07
341793,Trumlands,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.23
341793,Trumlands,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.03
341793,Trumlands,2024-01-12T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
341793,Trumlands,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
341793,Trumlands,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
341793,Trumlands,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.7
341793,Trumlands,2024-01-12T05:10:00.000+00:00,transformer,,Temperature,C,18.0
341793,Trumlands,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
341793,Trumlands,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
341793,Trumlands,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
341793,Trumlands,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
341793,Trumlands,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
341793,Trumlands,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
341793,Trumlands,2024-01-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
341793,Trumlands,2024-01-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
341793,Trumlands,2024-01-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
341793,Trumlands,2024-01-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.82
341793,Trumlands,2024-01-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.52
341793,Trumlands,2024-01-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
341793,Trumlands,2024-01-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
341793,Trumlands,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
341793,Trumlands,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
341793,Trumlands,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
341793,Trumlands,2024-01-12T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-12T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-12T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-12T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.78
341793,Trumlands,2024-01-12T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-12T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.68
341793,Trumlands,2024-01-12T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
341793,Trumlands,2024-01-12T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
341793,Trumlands,2024-01-12T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
341793,Trumlands,2024-01-12T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.44
341793,Trumlands,2024-01-12T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
341793,Trumlands,2024-01-12T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-12T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.94
341793,Trumlands,2024-01-12T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.48
341793,Trumlands,2024-01-12T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.37
341793,Trumlands,2024-01-12T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
341793,Trumlands,2024-01-12T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.5
341793,Trumlands,2024-01-12T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
341793,Trumlands,2024-01-12T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
341793,Trumlands,2024-01-12T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
341793,Trumlands,2024-01-12T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-12T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
341793,Trumlands,2024-01-12T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.42
341793,Trumlands,2024-01-12T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.03
341793,Trumlands,2024-01-12T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.77
341793,Trumlands,2024-01-12T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
341793,Trumlands,2024-01-12T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
341793,Trumlands,2024-01-12T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.0
341793,Trumlands,2024-01-12T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
341793,Trumlands,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
341793,Trumlands,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
341793,Trumlands,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
341793,Trumlands,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
341793,Trumlands,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.88
341793,Trumlands,2024-01-12T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
341793,Trumlands,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
341793,Trumlands,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
341793,Trumlands,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
341793,Trumlands,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.68
341793,Trumlands,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.94
341793,Trumlands,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.77
341793,Trumlands,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.94
341793,Trumlands,2024-01-12T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
341793,Trumlands,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
341793,Trumlands,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
341793,Trumlands,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
341793,Trumlands,2024-01-12T05:00:00.000+00:00,transformer,,Temperature,C,18.0
341793,Trumlands,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
341793,Trumlands,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
341793,Trumlands,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
341793,Trumlands,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
341793,Trumlands,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
341793,Trumlands,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
341793,Trumlands,2024-01-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
341793,Trumlands,2024-01-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
341793,Trumlands,2024-01-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
341793,Trumlands,2024-01-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,29.2
341793,Trumlands,2024-01-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.78
341793,Trumlands,2024-01-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.63
341793,Trumlands,2024-01-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
341793,Trumlands,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
341793,Trumlands,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
341793,Trumlands,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
341793,Trumlands,2024-01-12T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-12T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-12T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-12T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.58
341793,Trumlands,2024-01-12T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-12T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.6
341793,Trumlands,2024-01-12T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,2.7
341793,Trumlands,2024-01-12T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
341793,Trumlands,2024-01-12T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.2
341793,Trumlands,2024-01-12T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.07
341793,Trumlands,2024-01-12T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
341793,Trumlands,2024-01-12T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-12T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.52
341793,Trumlands,2024-01-12T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.31
341793,Trumlands,2024-01-12T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.44
341793,Trumlands,2024-01-12T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
341793,Trumlands,2024-01-12T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.8
341793,Trumlands,2024-01-12T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
341793,Trumlands,2024-01-12T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
341793,Trumlands,2024-01-12T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
341793,Trumlands,2024-01-12T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
341793,Trumlands,2024-01-12T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
341793,Trumlands,2024-01-12T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.15
341793,Trumlands,2024-01-12T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.59
341793,Trumlands,2024-01-12T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.31
341793,Trumlands,2024-01-12T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
341793,Trumlands,2024-01-12T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
341793,Trumlands,2024-01-12T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
341793,Trumlands,2024-01-12T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
341793,Trumlands,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
341793,Trumlands,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
341793,Trumlands,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
341793,Trumlands,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.45
341793,Trumlands,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
341793,Trumlands,2024-01-12T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
341793,Trumlands,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
341793,Trumlands,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
341793,Trumlands,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
341793,Trumlands,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
341793,Trumlands,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.54
341793,Trumlands,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.73
341793,Trumlands,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
341793,Trumlands,2024-01-12T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
341793,Trumlands,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.9
341793,Trumlands,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
341793,Trumlands,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
341793,Trumlands,2024-01-12T04:50:00.000+00:00,transformer,,Temperature,C,18.1
341793,Trumlands,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
341793,Trumlands,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
341793,Trumlands,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
341793,Trumlands,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
341793,Trumlands,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
341793,Trumlands,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
341793,Trumlands,2024-01-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
341793,Trumlands,2024-01-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
341793,Trumlands,2024-01-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
341793,Trumlands,2024-01-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,31.4
341793,Trumlands,2024-01-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.08
341793,Trumlands,2024-01-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.56
341793,Trumlands,2024-01-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
341793,Trumlands,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
341793,Trumlands,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
341793,Trumlands,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
341793,Trumlands,2024-01-12T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-12T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-12T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-12T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.74
341793,Trumlands,2024-01-12T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-12T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.57
341793,Trumlands,2024-01-12T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
341793,Trumlands,2024-01-12T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
341793,Trumlands,2024-01-12T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.1
341793,Trumlands,2024-01-12T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.9
341793,Trumlands,2024-01-12T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
341793,Trumlands,2024-01-12T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-12T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.49
341793,Trumlands,2024-01-12T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.73
341793,Trumlands,2024-01-12T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.38
341793,Trumlands,2024-01-12T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.8
341793,Trumlands,2024-01-12T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.3
341793,Trumlands,2024-01-12T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
341793,Trumlands,2024-01-12T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
341793,Trumlands,2024-01-12T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
341793,Trumlands,2024-01-12T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
341793,Trumlands,2024-01-12T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
341793,Trumlands,2024-01-12T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.84
341793,Trumlands,2024-01-12T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.16
341793,Trumlands,2024-01-12T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.12
341793,Trumlands,2024-01-12T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
341793,Trumlands,2024-01-12T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
341793,Trumlands,2024-01-12T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
341793,Trumlands,2024-01-12T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
341793,Trumlands,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
341793,Trumlands,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.98
341793,Trumlands,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
341793,Trumlands,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.44
341793,Trumlands,2024-01-12T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
341793,Trumlands,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
341793,Trumlands,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
341793,Trumlands,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
341793,Trumlands,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
341793,Trumlands,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.73
341793,Trumlands,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.78
341793,Trumlands,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.82
341793,Trumlands,2024-01-12T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
341793,Trumlands,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
341793,Trumlands,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
341793,Trumlands,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
341793,Trumlands,2024-01-12T04:40:00.000+00:00,transformer,,Temperature,C,18.1
341793,Trumlands,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
341793,Trumlands,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
341793,Trumlands,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
341793,Trumlands,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
341793,Trumlands,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
341793,Trumlands,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
341793,Trumlands,2024-01-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
341793,Trumlands,2024-01-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
341793,Trumlands,2024-01-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
341793,Trumlands,2024-01-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,33.78
341793,Trumlands,2024-01-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.66
341793,Trumlands,2024-01-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.33
341793,Trumlands,2024-01-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
341793,Trumlands,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
341793,Trumlands,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
341793,Trumlands,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
341793,Trumlands,2024-01-12T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-12T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-12T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-12T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.71
341793,Trumlands,2024-01-12T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-12T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.6
341793,Trumlands,2024-01-12T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
341793,Trumlands,2024-01-12T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
341793,Trumlands,2024-01-12T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
341793,Trumlands,2024-01-12T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.96
341793,Trumlands,2024-01-12T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
341793,Trumlands,2024-01-12T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-12T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.55
341793,Trumlands,2024-01-12T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.53
341793,Trumlands,2024-01-12T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.27
341793,Trumlands,2024-01-12T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
341793,Trumlands,2024-01-12T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.7
341793,Trumlands,2024-01-12T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
341793,Trumlands,2024-01-12T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
341793,Trumlands,2024-01-12T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
341793,Trumlands,2024-01-12T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-12T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
341793,Trumlands,2024-01-12T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.32
341793,Trumlands,2024-01-12T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.67
341793,Trumlands,2024-01-12T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.16
341793,Trumlands,2024-01-12T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
341793,Trumlands,2024-01-12T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
341793,Trumlands,2024-01-12T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
341793,Trumlands,2024-01-12T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
341793,Trumlands,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
341793,Trumlands,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
341793,Trumlands,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
341793,Trumlands,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.11
341793,Trumlands,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
341793,Trumlands,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.14
341793,Trumlands,2024-01-12T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
341793,Trumlands,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
341793,Trumlands,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
341793,Trumlands,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
341793,Trumlands,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.61
341793,Trumlands,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.18
341793,Trumlands,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.04
341793,Trumlands,2024-01-12T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
341793,Trumlands,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
341793,Trumlands,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
341793,Trumlands,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
341793,Trumlands,2024-01-12T04:30:00.000+00:00,transformer,,Temperature,C,18.1
341793,Trumlands,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
341793,Trumlands,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
341793,Trumlands,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
341793,Trumlands,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
341793,Trumlands,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
341793,Trumlands,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
341793,Trumlands,2024-01-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
341793,Trumlands,2024-01-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
341793,Trumlands,2024-01-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
341793,Trumlands,2024-01-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,33.3
341793,Trumlands,2024-01-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.91
341793,Trumlands,2024-01-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.2
341793,Trumlands,2024-01-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
341793,Trumlands,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
341793,Trumlands,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
341793,Trumlands,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
341793,Trumlands,2024-01-12T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-12T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-12T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-12T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.86
341793,Trumlands,2024-01-12T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-12T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.66
341793,Trumlands,2024-01-12T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
341793,Trumlands,2024-01-12T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
341793,Trumlands,2024-01-12T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
341793,Trumlands,2024-01-12T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.45
341793,Trumlands,2024-01-12T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-12T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-12T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.33
341793,Trumlands,2024-01-12T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.57
341793,Trumlands,2024-01-12T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.34
341793,Trumlands,2024-01-12T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
341793,Trumlands,2024-01-12T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.1
341793,Trumlands,2024-01-12T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
341793,Trumlands,2024-01-12T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
341793,Trumlands,2024-01-12T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
341793,Trumlands,2024-01-12T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-12T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
341793,Trumlands,2024-01-12T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.47
341793,Trumlands,2024-01-12T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.12
341793,Trumlands,2024-01-12T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.15
341793,Trumlands,2024-01-12T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
341793,Trumlands,2024-01-12T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
341793,Trumlands,2024-01-12T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
341793,Trumlands,2024-01-12T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
341793,Trumlands,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
341793,Trumlands,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
341793,Trumlands,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.09
341793,Trumlands,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
341793,Trumlands,2024-01-12T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
341793,Trumlands,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
341793,Trumlands,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
341793,Trumlands,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
341793,Trumlands,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
341793,Trumlands,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
341793,Trumlands,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
341793,Trumlands,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.24
341793,Trumlands,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.38
341793,Trumlands,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.12
341793,Trumlands,2024-01-12T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
341793,Trumlands,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
341793,Trumlands,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
341793,Trumlands,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
341793,Trumlands,2024-01-12T04:20:00.000+00:00,transformer,,Temperature,C,18.1
341793,Trumlands,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
341793,Trumlands,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
341793,Trumlands,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
341793,Trumlands,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
341793,Trumlands,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
341793,Trumlands,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
341793,Trumlands,2024-01-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
341793,Trumlands,2024-01-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
341793,Trumlands,2024-01-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
341793,Trumlands,2024-01-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,28.07
341793,Trumlands,2024-01-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.18
341793,Trumlands,2024-01-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.51
341793,Trumlands,2024-01-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
341793,Trumlands,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
341793,Trumlands,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
341793,Trumlands,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
341793,Trumlands,2024-01-12T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-12T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-12T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-12T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.7
341793,Trumlands,2024-01-12T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-12T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.7
341793,Trumlands,2024-01-12T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.6
341793,Trumlands,2024-01-12T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
341793,Trumlands,2024-01-12T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
341793,Trumlands,2024-01-12T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.45
341793,Trumlands,2024-01-12T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-12T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-12T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.5
341793,Trumlands,2024-01-12T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.57
341793,Trumlands,2024-01-12T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.93
341793,Trumlands,2024-01-12T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
341793,Trumlands,2024-01-12T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.9
341793,Trumlands,2024-01-12T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
341793,Trumlands,2024-01-12T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
341793,Trumlands,2024-01-12T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
341793,Trumlands,2024-01-12T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
341793,Trumlands,2024-01-12T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
341793,Trumlands,2024-01-12T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.8
341793,Trumlands,2024-01-12T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.81
341793,Trumlands,2024-01-12T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.42
341793,Trumlands,2024-01-12T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
341793,Trumlands,2024-01-12T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
341793,Trumlands,2024-01-12T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
341793,Trumlands,2024-01-12T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
341793,Trumlands,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
341793,Trumlands,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
341793,Trumlands,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
341793,Trumlands,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.05
341793,Trumlands,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
341793,Trumlands,2024-01-12T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
341793,Trumlands,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
341793,Trumlands,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
341793,Trumlands,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
341793,Trumlands,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
341793,Trumlands,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
341793,Trumlands,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
341793,Trumlands,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.14
341793,Trumlands,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.91
341793,Trumlands,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.35
341793,Trumlands,2024-01-12T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
341793,Trumlands,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
341793,Trumlands,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
341793,Trumlands,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
341793,Trumlands,2024-01-12T04:10:00.000+00:00,transformer,,Temperature,C,18.2
341793,Trumlands,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
341793,Trumlands,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
341793,Trumlands,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
341793,Trumlands,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
341793,Trumlands,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
341793,Trumlands,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
341793,Trumlands,2024-01-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
341793,Trumlands,2024-01-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
341793,Trumlands,2024-01-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
341793,Trumlands,2024-01-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,26.05
341793,Trumlands,2024-01-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.35
341793,Trumlands,2024-01-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.66
341793,Trumlands,2024-01-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
341793,Trumlands,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
341793,Trumlands,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
341793,Trumlands,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
341793,Trumlands,2024-01-12T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-12T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-12T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-12T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.7
341793,Trumlands,2024-01-12T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-12T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.71
341793,Trumlands,2024-01-12T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
341793,Trumlands,2024-01-12T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
341793,Trumlands,2024-01-12T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
341793,Trumlands,2024-01-12T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.18
341793,Trumlands,2024-01-12T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-12T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
341793,Trumlands,2024-01-12T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.34
341793,Trumlands,2024-01-12T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.58
341793,Trumlands,2024-01-12T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.97
341793,Trumlands,2024-01-12T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
341793,Trumlands,2024-01-12T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.0
341793,Trumlands,2024-01-12T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
341793,Trumlands,2024-01-12T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
341793,Trumlands,2024-01-12T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
341793,Trumlands,2024-01-12T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
341793,Trumlands,2024-01-12T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
341793,Trumlands,2024-01-12T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.24
341793,Trumlands,2024-01-12T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.48
341793,Trumlands,2024-01-12T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.75
341793,Trumlands,2024-01-12T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
341793,Trumlands,2024-01-12T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
341793,Trumlands,2024-01-12T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.3
341793,Trumlands,2024-01-12T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
341793,Trumlands,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
341793,Trumlands,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
341793,Trumlands,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.68
341793,Trumlands,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
341793,Trumlands,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.67
341793,Trumlands,2024-01-12T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
341793,Trumlands,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
341793,Trumlands,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
341793,Trumlands,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
341793,Trumlands,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
341793,Trumlands,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
341793,Trumlands,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.44
341793,Trumlands,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.25
341793,Trumlands,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.5
341793,Trumlands,2024-01-12T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
341793,Trumlands,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
341793,Trumlands,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
341793,Trumlands,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
341793,Trumlands,2024-01-12T04:00:00.000+00:00,transformer,,Temperature,C,18.3
341793,Trumlands,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
341793,Trumlands,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
341793,Trumlands,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
341793,Trumlands,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
341793,Trumlands,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
341793,Trumlands,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
341793,Trumlands,2024-01-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
341793,Trumlands,2024-01-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
341793,Trumlands,2024-01-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
341793,Trumlands,2024-01-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,28.41
341793,Trumlands,2024-01-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.19
341793,Trumlands,2024-01-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.6
341793,Trumlands,2024-01-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
341793,Trumlands,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
341793,Trumlands,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
341793,Trumlands,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
341793,Trumlands,2024-01-12T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-12T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-12T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-12T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.57
341793,Trumlands,2024-01-12T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-12T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.55
341793,Trumlands,2024-01-12T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
341793,Trumlands,2024-01-12T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
341793,Trumlands,2024-01-12T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.1
341793,Trumlands,2024-01-12T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.31
341793,Trumlands,2024-01-12T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
341793,Trumlands,2024-01-12T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-12T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.95
341793,Trumlands,2024-01-12T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
341793,Trumlands,2024-01-12T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.27
341793,Trumlands,2024-01-12T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
341793,Trumlands,2024-01-12T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.9
341793,Trumlands,2024-01-12T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
341793,Trumlands,2024-01-12T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
341793,Trumlands,2024-01-12T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
341793,Trumlands,2024-01-12T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
341793,Trumlands,2024-01-12T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
