Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-12T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.78
341793,Trumlands,2024-01-12T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.2
341793,Trumlands,2024-01-12T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.88
341793,Trumlands,2024-01-12T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
341793,Trumlands,2024-01-12T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
341793,Trumlands,2024-01-12T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
341793,Trumlands,2024-01-12T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
341793,Trumlands,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
341793,Trumlands,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
341793,Trumlands,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.02
341793,Trumlands,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.77
341793,Trumlands,2024-01-12T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
341793,Trumlands,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
341793,Trumlands,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
341793,Trumlands,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
341793,Trumlands,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
341793,Trumlands,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
341793,Trumlands,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
341793,Trumlands,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.05
341793,Trumlands,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.03
341793,Trumlands,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.16
341793,Trumlands,2024-01-12T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
341793,Trumlands,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
341793,Trumlands,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
341793,Trumlands,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
341793,Trumlands,2024-01-12T03:50:00.000+00:00,transformer,,Temperature,C,18.3
341793,Trumlands,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
341793,Trumlands,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
341793,Trumlands,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
341793,Trumlands,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
341793,Trumlands,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
341793,Trumlands,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
341793,Trumlands,2024-01-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
341793,Trumlands,2024-01-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
341793,Trumlands,2024-01-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
341793,Trumlands,2024-01-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,26.86
341793,Trumlands,2024-01-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.66
341793,Trumlands,2024-01-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.64
341793,Trumlands,2024-01-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
341793,Trumlands,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
341793,Trumlands,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
341793,Trumlands,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
341793,Trumlands,2024-01-12T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-12T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-12T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-12T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.81
341793,Trumlands,2024-01-12T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-12T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.58
341793,Trumlands,2024-01-12T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
341793,Trumlands,2024-01-12T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
341793,Trumlands,2024-01-12T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
341793,Trumlands,2024-01-12T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.37
341793,Trumlands,2024-01-12T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
341793,Trumlands,2024-01-12T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-12T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.6
341793,Trumlands,2024-01-12T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.32
341793,Trumlands,2024-01-12T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.41
341793,Trumlands,2024-01-12T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
341793,Trumlands,2024-01-12T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.0
341793,Trumlands,2024-01-12T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
341793,Trumlands,2024-01-12T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
341793,Trumlands,2024-01-12T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
341793,Trumlands,2024-01-12T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-12T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
341793,Trumlands,2024-01-12T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.77
341793,Trumlands,2024-01-12T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.23
341793,Trumlands,2024-01-12T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.43
341793,Trumlands,2024-01-12T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
341793,Trumlands,2024-01-12T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
341793,Trumlands,2024-01-12T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
341793,Trumlands,2024-01-12T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
341793,Trumlands,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
341793,Trumlands,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
341793,Trumlands,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
341793,Trumlands,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.22
341793,Trumlands,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
341793,Trumlands,2024-01-12T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
341793,Trumlands,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
341793,Trumlands,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
341793,Trumlands,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
341793,Trumlands,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
341793,Trumlands,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
341793,Trumlands,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.84
341793,Trumlands,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.16
341793,Trumlands,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.62
341793,Trumlands,2024-01-12T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
341793,Trumlands,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
341793,Trumlands,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
341793,Trumlands,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
341793,Trumlands,2024-01-12T03:40:00.000+00:00,transformer,,Temperature,C,18.3
341793,Trumlands,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
341793,Trumlands,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
341793,Trumlands,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
341793,Trumlands,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
341793,Trumlands,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
341793,Trumlands,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
341793,Trumlands,2024-01-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
341793,Trumlands,2024-01-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
341793,Trumlands,2024-01-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
341793,Trumlands,2024-01-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,27.9
341793,Trumlands,2024-01-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.94
341793,Trumlands,2024-01-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.73
341793,Trumlands,2024-01-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
341793,Trumlands,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
341793,Trumlands,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
341793,Trumlands,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
341793,Trumlands,2024-01-12T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-12T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-12T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-12T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.64
341793,Trumlands,2024-01-12T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-12T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.61
341793,Trumlands,2024-01-12T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.0
341793,Trumlands,2024-01-12T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
341793,Trumlands,2024-01-12T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
341793,Trumlands,2024-01-12T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.35
341793,Trumlands,2024-01-12T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
341793,Trumlands,2024-01-12T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-12T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.6
341793,Trumlands,2024-01-12T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
341793,Trumlands,2024-01-12T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.45
341793,Trumlands,2024-01-12T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
341793,Trumlands,2024-01-12T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.1
341793,Trumlands,2024-01-12T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
341793,Trumlands,2024-01-12T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
341793,Trumlands,2024-01-12T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
341793,Trumlands,2024-01-12T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
341793,Trumlands,2024-01-12T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-12T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.12
341793,Trumlands,2024-01-12T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.92
341793,Trumlands,2024-01-12T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.73
341793,Trumlands,2024-01-12T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
341793,Trumlands,2024-01-12T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
341793,Trumlands,2024-01-12T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
341793,Trumlands,2024-01-12T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
341793,Trumlands,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
341793,Trumlands,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
341793,Trumlands,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.21
341793,Trumlands,2024-01-12T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
341793,Trumlands,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
341793,Trumlands,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
341793,Trumlands,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
341793,Trumlands,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
341793,Trumlands,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
341793,Trumlands,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
341793,Trumlands,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.59
341793,Trumlands,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.32
341793,Trumlands,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.9
341793,Trumlands,2024-01-12T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
341793,Trumlands,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
341793,Trumlands,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
341793,Trumlands,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
341793,Trumlands,2024-01-12T03:30:00.000+00:00,transformer,,Temperature,C,18.4
341793,Trumlands,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
341793,Trumlands,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
341793,Trumlands,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
341793,Trumlands,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
341793,Trumlands,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
341793,Trumlands,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
341793,Trumlands,2024-01-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
341793,Trumlands,2024-01-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
341793,Trumlands,2024-01-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
341793,Trumlands,2024-01-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.71
341793,Trumlands,2024-01-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.15
341793,Trumlands,2024-01-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.9
341793,Trumlands,2024-01-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
341793,Trumlands,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
341793,Trumlands,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
341793,Trumlands,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
341793,Trumlands,2024-01-12T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-12T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-12T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-12T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.73
341793,Trumlands,2024-01-12T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-12T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.62
341793,Trumlands,2024-01-12T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
341793,Trumlands,2024-01-12T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
341793,Trumlands,2024-01-12T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
341793,Trumlands,2024-01-12T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.25
341793,Trumlands,2024-01-12T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-12T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-12T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.59
341793,Trumlands,2024-01-12T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.59
341793,Trumlands,2024-01-12T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.49
341793,Trumlands,2024-01-12T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
341793,Trumlands,2024-01-12T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.1
341793,Trumlands,2024-01-12T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
341793,Trumlands,2024-01-12T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
341793,Trumlands,2024-01-12T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
341793,Trumlands,2024-01-12T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
341793,Trumlands,2024-01-12T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
341793,Trumlands,2024-01-12T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.56
341793,Trumlands,2024-01-12T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.18
341793,Trumlands,2024-01-12T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.89
341793,Trumlands,2024-01-12T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
341793,Trumlands,2024-01-12T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
341793,Trumlands,2024-01-12T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
341793,Trumlands,2024-01-12T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
341793,Trumlands,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
341793,Trumlands,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
341793,Trumlands,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
341793,Trumlands,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.23
341793,Trumlands,2024-01-12T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
341793,Trumlands,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
341793,Trumlands,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
341793,Trumlands,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
341793,Trumlands,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
341793,Trumlands,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
341793,Trumlands,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
341793,Trumlands,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.25
341793,Trumlands,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.73
341793,Trumlands,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.17
341793,Trumlands,2024-01-12T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
341793,Trumlands,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
341793,Trumlands,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
341793,Trumlands,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
341793,Trumlands,2024-01-12T03:20:00.000+00:00,transformer,,Temperature,C,18.4
341793,Trumlands,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
341793,Trumlands,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
341793,Trumlands,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
341793,Trumlands,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
341793,Trumlands,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
341793,Trumlands,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
341793,Trumlands,2024-01-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
341793,Trumlands,2024-01-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
341793,Trumlands,2024-01-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
341793,Trumlands,2024-01-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.06
341793,Trumlands,2024-01-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.92
341793,Trumlands,2024-01-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.4
341793,Trumlands,2024-01-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
341793,Trumlands,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
341793,Trumlands,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
341793,Trumlands,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
341793,Trumlands,2024-01-12T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-12T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-12T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-12T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.53
341793,Trumlands,2024-01-12T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-12T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.68
341793,Trumlands,2024-01-12T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
341793,Trumlands,2024-01-12T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
341793,Trumlands,2024-01-12T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
341793,Trumlands,2024-01-12T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.26
341793,Trumlands,2024-01-12T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-12T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-12T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.5
341793,Trumlands,2024-01-12T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.57
341793,Trumlands,2024-01-12T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.54
341793,Trumlands,2024-01-12T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
341793,Trumlands,2024-01-12T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.2
341793,Trumlands,2024-01-12T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
341793,Trumlands,2024-01-12T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
341793,Trumlands,2024-01-12T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
341793,Trumlands,2024-01-12T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
341793,Trumlands,2024-01-12T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
341793,Trumlands,2024-01-12T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.1
341793,Trumlands,2024-01-12T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.69
341793,Trumlands,2024-01-12T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.68
341793,Trumlands,2024-01-12T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
341793,Trumlands,2024-01-12T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
341793,Trumlands,2024-01-12T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
341793,Trumlands,2024-01-12T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
341793,Trumlands,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
341793,Trumlands,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
341793,Trumlands,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
341793,Trumlands,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.55
341793,Trumlands,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
341793,Trumlands,2024-01-12T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
341793,Trumlands,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
341793,Trumlands,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
341793,Trumlands,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
341793,Trumlands,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
341793,Trumlands,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
341793,Trumlands,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
341793,Trumlands,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.08
341793,Trumlands,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.29
341793,Trumlands,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.95
341793,Trumlands,2024-01-12T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
341793,Trumlands,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
341793,Trumlands,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
341793,Trumlands,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
341793,Trumlands,2024-01-12T03:10:00.000+00:00,transformer,,Temperature,C,18.5
341793,Trumlands,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
341793,Trumlands,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
341793,Trumlands,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
341793,Trumlands,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
341793,Trumlands,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
341793,Trumlands,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
341793,Trumlands,2024-01-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
341793,Trumlands,2024-01-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
341793,Trumlands,2024-01-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
341793,Trumlands,2024-01-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.31
341793,Trumlands,2024-01-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.11
341793,Trumlands,2024-01-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.25
341793,Trumlands,2024-01-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
341793,Trumlands,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
341793,Trumlands,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
341793,Trumlands,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
341793,Trumlands,2024-01-12T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-12T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-12T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-12T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.63
341793,Trumlands,2024-01-12T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-12T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.88
341793,Trumlands,2024-01-12T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.9
341793,Trumlands,2024-01-12T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
341793,Trumlands,2024-01-12T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
341793,Trumlands,2024-01-12T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.07
341793,Trumlands,2024-01-12T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-12T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-12T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.49
341793,Trumlands,2024-01-12T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.34
341793,Trumlands,2024-01-12T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.24
341793,Trumlands,2024-01-12T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
341793,Trumlands,2024-01-12T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.9
341793,Trumlands,2024-01-12T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
341793,Trumlands,2024-01-12T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
341793,Trumlands,2024-01-12T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
341793,Trumlands,2024-01-12T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
341793,Trumlands,2024-01-12T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-12T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.69
341793,Trumlands,2024-01-12T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.68
341793,Trumlands,2024-01-12T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.14
341793,Trumlands,2024-01-12T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
341793,Trumlands,2024-01-12T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
341793,Trumlands,2024-01-12T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
341793,Trumlands,2024-01-12T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
341793,Trumlands,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
341793,Trumlands,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.2
341793,Trumlands,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
341793,Trumlands,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.24
341793,Trumlands,2024-01-12T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
341793,Trumlands,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
341793,Trumlands,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
341793,Trumlands,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
341793,Trumlands,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
341793,Trumlands,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
341793,Trumlands,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
341793,Trumlands,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.26
341793,Trumlands,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.31
341793,Trumlands,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.31
341793,Trumlands,2024-01-12T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
341793,Trumlands,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
341793,Trumlands,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
341793,Trumlands,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
341793,Trumlands,2024-01-12T03:00:00.000+00:00,transformer,,Temperature,C,18.5
341793,Trumlands,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
341793,Trumlands,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
341793,Trumlands,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
341793,Trumlands,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
341793,Trumlands,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
341793,Trumlands,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
341793,Trumlands,2024-01-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
341793,Trumlands,2024-01-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
341793,Trumlands,2024-01-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
341793,Trumlands,2024-01-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,28.27
341793,Trumlands,2024-01-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.67
341793,Trumlands,2024-01-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.81
341793,Trumlands,2024-01-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
341793,Trumlands,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
341793,Trumlands,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
341793,Trumlands,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
341793,Trumlands,2024-01-12T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-12T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-12T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-12T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.6
341793,Trumlands,2024-01-12T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-12T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.63
341793,Trumlands,2024-01-12T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
341793,Trumlands,2024-01-12T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
341793,Trumlands,2024-01-12T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
341793,Trumlands,2024-01-12T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.04
341793,Trumlands,2024-01-12T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-12T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
341793,Trumlands,2024-01-12T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.01
341793,Trumlands,2024-01-12T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.36
341793,Trumlands,2024-01-12T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.16
341793,Trumlands,2024-01-12T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
341793,Trumlands,2024-01-12T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.8
341793,Trumlands,2024-01-12T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
341793,Trumlands,2024-01-12T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
341793,Trumlands,2024-01-12T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
341793,Trumlands,2024-01-12T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
341793,Trumlands,2024-01-12T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-12T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.66
341793,Trumlands,2024-01-12T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.86
341793,Trumlands,2024-01-12T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.75
341793,Trumlands,2024-01-12T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
341793,Trumlands,2024-01-12T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
341793,Trumlands,2024-01-12T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
341793,Trumlands,2024-01-12T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
341793,Trumlands,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
341793,Trumlands,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.48
341793,Trumlands,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.77
341793,Trumlands,2024-01-12T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
341793,Trumlands,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
341793,Trumlands,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
341793,Trumlands,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
341793,Trumlands,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
341793,Trumlands,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
341793,Trumlands,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.31
341793,Trumlands,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.33
341793,Trumlands,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.76
341793,Trumlands,2024-01-12T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
341793,Trumlands,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
341793,Trumlands,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
341793,Trumlands,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
341793,Trumlands,2024-01-12T02:50:00.000+00:00,transformer,,Temperature,C,18.6
341793,Trumlands,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
341793,Trumlands,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
341793,Trumlands,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
341793,Trumlands,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
341793,Trumlands,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
341793,Trumlands,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
341793,Trumlands,2024-01-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
341793,Trumlands,2024-01-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
341793,Trumlands,2024-01-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
341793,Trumlands,2024-01-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,26.88
341793,Trumlands,2024-01-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.04
341793,Trumlands,2024-01-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.08
341793,Trumlands,2024-01-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
341793,Trumlands,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
341793,Trumlands,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
341793,Trumlands,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
341793,Trumlands,2024-01-12T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-12T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-12T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-12T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.78
341793,Trumlands,2024-01-12T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-12T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.61
341793,Trumlands,2024-01-12T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
341793,Trumlands,2024-01-12T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
341793,Trumlands,2024-01-12T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
341793,Trumlands,2024-01-12T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.31
341793,Trumlands,2024-01-12T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
341793,Trumlands,2024-01-12T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
341793,Trumlands,2024-01-12T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.68
341793,Trumlands,2024-01-12T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.23
341793,Trumlands,2024-01-12T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.11
341793,Trumlands,2024-01-12T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
341793,Trumlands,2024-01-12T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.9
341793,Trumlands,2024-01-12T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
341793,Trumlands,2024-01-12T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
341793,Trumlands,2024-01-12T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
341793,Trumlands,2024-01-12T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
341793,Trumlands,2024-01-12T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
341793,Trumlands,2024-01-12T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.36
341793,Trumlands,2024-01-12T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.14
341793,Trumlands,2024-01-12T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.4
341793,Trumlands,2024-01-12T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
341793,Trumlands,2024-01-12T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
341793,Trumlands,2024-01-12T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
341793,Trumlands,2024-01-12T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
341793,Trumlands,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
341793,Trumlands,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
341793,Trumlands,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
341793,Trumlands,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.02
341793,Trumlands,2024-01-12T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
341793,Trumlands,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
341793,Trumlands,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
341793,Trumlands,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
341793,Trumlands,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
341793,Trumlands,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
341793,Trumlands,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
341793,Trumlands,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.32
341793,Trumlands,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.55
341793,Trumlands,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.5
341793,Trumlands,2024-01-12T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
341793,Trumlands,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
341793,Trumlands,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
341793,Trumlands,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
341793,Trumlands,2024-01-12T02:40:00.000+00:00,transformer,,Temperature,C,18.6
341793,Trumlands,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
341793,Trumlands,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
341793,Trumlands,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
341793,Trumlands,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
341793,Trumlands,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
341793,Trumlands,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
341793,Trumlands,2024-01-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
341793,Trumlands,2024-01-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
341793,Trumlands,2024-01-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
341793,Trumlands,2024-01-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.67
341793,Trumlands,2024-01-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.42
341793,Trumlands,2024-01-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.64
341793,Trumlands,2024-01-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
341793,Trumlands,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
341793,Trumlands,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
341793,Trumlands,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
341793,Trumlands,2024-01-12T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-12T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-12T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-12T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.55
341793,Trumlands,2024-01-12T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-12T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.6
341793,Trumlands,2024-01-12T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.6
341793,Trumlands,2024-01-12T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
341793,Trumlands,2024-01-12T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
341793,Trumlands,2024-01-12T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.16
341793,Trumlands,2024-01-12T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
341793,Trumlands,2024-01-12T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-12T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.02
341793,Trumlands,2024-01-12T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.19
341793,Trumlands,2024-01-12T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.58
341793,Trumlands,2024-01-12T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
341793,Trumlands,2024-01-12T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.3
341793,Trumlands,2024-01-12T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
341793,Trumlands,2024-01-12T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
341793,Trumlands,2024-01-12T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
341793,Trumlands,2024-01-12T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-12T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
341793,Trumlands,2024-01-12T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.71
341793,Trumlands,2024-01-12T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.32
341793,Trumlands,2024-01-12T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.71
341793,Trumlands,2024-01-12T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
341793,Trumlands,2024-01-12T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
341793,Trumlands,2024-01-12T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.2
341793,Trumlands,2024-01-12T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
341793,Trumlands,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
341793,Trumlands,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
341793,Trumlands,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.18
341793,Trumlands,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.33
341793,Trumlands,2024-01-12T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
341793,Trumlands,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
341793,Trumlands,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
341793,Trumlands,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
341793,Trumlands,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
341793,Trumlands,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
341793,Trumlands,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.71
341793,Trumlands,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.63
341793,Trumlands,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
341793,Trumlands,2024-01-12T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
341793,Trumlands,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
341793,Trumlands,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
341793,Trumlands,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
341793,Trumlands,2024-01-12T02:30:00.000+00:00,transformer,,Temperature,C,18.7
341793,Trumlands,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
341793,Trumlands,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
341793,Trumlands,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
341793,Trumlands,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
341793,Trumlands,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
341793,Trumlands,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
341793,Trumlands,2024-01-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
341793,Trumlands,2024-01-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
341793,Trumlands,2024-01-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
341793,Trumlands,2024-01-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.72
341793,Trumlands,2024-01-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.33
341793,Trumlands,2024-01-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.03
341793,Trumlands,2024-01-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
