Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
341793,Trumlands,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
341793,Trumlands,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
341793,Trumlands,2024-01-12T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-12T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-12T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-12T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.72
341793,Trumlands,2024-01-12T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-12T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.59
341793,Trumlands,2024-01-12T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.9
341793,Trumlands,2024-01-12T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
341793,Trumlands,2024-01-12T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.2
341793,Trumlands,2024-01-12T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.06
341793,Trumlands,2024-01-12T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
341793,Trumlands,2024-01-12T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-12T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.44
341793,Trumlands,2024-01-12T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.17
341793,Trumlands,2024-01-12T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.8
341793,Trumlands,2024-01-12T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
341793,Trumlands,2024-01-12T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.6
341793,Trumlands,2024-01-12T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
341793,Trumlands,2024-01-12T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
341793,Trumlands,2024-01-12T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
341793,Trumlands,2024-01-12T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-12T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
341793,Trumlands,2024-01-12T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.93
341793,Trumlands,2024-01-12T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.88
341793,Trumlands,2024-01-12T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.58
341793,Trumlands,2024-01-12T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
341793,Trumlands,2024-01-12T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
341793,Trumlands,2024-01-12T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
341793,Trumlands,2024-01-12T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
341793,Trumlands,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
341793,Trumlands,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.33
341793,Trumlands,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
341793,Trumlands,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.33
341793,Trumlands,2024-01-12T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
341793,Trumlands,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
341793,Trumlands,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
341793,Trumlands,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
341793,Trumlands,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
341793,Trumlands,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
341793,Trumlands,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
341793,Trumlands,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.28
341793,Trumlands,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.22
341793,Trumlands,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.62
341793,Trumlands,2024-01-12T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
341793,Trumlands,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
341793,Trumlands,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
341793,Trumlands,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
341793,Trumlands,2024-01-12T02:20:00.000+00:00,transformer,,Temperature,C,18.8
341793,Trumlands,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
341793,Trumlands,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
341793,Trumlands,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
341793,Trumlands,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
341793,Trumlands,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
341793,Trumlands,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
341793,Trumlands,2024-01-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
341793,Trumlands,2024-01-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
341793,Trumlands,2024-01-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
341793,Trumlands,2024-01-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.71
341793,Trumlands,2024-01-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.66
341793,Trumlands,2024-01-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.93
341793,Trumlands,2024-01-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
341793,Trumlands,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
341793,Trumlands,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
341793,Trumlands,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
341793,Trumlands,2024-01-12T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-12T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-12T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-12T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.65
341793,Trumlands,2024-01-12T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-12T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.62
341793,Trumlands,2024-01-12T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.7
341793,Trumlands,2024-01-12T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
341793,Trumlands,2024-01-12T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.2
341793,Trumlands,2024-01-12T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.07
341793,Trumlands,2024-01-12T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
341793,Trumlands,2024-01-12T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-12T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.71
341793,Trumlands,2024-01-12T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.36
341793,Trumlands,2024-01-12T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.88
341793,Trumlands,2024-01-12T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
341793,Trumlands,2024-01-12T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.5
341793,Trumlands,2024-01-12T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
341793,Trumlands,2024-01-12T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
341793,Trumlands,2024-01-12T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
341793,Trumlands,2024-01-12T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-12T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
341793,Trumlands,2024-01-12T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.27
341793,Trumlands,2024-01-12T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.19
341793,Trumlands,2024-01-12T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.92
341793,Trumlands,2024-01-12T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
341793,Trumlands,2024-01-12T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
341793,Trumlands,2024-01-12T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.1
341793,Trumlands,2024-01-12T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
341793,Trumlands,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
341793,Trumlands,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
341793,Trumlands,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
341793,Trumlands,2024-01-12T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
341793,Trumlands,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
341793,Trumlands,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
341793,Trumlands,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
341793,Trumlands,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
341793,Trumlands,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
341793,Trumlands,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
341793,Trumlands,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.16
341793,Trumlands,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.19
341793,Trumlands,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.01
341793,Trumlands,2024-01-12T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
341793,Trumlands,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
341793,Trumlands,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
341793,Trumlands,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
341793,Trumlands,2024-01-12T02:10:00.000+00:00,transformer,,Temperature,C,18.8
341793,Trumlands,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
341793,Trumlands,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
341793,Trumlands,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
341793,Trumlands,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
341793,Trumlands,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
341793,Trumlands,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
341793,Trumlands,2024-01-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
341793,Trumlands,2024-01-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
341793,Trumlands,2024-01-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
341793,Trumlands,2024-01-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.6
341793,Trumlands,2024-01-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.12
341793,Trumlands,2024-01-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.28
341793,Trumlands,2024-01-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
341793,Trumlands,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
341793,Trumlands,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
341793,Trumlands,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
341793,Trumlands,2024-01-12T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-12T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-12T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-12T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.81
341793,Trumlands,2024-01-12T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-12T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.76
341793,Trumlands,2024-01-12T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
341793,Trumlands,2024-01-12T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
341793,Trumlands,2024-01-12T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
341793,Trumlands,2024-01-12T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.97
341793,Trumlands,2024-01-12T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
341793,Trumlands,2024-01-12T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-12T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.97
341793,Trumlands,2024-01-12T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.56
341793,Trumlands,2024-01-12T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.78
341793,Trumlands,2024-01-12T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
341793,Trumlands,2024-01-12T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.5
341793,Trumlands,2024-01-12T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
341793,Trumlands,2024-01-12T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
341793,Trumlands,2024-01-12T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
341793,Trumlands,2024-01-12T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
341793,Trumlands,2024-01-12T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
341793,Trumlands,2024-01-12T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.34
341793,Trumlands,2024-01-12T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.76
341793,Trumlands,2024-01-12T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.91
341793,Trumlands,2024-01-12T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
341793,Trumlands,2024-01-12T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
341793,Trumlands,2024-01-12T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
341793,Trumlands,2024-01-12T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
341793,Trumlands,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
341793,Trumlands,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
341793,Trumlands,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
341793,Trumlands,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.7
341793,Trumlands,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.9
341793,Trumlands,2024-01-12T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
341793,Trumlands,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
341793,Trumlands,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
341793,Trumlands,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
341793,Trumlands,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
341793,Trumlands,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
341793,Trumlands,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.1
341793,Trumlands,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.07
341793,Trumlands,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.14
341793,Trumlands,2024-01-12T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
341793,Trumlands,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
341793,Trumlands,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
341793,Trumlands,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
341793,Trumlands,2024-01-12T02:00:00.000+00:00,transformer,,Temperature,C,18.9
341793,Trumlands,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
341793,Trumlands,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
341793,Trumlands,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
341793,Trumlands,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
341793,Trumlands,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
341793,Trumlands,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
341793,Trumlands,2024-01-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
341793,Trumlands,2024-01-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
341793,Trumlands,2024-01-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
341793,Trumlands,2024-01-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,26.48
341793,Trumlands,2024-01-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.1
341793,Trumlands,2024-01-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.5
341793,Trumlands,2024-01-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
341793,Trumlands,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
341793,Trumlands,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
341793,Trumlands,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
341793,Trumlands,2024-01-12T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-12T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-12T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-12T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.66
341793,Trumlands,2024-01-12T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-12T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.89
341793,Trumlands,2024-01-12T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,2.9
341793,Trumlands,2024-01-12T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
341793,Trumlands,2024-01-12T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
341793,Trumlands,2024-01-12T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.12
341793,Trumlands,2024-01-12T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-12T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
341793,Trumlands,2024-01-12T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.25
341793,Trumlands,2024-01-12T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.51
341793,Trumlands,2024-01-12T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.43
341793,Trumlands,2024-01-12T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
341793,Trumlands,2024-01-12T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.8
341793,Trumlands,2024-01-12T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
341793,Trumlands,2024-01-12T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
341793,Trumlands,2024-01-12T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
341793,Trumlands,2024-01-12T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
341793,Trumlands,2024-01-12T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-12T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.45
341793,Trumlands,2024-01-12T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.31
341793,Trumlands,2024-01-12T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.97
341793,Trumlands,2024-01-12T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
341793,Trumlands,2024-01-12T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
341793,Trumlands,2024-01-12T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.5
341793,Trumlands,2024-01-12T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
341793,Trumlands,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
341793,Trumlands,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
341793,Trumlands,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
341793,Trumlands,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
341793,Trumlands,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.88
341793,Trumlands,2024-01-12T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
341793,Trumlands,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
341793,Trumlands,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
341793,Trumlands,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
341793,Trumlands,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
341793,Trumlands,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
341793,Trumlands,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
341793,Trumlands,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.53
341793,Trumlands,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.56
341793,Trumlands,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.64
341793,Trumlands,2024-01-12T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
341793,Trumlands,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
341793,Trumlands,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
341793,Trumlands,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
341793,Trumlands,2024-01-12T01:50:00.000+00:00,transformer,,Temperature,C,18.9
341793,Trumlands,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
341793,Trumlands,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
341793,Trumlands,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
341793,Trumlands,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
341793,Trumlands,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
341793,Trumlands,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
341793,Trumlands,2024-01-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
341793,Trumlands,2024-01-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
341793,Trumlands,2024-01-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
341793,Trumlands,2024-01-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,28.4
341793,Trumlands,2024-01-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.22
341793,Trumlands,2024-01-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.82
341793,Trumlands,2024-01-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
341793,Trumlands,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
341793,Trumlands,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
341793,Trumlands,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
341793,Trumlands,2024-01-12T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-12T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-12T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-12T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.7
341793,Trumlands,2024-01-12T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-12T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.85
341793,Trumlands,2024-01-12T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,2.9
341793,Trumlands,2024-01-12T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
341793,Trumlands,2024-01-12T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
341793,Trumlands,2024-01-12T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.24
341793,Trumlands,2024-01-12T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
341793,Trumlands,2024-01-12T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
341793,Trumlands,2024-01-12T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.27
341793,Trumlands,2024-01-12T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.49
341793,Trumlands,2024-01-12T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.5
341793,Trumlands,2024-01-12T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
341793,Trumlands,2024-01-12T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.8
341793,Trumlands,2024-01-12T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
341793,Trumlands,2024-01-12T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
341793,Trumlands,2024-01-12T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
341793,Trumlands,2024-01-12T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
341793,Trumlands,2024-01-12T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
341793,Trumlands,2024-01-12T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.5
341793,Trumlands,2024-01-12T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.65
341793,Trumlands,2024-01-12T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.52
341793,Trumlands,2024-01-12T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
341793,Trumlands,2024-01-12T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
341793,Trumlands,2024-01-12T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.9
341793,Trumlands,2024-01-12T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
341793,Trumlands,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
341793,Trumlands,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
341793,Trumlands,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.64
341793,Trumlands,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.09
341793,Trumlands,2024-01-12T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
341793,Trumlands,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
341793,Trumlands,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
341793,Trumlands,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
341793,Trumlands,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
341793,Trumlands,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
341793,Trumlands,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
341793,Trumlands,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.55
341793,Trumlands,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
341793,Trumlands,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.25
341793,Trumlands,2024-01-12T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
341793,Trumlands,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
341793,Trumlands,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
341793,Trumlands,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
341793,Trumlands,2024-01-12T01:40:00.000+00:00,transformer,,Temperature,C,19.0
341793,Trumlands,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
341793,Trumlands,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
341793,Trumlands,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
341793,Trumlands,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
341793,Trumlands,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
341793,Trumlands,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
341793,Trumlands,2024-01-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
341793,Trumlands,2024-01-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
341793,Trumlands,2024-01-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
341793,Trumlands,2024-01-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,28.08
341793,Trumlands,2024-01-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.79
341793,Trumlands,2024-01-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.21
341793,Trumlands,2024-01-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
341793,Trumlands,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
341793,Trumlands,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
341793,Trumlands,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
341793,Trumlands,2024-01-12T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-12T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-12T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
341793,Trumlands,2024-01-12T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.62
341793,Trumlands,2024-01-12T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-12T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.8
341793,Trumlands,2024-01-12T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.1
341793,Trumlands,2024-01-12T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
341793,Trumlands,2024-01-12T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
341793,Trumlands,2024-01-12T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.24
341793,Trumlands,2024-01-12T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-12T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-12T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.98
341793,Trumlands,2024-01-12T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.45
341793,Trumlands,2024-01-12T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.26
341793,Trumlands,2024-01-12T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
341793,Trumlands,2024-01-12T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.9
341793,Trumlands,2024-01-12T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
341793,Trumlands,2024-01-12T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
341793,Trumlands,2024-01-12T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
341793,Trumlands,2024-01-12T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
341793,Trumlands,2024-01-12T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
341793,Trumlands,2024-01-12T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.09
341793,Trumlands,2024-01-12T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.82
341793,Trumlands,2024-01-12T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.86
341793,Trumlands,2024-01-12T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
341793,Trumlands,2024-01-12T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
341793,Trumlands,2024-01-12T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.0
341793,Trumlands,2024-01-12T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
341793,Trumlands,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.17
341793,Trumlands,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
341793,Trumlands,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.15
341793,Trumlands,2024-01-12T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
341793,Trumlands,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
341793,Trumlands,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
341793,Trumlands,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
341793,Trumlands,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
341793,Trumlands,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
341793,Trumlands,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.61
341793,Trumlands,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.99
341793,Trumlands,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.52
341793,Trumlands,2024-01-12T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
341793,Trumlands,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
341793,Trumlands,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
341793,Trumlands,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
341793,Trumlands,2024-01-12T01:30:00.000+00:00,transformer,,Temperature,C,19.1
341793,Trumlands,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
341793,Trumlands,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
341793,Trumlands,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
341793,Trumlands,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
341793,Trumlands,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
341793,Trumlands,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
341793,Trumlands,2024-01-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
341793,Trumlands,2024-01-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
341793,Trumlands,2024-01-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
341793,Trumlands,2024-01-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,30.47
341793,Trumlands,2024-01-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.85
341793,Trumlands,2024-01-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.6
341793,Trumlands,2024-01-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
341793,Trumlands,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
341793,Trumlands,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
341793,Trumlands,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
341793,Trumlands,2024-01-12T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-12T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-12T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
341793,Trumlands,2024-01-12T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.84
341793,Trumlands,2024-01-12T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-12T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.9
341793,Trumlands,2024-01-12T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.7
341793,Trumlands,2024-01-12T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
341793,Trumlands,2024-01-12T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
341793,Trumlands,2024-01-12T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.34
341793,Trumlands,2024-01-12T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
341793,Trumlands,2024-01-12T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-12T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.7
341793,Trumlands,2024-01-12T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.34
341793,Trumlands,2024-01-12T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.3
341793,Trumlands,2024-01-12T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
341793,Trumlands,2024-01-12T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.9
341793,Trumlands,2024-01-12T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
341793,Trumlands,2024-01-12T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
341793,Trumlands,2024-01-12T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
341793,Trumlands,2024-01-12T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
341793,Trumlands,2024-01-12T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
341793,Trumlands,2024-01-12T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.55
341793,Trumlands,2024-01-12T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.94
341793,Trumlands,2024-01-12T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.56
341793,Trumlands,2024-01-12T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
341793,Trumlands,2024-01-12T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
341793,Trumlands,2024-01-12T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.3
341793,Trumlands,2024-01-12T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
341793,Trumlands,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
341793,Trumlands,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
341793,Trumlands,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
341793,Trumlands,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.36
341793,Trumlands,2024-01-12T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
341793,Trumlands,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
341793,Trumlands,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
341793,Trumlands,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
341793,Trumlands,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
341793,Trumlands,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
341793,Trumlands,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
341793,Trumlands,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.98
341793,Trumlands,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.05
341793,Trumlands,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.54
341793,Trumlands,2024-01-12T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
341793,Trumlands,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
341793,Trumlands,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
341793,Trumlands,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
341793,Trumlands,2024-01-12T01:20:00.000+00:00,transformer,,Temperature,C,19.1
341793,Trumlands,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
341793,Trumlands,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
341793,Trumlands,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
341793,Trumlands,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
341793,Trumlands,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
341793,Trumlands,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
341793,Trumlands,2024-01-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
341793,Trumlands,2024-01-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
341793,Trumlands,2024-01-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
341793,Trumlands,2024-01-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,31.09
341793,Trumlands,2024-01-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.31
341793,Trumlands,2024-01-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.67
341793,Trumlands,2024-01-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
341793,Trumlands,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
341793,Trumlands,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
341793,Trumlands,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
341793,Trumlands,2024-01-12T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-12T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-12T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-12T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.73
341793,Trumlands,2024-01-12T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-12T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.84
341793,Trumlands,2024-01-12T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.6
341793,Trumlands,2024-01-12T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
341793,Trumlands,2024-01-12T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
341793,Trumlands,2024-01-12T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.19
341793,Trumlands,2024-01-12T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
341793,Trumlands,2024-01-12T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-12T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.96
341793,Trumlands,2024-01-12T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.32
341793,Trumlands,2024-01-12T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.6
341793,Trumlands,2024-01-12T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.4
341793,Trumlands,2024-01-12T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.7
341793,Trumlands,2024-01-12T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
341793,Trumlands,2024-01-12T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
341793,Trumlands,2024-01-12T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
341793,Trumlands,2024-01-12T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-12T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
341793,Trumlands,2024-01-12T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.46
341793,Trumlands,2024-01-12T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.86
341793,Trumlands,2024-01-12T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.57
341793,Trumlands,2024-01-12T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
341793,Trumlands,2024-01-12T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
341793,Trumlands,2024-01-12T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.0
341793,Trumlands,2024-01-12T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
341793,Trumlands,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
341793,Trumlands,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
341793,Trumlands,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
341793,Trumlands,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
341793,Trumlands,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
341793,Trumlands,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.37
341793,Trumlands,2024-01-12T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
341793,Trumlands,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
341793,Trumlands,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
341793,Trumlands,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
341793,Trumlands,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
341793,Trumlands,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
341793,Trumlands,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
341793,Trumlands,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.18
341793,Trumlands,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.3
341793,Trumlands,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.4
341793,Trumlands,2024-01-12T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
341793,Trumlands,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
341793,Trumlands,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
341793,Trumlands,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
341793,Trumlands,2024-01-12T01:10:00.000+00:00,transformer,,Temperature,C,19.2
341793,Trumlands,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
341793,Trumlands,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
341793,Trumlands,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
341793,Trumlands,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
341793,Trumlands,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
341793,Trumlands,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
341793,Trumlands,2024-01-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
341793,Trumlands,2024-01-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
341793,Trumlands,2024-01-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
341793,Trumlands,2024-01-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,34.39
341793,Trumlands,2024-01-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.17
341793,Trumlands,2024-01-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.79
341793,Trumlands,2024-01-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
341793,Trumlands,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
341793,Trumlands,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
341793,Trumlands,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
341793,Trumlands,2024-01-12T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-12T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-12T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-12T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.82
341793,Trumlands,2024-01-12T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-12T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.02
341793,Trumlands,2024-01-12T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.6
341793,Trumlands,2024-01-12T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
341793,Trumlands,2024-01-12T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.4
341793,Trumlands,2024-01-12T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.06
341793,Trumlands,2024-01-12T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
341793,Trumlands,2024-01-12T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-12T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,24.38
341793,Trumlands,2024-01-12T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.48
341793,Trumlands,2024-01-12T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.88
341793,Trumlands,2024-01-12T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,68.9
341793,Trumlands,2024-01-12T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,101.2
341793,Trumlands,2024-01-12T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
341793,Trumlands,2024-01-12T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
341793,Trumlands,2024-01-12T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
341793,Trumlands,2024-01-12T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-12T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
341793,Trumlands,2024-01-12T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.02
341793,Trumlands,2024-01-12T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.01
341793,Trumlands,2024-01-12T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.21
341793,Trumlands,2024-01-12T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
341793,Trumlands,2024-01-12T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
341793,Trumlands,2024-01-12T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
341793,Trumlands,2024-01-12T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
341793,Trumlands,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
341793,Trumlands,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.36
341793,Trumlands,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.54
341793,Trumlands,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.37
341793,Trumlands,2024-01-12T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
