Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
341793,Trumlands,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
341793,Trumlands,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
341793,Trumlands,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
341793,Trumlands,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
341793,Trumlands,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
341793,Trumlands,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.14
341793,Trumlands,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.62
341793,Trumlands,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.86
341793,Trumlands,2024-01-12T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
341793,Trumlands,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
341793,Trumlands,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
341793,Trumlands,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
341793,Trumlands,2024-01-12T01:00:00.000+00:00,transformer,,Temperature,C,19.3
341793,Trumlands,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
341793,Trumlands,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
341793,Trumlands,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
341793,Trumlands,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
341793,Trumlands,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
341793,Trumlands,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
341793,Trumlands,2024-01-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
341793,Trumlands,2024-01-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
341793,Trumlands,2024-01-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
341793,Trumlands,2024-01-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,42.73
341793,Trumlands,2024-01-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.66
341793,Trumlands,2024-01-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.34
341793,Trumlands,2024-01-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
341793,Trumlands,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
341793,Trumlands,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
341793,Trumlands,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
341793,Trumlands,2024-01-12T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-12T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-12T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
341793,Trumlands,2024-01-12T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.67
341793,Trumlands,2024-01-12T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-12T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.95
341793,Trumlands,2024-01-12T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,2.4
341793,Trumlands,2024-01-12T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
341793,Trumlands,2024-01-12T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
341793,Trumlands,2024-01-12T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.2
341793,Trumlands,2024-01-12T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
341793,Trumlands,2024-01-12T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-12T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,22.71
341793,Trumlands,2024-01-12T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.58
341793,Trumlands,2024-01-12T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.67
341793,Trumlands,2024-01-12T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,64.1
341793,Trumlands,2024-01-12T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.2
341793,Trumlands,2024-01-12T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
341793,Trumlands,2024-01-12T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
341793,Trumlands,2024-01-12T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
341793,Trumlands,2024-01-12T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
341793,Trumlands,2024-01-12T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
341793,Trumlands,2024-01-12T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.31
341793,Trumlands,2024-01-12T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
341793,Trumlands,2024-01-12T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.07
341793,Trumlands,2024-01-12T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
341793,Trumlands,2024-01-12T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
341793,Trumlands,2024-01-12T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.3
341793,Trumlands,2024-01-12T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
341793,Trumlands,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
341793,Trumlands,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
341793,Trumlands,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
341793,Trumlands,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.89
341793,Trumlands,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.51
341793,Trumlands,2024-01-12T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
341793,Trumlands,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
341793,Trumlands,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
341793,Trumlands,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
341793,Trumlands,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
341793,Trumlands,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
341793,Trumlands,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
341793,Trumlands,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.62
341793,Trumlands,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.97
341793,Trumlands,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.07
341793,Trumlands,2024-01-12T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
341793,Trumlands,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
341793,Trumlands,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
341793,Trumlands,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
341793,Trumlands,2024-01-12T00:50:00.000+00:00,transformer,,Temperature,C,19.3
341793,Trumlands,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
341793,Trumlands,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
341793,Trumlands,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
341793,Trumlands,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
341793,Trumlands,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
341793,Trumlands,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
341793,Trumlands,2024-01-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
341793,Trumlands,2024-01-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
341793,Trumlands,2024-01-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
341793,Trumlands,2024-01-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,41.64
341793,Trumlands,2024-01-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.46
341793,Trumlands,2024-01-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.26
341793,Trumlands,2024-01-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
341793,Trumlands,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
341793,Trumlands,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
341793,Trumlands,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
341793,Trumlands,2024-01-12T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-12T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-12T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-12T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.84
341793,Trumlands,2024-01-12T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-12T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.33
341793,Trumlands,2024-01-12T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
341793,Trumlands,2024-01-12T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
341793,Trumlands,2024-01-12T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.0
341793,Trumlands,2024-01-12T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.24
341793,Trumlands,2024-01-12T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
341793,Trumlands,2024-01-12T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-12T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,23.09
341793,Trumlands,2024-01-12T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.88
341793,Trumlands,2024-01-12T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.69
341793,Trumlands,2024-01-12T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,65.8
341793,Trumlands,2024-01-12T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,95.6
341793,Trumlands,2024-01-12T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
341793,Trumlands,2024-01-12T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
341793,Trumlands,2024-01-12T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
341793,Trumlands,2024-01-12T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
341793,Trumlands,2024-01-12T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-12T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.09
341793,Trumlands,2024-01-12T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.83
341793,Trumlands,2024-01-12T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
341793,Trumlands,2024-01-12T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
341793,Trumlands,2024-01-12T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
341793,Trumlands,2024-01-12T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
341793,Trumlands,2024-01-12T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
341793,Trumlands,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
341793,Trumlands,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
341793,Trumlands,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
341793,Trumlands,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
341793,Trumlands,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.21
341793,Trumlands,2024-01-12T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
341793,Trumlands,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
341793,Trumlands,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
341793,Trumlands,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
341793,Trumlands,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
341793,Trumlands,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
341793,Trumlands,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
341793,Trumlands,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.12
341793,Trumlands,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.57
341793,Trumlands,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.41
341793,Trumlands,2024-01-12T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
341793,Trumlands,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
341793,Trumlands,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
341793,Trumlands,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
341793,Trumlands,2024-01-12T00:40:00.000+00:00,transformer,,Temperature,C,19.4
341793,Trumlands,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
341793,Trumlands,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
341793,Trumlands,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
341793,Trumlands,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
341793,Trumlands,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
341793,Trumlands,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
341793,Trumlands,2024-01-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
341793,Trumlands,2024-01-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
341793,Trumlands,2024-01-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
341793,Trumlands,2024-01-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,41.54
341793,Trumlands,2024-01-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.76
341793,Trumlands,2024-01-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.64
341793,Trumlands,2024-01-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
341793,Trumlands,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
341793,Trumlands,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
341793,Trumlands,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
341793,Trumlands,2024-01-12T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-12T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-12T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
341793,Trumlands,2024-01-12T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.62
341793,Trumlands,2024-01-12T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-12T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.24
341793,Trumlands,2024-01-12T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
341793,Trumlands,2024-01-12T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
341793,Trumlands,2024-01-12T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.7
341793,Trumlands,2024-01-12T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.88
341793,Trumlands,2024-01-12T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
341793,Trumlands,2024-01-12T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-12T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,24.54
341793,Trumlands,2024-01-12T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.89
341793,Trumlands,2024-01-12T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.96
341793,Trumlands,2024-01-12T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,69.8
341793,Trumlands,2024-01-12T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,101.5
341793,Trumlands,2024-01-12T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
341793,Trumlands,2024-01-12T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
341793,Trumlands,2024-01-12T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
341793,Trumlands,2024-01-12T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
341793,Trumlands,2024-01-12T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
341793,Trumlands,2024-01-12T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.22
341793,Trumlands,2024-01-12T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.06
341793,Trumlands,2024-01-12T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.27
341793,Trumlands,2024-01-12T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
341793,Trumlands,2024-01-12T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
341793,Trumlands,2024-01-12T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.5
341793,Trumlands,2024-01-12T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
341793,Trumlands,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
341793,Trumlands,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
341793,Trumlands,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
341793,Trumlands,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.47
341793,Trumlands,2024-01-12T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
341793,Trumlands,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
341793,Trumlands,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
341793,Trumlands,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
341793,Trumlands,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
341793,Trumlands,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
341793,Trumlands,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.06
341793,Trumlands,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.34
341793,Trumlands,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.71
341793,Trumlands,2024-01-12T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
341793,Trumlands,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
341793,Trumlands,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
341793,Trumlands,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
341793,Trumlands,2024-01-12T00:30:00.000+00:00,transformer,,Temperature,C,19.4
341793,Trumlands,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
341793,Trumlands,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
341793,Trumlands,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
341793,Trumlands,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
341793,Trumlands,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
341793,Trumlands,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
341793,Trumlands,2024-01-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
341793,Trumlands,2024-01-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
341793,Trumlands,2024-01-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
341793,Trumlands,2024-01-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,44.92
341793,Trumlands,2024-01-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.08
341793,Trumlands,2024-01-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.65
341793,Trumlands,2024-01-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
341793,Trumlands,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
341793,Trumlands,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
341793,Trumlands,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
341793,Trumlands,2024-01-12T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-12T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-12T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-12T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.91
341793,Trumlands,2024-01-12T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-12T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.0
341793,Trumlands,2024-01-12T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.7
341793,Trumlands,2024-01-12T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
341793,Trumlands,2024-01-12T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.3
341793,Trumlands,2024-01-12T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.77
341793,Trumlands,2024-01-12T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
341793,Trumlands,2024-01-12T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-12T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,23.31
341793,Trumlands,2024-01-12T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.37
341793,Trumlands,2024-01-12T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.01
341793,Trumlands,2024-01-12T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,63.7
341793,Trumlands,2024-01-12T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,96.2
341793,Trumlands,2024-01-12T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
341793,Trumlands,2024-01-12T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
341793,Trumlands,2024-01-12T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
341793,Trumlands,2024-01-12T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
341793,Trumlands,2024-01-12T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
341793,Trumlands,2024-01-12T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.24
341793,Trumlands,2024-01-12T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.14
341793,Trumlands,2024-01-12T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.14
341793,Trumlands,2024-01-12T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
341793,Trumlands,2024-01-12T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.2
341793,Trumlands,2024-01-12T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
341793,Trumlands,2024-01-12T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
341793,Trumlands,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
341793,Trumlands,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.55
341793,Trumlands,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
341793,Trumlands,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.57
341793,Trumlands,2024-01-12T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
341793,Trumlands,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
341793,Trumlands,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
341793,Trumlands,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
341793,Trumlands,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
341793,Trumlands,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
341793,Trumlands,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.07
341793,Trumlands,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.61
341793,Trumlands,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
341793,Trumlands,2024-01-12T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
341793,Trumlands,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
341793,Trumlands,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
341793,Trumlands,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
341793,Trumlands,2024-01-12T00:20:00.000+00:00,transformer,,Temperature,C,19.4
341793,Trumlands,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
341793,Trumlands,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
341793,Trumlands,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
341793,Trumlands,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
341793,Trumlands,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
341793,Trumlands,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
341793,Trumlands,2024-01-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
341793,Trumlands,2024-01-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
341793,Trumlands,2024-01-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
341793,Trumlands,2024-01-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,52.08
341793,Trumlands,2024-01-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.19
341793,Trumlands,2024-01-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.94
341793,Trumlands,2024-01-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,110.3
341793,Trumlands,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
341793,Trumlands,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
341793,Trumlands,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
341793,Trumlands,2024-01-12T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-12T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-12T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-12T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.84
341793,Trumlands,2024-01-12T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-12T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.94
341793,Trumlands,2024-01-12T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
341793,Trumlands,2024-01-12T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
341793,Trumlands,2024-01-12T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
341793,Trumlands,2024-01-12T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.51
341793,Trumlands,2024-01-12T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
341793,Trumlands,2024-01-12T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-12T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,26.36
341793,Trumlands,2024-01-12T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.11
341793,Trumlands,2024-01-12T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.83
341793,Trumlands,2024-01-12T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,73.2
341793,Trumlands,2024-01-12T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,108.7
341793,Trumlands,2024-01-12T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
341793,Trumlands,2024-01-12T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
341793,Trumlands,2024-01-12T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
341793,Trumlands,2024-01-12T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
341793,Trumlands,2024-01-12T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-12T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.12
341793,Trumlands,2024-01-12T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.31
341793,Trumlands,2024-01-12T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.28
341793,Trumlands,2024-01-12T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
341793,Trumlands,2024-01-12T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.6
341793,Trumlands,2024-01-12T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
341793,Trumlands,2024-01-12T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
341793,Trumlands,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
341793,Trumlands,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.94
341793,Trumlands,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.62
341793,Trumlands,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.77
341793,Trumlands,2024-01-12T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
341793,Trumlands,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
341793,Trumlands,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
341793,Trumlands,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
341793,Trumlands,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
341793,Trumlands,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
341793,Trumlands,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
341793,Trumlands,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.97
341793,Trumlands,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.69
341793,Trumlands,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.02
341793,Trumlands,2024-01-12T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
341793,Trumlands,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.9
341793,Trumlands,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
341793,Trumlands,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
341793,Trumlands,2024-01-12T00:10:00.000+00:00,transformer,,Temperature,C,19.5
341793,Trumlands,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
341793,Trumlands,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
341793,Trumlands,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
341793,Trumlands,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
341793,Trumlands,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
341793,Trumlands,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
341793,Trumlands,2024-01-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
341793,Trumlands,2024-01-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
341793,Trumlands,2024-01-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
341793,Trumlands,2024-01-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,59.23
341793,Trumlands,2024-01-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.74
341793,Trumlands,2024-01-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.84
341793,Trumlands,2024-01-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,134.9
341793,Trumlands,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.0
341793,Trumlands,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
341793,Trumlands,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
341793,Trumlands,2024-01-12T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-12T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-12T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-12T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.88
341793,Trumlands,2024-01-12T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-12T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.16
341793,Trumlands,2024-01-12T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
341793,Trumlands,2024-01-12T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
341793,Trumlands,2024-01-12T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-12T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.1
341793,Trumlands,2024-01-12T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.88
341793,Trumlands,2024-01-12T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
341793,Trumlands,2024-01-12T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-12T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,25.74
341793,Trumlands,2024-01-12T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.05
341793,Trumlands,2024-01-12T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.77
341793,Trumlands,2024-01-12T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,70.6
341793,Trumlands,2024-01-12T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,105.7
341793,Trumlands,2024-01-12T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
341793,Trumlands,2024-01-12T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
341793,Trumlands,2024-01-12T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
341793,Trumlands,2024-01-12T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
341793,Trumlands,2024-01-12T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-12T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.23
341793,Trumlands,2024-01-12T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
341793,Trumlands,2024-01-12T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.45
341793,Trumlands,2024-01-12T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
341793,Trumlands,2024-01-12T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
341793,Trumlands,2024-01-12T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
341793,Trumlands,2024-01-12T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
341793,Trumlands,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
341793,Trumlands,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
341793,Trumlands,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.1
341793,Trumlands,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
341793,Trumlands,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.01
341793,Trumlands,2024-01-12T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
341793,Trumlands,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
341793,Trumlands,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
341793,Trumlands,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
341793,Trumlands,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
341793,Trumlands,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
341793,Trumlands,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
341793,Trumlands,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.23
341793,Trumlands,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.76
341793,Trumlands,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.54
341793,Trumlands,2024-01-12T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
341793,Trumlands,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
341793,Trumlands,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
341793,Trumlands,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
341793,Trumlands,2024-01-12T00:00:00.000+00:00,transformer,,Temperature,C,19.5
341793,Trumlands,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
341793,Trumlands,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
341793,Trumlands,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
341793,Trumlands,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
341793,Trumlands,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
341793,Trumlands,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
341793,Trumlands,2024-01-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
341793,Trumlands,2024-01-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
341793,Trumlands,2024-01-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
341793,Trumlands,2024-01-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,53.18
341793,Trumlands,2024-01-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.49
341793,Trumlands,2024-01-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.94
341793,Trumlands,2024-01-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,116.1
341793,Trumlands,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
341793,Trumlands,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
341793,Trumlands,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
341793,Trumlands,2024-01-13T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-13T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-13T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-13T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.17
341793,Trumlands,2024-01-13T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-13T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.9
341793,Trumlands,2024-01-13T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.8
341793,Trumlands,2024-01-13T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.2
341793,Trumlands,2024-01-13T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.9
341793,Trumlands,2024-01-13T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-13T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
341793,Trumlands,2024-01-13T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-13T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,24.12
341793,Trumlands,2024-01-13T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.57
341793,Trumlands,2024-01-13T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.4
341793,Trumlands,2024-01-13T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,62.4
341793,Trumlands,2024-01-13T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,98.4
341793,Trumlands,2024-01-13T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
341793,Trumlands,2024-01-13T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
341793,Trumlands,2024-01-13T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
341793,Trumlands,2024-01-13T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-13T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
341793,Trumlands,2024-01-13T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.96
341793,Trumlands,2024-01-13T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.52
341793,Trumlands,2024-01-13T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.39
341793,Trumlands,2024-01-13T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.5
341793,Trumlands,2024-01-13T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.5
341793,Trumlands,2024-01-13T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
341793,Trumlands,2024-01-13T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
341793,Trumlands,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
341793,Trumlands,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
341793,Trumlands,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.55
341793,Trumlands,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.71
341793,Trumlands,2024-01-13T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
341793,Trumlands,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
341793,Trumlands,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
341793,Trumlands,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
341793,Trumlands,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
341793,Trumlands,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.51
341793,Trumlands,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
341793,Trumlands,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.9
341793,Trumlands,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.39
341793,Trumlands,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.13
341793,Trumlands,2024-01-13T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
341793,Trumlands,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
341793,Trumlands,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
341793,Trumlands,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
341793,Trumlands,2024-01-13T23:50:00.000+00:00,transformer,,Temperature,C,18.6
341793,Trumlands,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
341793,Trumlands,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
341793,Trumlands,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
341793,Trumlands,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
341793,Trumlands,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
341793,Trumlands,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
341793,Trumlands,2024-01-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
341793,Trumlands,2024-01-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
341793,Trumlands,2024-01-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
341793,Trumlands,2024-01-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,60.69
341793,Trumlands,2024-01-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.06
341793,Trumlands,2024-01-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.54
341793,Trumlands,2024-01-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,127.9
341793,Trumlands,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.8
341793,Trumlands,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
341793,Trumlands,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
341793,Trumlands,2024-01-13T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-13T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-13T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-13T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.32
341793,Trumlands,2024-01-13T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-13T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.15
341793,Trumlands,2024-01-13T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.1
341793,Trumlands,2024-01-13T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.8
341793,Trumlands,2024-01-13T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.1
341793,Trumlands,2024-01-13T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.76
341793,Trumlands,2024-01-13T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
341793,Trumlands,2024-01-13T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
341793,Trumlands,2024-01-13T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,24.44
341793,Trumlands,2024-01-13T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.35
341793,Trumlands,2024-01-13T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.69
341793,Trumlands,2024-01-13T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,61.6
341793,Trumlands,2024-01-13T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.8
341793,Trumlands,2024-01-13T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
341793,Trumlands,2024-01-13T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
341793,Trumlands,2024-01-13T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
341793,Trumlands,2024-01-13T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
341793,Trumlands,2024-01-13T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-13T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.06
341793,Trumlands,2024-01-13T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.51
341793,Trumlands,2024-01-13T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.47
341793,Trumlands,2024-01-13T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,50.2
341793,Trumlands,2024-01-13T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.5
341793,Trumlands,2024-01-13T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
341793,Trumlands,2024-01-13T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
341793,Trumlands,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.15
341793,Trumlands,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.73
341793,Trumlands,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.57
341793,Trumlands,2024-01-13T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
341793,Trumlands,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
341793,Trumlands,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
341793,Trumlands,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
341793,Trumlands,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
341793,Trumlands,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
341793,Trumlands,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
341793,Trumlands,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.82
341793,Trumlands,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.48
341793,Trumlands,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.81
341793,Trumlands,2024-01-13T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
341793,Trumlands,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
341793,Trumlands,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
341793,Trumlands,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
341793,Trumlands,2024-01-13T23:40:00.000+00:00,transformer,,Temperature,C,18.6
341793,Trumlands,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
341793,Trumlands,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
341793,Trumlands,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
341793,Trumlands,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
341793,Trumlands,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
341793,Trumlands,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
341793,Trumlands,2024-01-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
341793,Trumlands,2024-01-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
341793,Trumlands,2024-01-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
341793,Trumlands,2024-01-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,63.79
341793,Trumlands,2024-01-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.1
341793,Trumlands,2024-01-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.69
341793,Trumlands,2024-01-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,137.0
341793,Trumlands,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.4
341793,Trumlands,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
341793,Trumlands,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
341793,Trumlands,2024-01-13T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-13T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-13T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-13T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.28
341793,Trumlands,2024-01-13T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-13T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.05
341793,Trumlands,2024-01-13T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.2
341793,Trumlands,2024-01-13T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.8
341793,Trumlands,2024-01-13T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.8
341793,Trumlands,2024-01-13T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.54
