Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-13T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
341793,Trumlands,2024-01-13T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-13T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,23.99
341793,Trumlands,2024-01-13T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.96
341793,Trumlands,2024-01-13T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.02
341793,Trumlands,2024-01-13T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,58.5
341793,Trumlands,2024-01-13T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,98.0
341793,Trumlands,2024-01-13T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
341793,Trumlands,2024-01-13T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
341793,Trumlands,2024-01-13T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
341793,Trumlands,2024-01-13T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
341793,Trumlands,2024-01-13T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
341793,Trumlands,2024-01-13T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.46
341793,Trumlands,2024-01-13T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.91
341793,Trumlands,2024-01-13T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.32
341793,Trumlands,2024-01-13T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
341793,Trumlands,2024-01-13T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.3
341793,Trumlands,2024-01-13T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
341793,Trumlands,2024-01-13T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
341793,Trumlands,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
341793,Trumlands,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
341793,Trumlands,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.5
341793,Trumlands,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.34
341793,Trumlands,2024-01-13T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
341793,Trumlands,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
341793,Trumlands,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
341793,Trumlands,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
341793,Trumlands,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
341793,Trumlands,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
341793,Trumlands,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.03
341793,Trumlands,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.61
341793,Trumlands,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.01
341793,Trumlands,2024-01-13T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
341793,Trumlands,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
341793,Trumlands,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
341793,Trumlands,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
341793,Trumlands,2024-01-13T23:30:00.000+00:00,transformer,,Temperature,C,18.6
341793,Trumlands,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
341793,Trumlands,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
341793,Trumlands,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
341793,Trumlands,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
341793,Trumlands,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
341793,Trumlands,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
341793,Trumlands,2024-01-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
341793,Trumlands,2024-01-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
341793,Trumlands,2024-01-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
341793,Trumlands,2024-01-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,59.94
341793,Trumlands,2024-01-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.01
341793,Trumlands,2024-01-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.74
341793,Trumlands,2024-01-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,119.4
341793,Trumlands,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.3
341793,Trumlands,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
341793,Trumlands,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
341793,Trumlands,2024-01-13T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-13T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-13T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-13T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.28
341793,Trumlands,2024-01-13T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-13T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.06
341793,Trumlands,2024-01-13T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.0
341793,Trumlands,2024-01-13T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.7
341793,Trumlands,2024-01-13T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.9
341793,Trumlands,2024-01-13T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.65
341793,Trumlands,2024-01-13T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-13T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-13T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,24.66
341793,Trumlands,2024-01-13T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.22
341793,Trumlands,2024-01-13T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.12
341793,Trumlands,2024-01-13T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,61.7
341793,Trumlands,2024-01-13T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,100.9
341793,Trumlands,2024-01-13T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
341793,Trumlands,2024-01-13T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
341793,Trumlands,2024-01-13T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
341793,Trumlands,2024-01-13T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
341793,Trumlands,2024-01-13T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
341793,Trumlands,2024-01-13T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.35
341793,Trumlands,2024-01-13T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
341793,Trumlands,2024-01-13T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.9
341793,Trumlands,2024-01-13T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.1
341793,Trumlands,2024-01-13T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.3
341793,Trumlands,2024-01-13T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
341793,Trumlands,2024-01-13T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
341793,Trumlands,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
341793,Trumlands,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.73
341793,Trumlands,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.03
341793,Trumlands,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.87
341793,Trumlands,2024-01-13T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
341793,Trumlands,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
341793,Trumlands,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
341793,Trumlands,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
341793,Trumlands,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
341793,Trumlands,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
341793,Trumlands,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.95
341793,Trumlands,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.64
341793,Trumlands,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.82
341793,Trumlands,2024-01-13T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
341793,Trumlands,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
341793,Trumlands,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
341793,Trumlands,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
341793,Trumlands,2024-01-13T23:20:00.000+00:00,transformer,,Temperature,C,18.7
341793,Trumlands,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
341793,Trumlands,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
341793,Trumlands,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
341793,Trumlands,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
341793,Trumlands,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
341793,Trumlands,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
341793,Trumlands,2024-01-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
341793,Trumlands,2024-01-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
341793,Trumlands,2024-01-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
341793,Trumlands,2024-01-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,56.96
341793,Trumlands,2024-01-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.66
341793,Trumlands,2024-01-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.78
341793,Trumlands,2024-01-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,115.9
341793,Trumlands,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
341793,Trumlands,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
341793,Trumlands,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
341793,Trumlands,2024-01-13T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-13T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-13T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-13T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.54
341793,Trumlands,2024-01-13T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-13T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.02
341793,Trumlands,2024-01-13T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.6
341793,Trumlands,2024-01-13T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.3
341793,Trumlands,2024-01-13T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.8
341793,Trumlands,2024-01-13T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.04
341793,Trumlands,2024-01-13T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
341793,Trumlands,2024-01-13T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
341793,Trumlands,2024-01-13T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,23.83
341793,Trumlands,2024-01-13T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.4
341793,Trumlands,2024-01-13T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.42
341793,Trumlands,2024-01-13T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,60.0
341793,Trumlands,2024-01-13T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.4
341793,Trumlands,2024-01-13T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
341793,Trumlands,2024-01-13T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
341793,Trumlands,2024-01-13T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
341793,Trumlands,2024-01-13T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
341793,Trumlands,2024-01-13T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
341793,Trumlands,2024-01-13T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.74
341793,Trumlands,2024-01-13T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.6
341793,Trumlands,2024-01-13T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.22
341793,Trumlands,2024-01-13T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.8
341793,Trumlands,2024-01-13T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.3
341793,Trumlands,2024-01-13T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
341793,Trumlands,2024-01-13T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
341793,Trumlands,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
341793,Trumlands,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
341793,Trumlands,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.92
341793,Trumlands,2024-01-13T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
341793,Trumlands,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
341793,Trumlands,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
341793,Trumlands,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
341793,Trumlands,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
341793,Trumlands,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
341793,Trumlands,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
341793,Trumlands,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.85
341793,Trumlands,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.74
341793,Trumlands,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.57
341793,Trumlands,2024-01-13T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
341793,Trumlands,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
341793,Trumlands,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
341793,Trumlands,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
341793,Trumlands,2024-01-13T23:10:00.000+00:00,transformer,,Temperature,C,18.7
341793,Trumlands,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
341793,Trumlands,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
341793,Trumlands,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
341793,Trumlands,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
341793,Trumlands,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
341793,Trumlands,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
341793,Trumlands,2024-01-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
341793,Trumlands,2024-01-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
341793,Trumlands,2024-01-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
341793,Trumlands,2024-01-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,55.09
341793,Trumlands,2024-01-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.06
341793,Trumlands,2024-01-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.15
341793,Trumlands,2024-01-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,114.3
341793,Trumlands,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
341793,Trumlands,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
341793,Trumlands,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
341793,Trumlands,2024-01-13T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-13T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-13T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-13T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.14
341793,Trumlands,2024-01-13T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-13T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.03
341793,Trumlands,2024-01-13T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
341793,Trumlands,2024-01-13T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
341793,Trumlands,2024-01-13T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.9
341793,Trumlands,2024-01-13T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.09
341793,Trumlands,2024-01-13T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.69
341793,Trumlands,2024-01-13T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-13T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,24.38
341793,Trumlands,2024-01-13T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.29
341793,Trumlands,2024-01-13T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.6
341793,Trumlands,2024-01-13T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,59.5
341793,Trumlands,2024-01-13T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.6
341793,Trumlands,2024-01-13T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
341793,Trumlands,2024-01-13T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
341793,Trumlands,2024-01-13T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.25
341793,Trumlands,2024-01-13T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
341793,Trumlands,2024-01-13T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-13T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.15
341793,Trumlands,2024-01-13T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.42
341793,Trumlands,2024-01-13T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.91
341793,Trumlands,2024-01-13T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
341793,Trumlands,2024-01-13T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.6
341793,Trumlands,2024-01-13T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
341793,Trumlands,2024-01-13T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
341793,Trumlands,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
341793,Trumlands,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
341793,Trumlands,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.53
341793,Trumlands,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.25
341793,Trumlands,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.61
341793,Trumlands,2024-01-13T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
341793,Trumlands,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
341793,Trumlands,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
341793,Trumlands,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
341793,Trumlands,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
341793,Trumlands,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
341793,Trumlands,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
341793,Trumlands,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.77
341793,Trumlands,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.66
341793,Trumlands,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.84
341793,Trumlands,2024-01-13T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
341793,Trumlands,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
341793,Trumlands,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
341793,Trumlands,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
341793,Trumlands,2024-01-13T23:00:00.000+00:00,transformer,,Temperature,C,18.8
341793,Trumlands,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
341793,Trumlands,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
341793,Trumlands,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
341793,Trumlands,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
341793,Trumlands,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
341793,Trumlands,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
341793,Trumlands,2024-01-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
341793,Trumlands,2024-01-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
341793,Trumlands,2024-01-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
341793,Trumlands,2024-01-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,55.97
341793,Trumlands,2024-01-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.64
341793,Trumlands,2024-01-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.98
341793,Trumlands,2024-01-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,111.9
341793,Trumlands,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
341793,Trumlands,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
341793,Trumlands,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
341793,Trumlands,2024-01-13T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-13T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-13T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-13T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.16
341793,Trumlands,2024-01-13T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-13T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.47
341793,Trumlands,2024-01-13T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
341793,Trumlands,2024-01-13T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
341793,Trumlands,2024-01-13T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.3
341793,Trumlands,2024-01-13T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.22
341793,Trumlands,2024-01-13T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
341793,Trumlands,2024-01-13T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-13T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.47
341793,Trumlands,2024-01-13T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.13
341793,Trumlands,2024-01-13T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.98
341793,Trumlands,2024-01-13T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.6
341793,Trumlands,2024-01-13T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.0
341793,Trumlands,2024-01-13T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
341793,Trumlands,2024-01-13T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
341793,Trumlands,2024-01-13T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.39
341793,Trumlands,2024-01-13T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
341793,Trumlands,2024-01-13T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
341793,Trumlands,2024-01-13T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.29
341793,Trumlands,2024-01-13T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.44
341793,Trumlands,2024-01-13T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.36
341793,Trumlands,2024-01-13T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
341793,Trumlands,2024-01-13T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.3
341793,Trumlands,2024-01-13T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
341793,Trumlands,2024-01-13T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
341793,Trumlands,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
341793,Trumlands,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.73
341793,Trumlands,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.59
341793,Trumlands,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.77
341793,Trumlands,2024-01-13T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
341793,Trumlands,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
341793,Trumlands,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
341793,Trumlands,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
341793,Trumlands,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
341793,Trumlands,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
341793,Trumlands,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
341793,Trumlands,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.53
341793,Trumlands,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.47
341793,Trumlands,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.63
341793,Trumlands,2024-01-13T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
341793,Trumlands,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
341793,Trumlands,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
341793,Trumlands,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
341793,Trumlands,2024-01-13T22:50:00.000+00:00,transformer,,Temperature,C,18.8
341793,Trumlands,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
341793,Trumlands,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
341793,Trumlands,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
341793,Trumlands,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
341793,Trumlands,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
341793,Trumlands,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
341793,Trumlands,2024-01-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
341793,Trumlands,2024-01-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
341793,Trumlands,2024-01-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
341793,Trumlands,2024-01-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,47.18
341793,Trumlands,2024-01-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.64
341793,Trumlands,2024-01-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.22
341793,Trumlands,2024-01-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
341793,Trumlands,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
341793,Trumlands,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
341793,Trumlands,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
341793,Trumlands,2024-01-13T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-13T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-13T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
341793,Trumlands,2024-01-13T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.01
341793,Trumlands,2024-01-13T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-13T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.66
341793,Trumlands,2024-01-13T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
341793,Trumlands,2024-01-13T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
341793,Trumlands,2024-01-13T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.9
341793,Trumlands,2024-01-13T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.42
341793,Trumlands,2024-01-13T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
341793,Trumlands,2024-01-13T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-13T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.88
341793,Trumlands,2024-01-13T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.34
341793,Trumlands,2024-01-13T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.26
341793,Trumlands,2024-01-13T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
341793,Trumlands,2024-01-13T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.8
341793,Trumlands,2024-01-13T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
341793,Trumlands,2024-01-13T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
341793,Trumlands,2024-01-13T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
341793,Trumlands,2024-01-13T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
341793,Trumlands,2024-01-13T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
341793,Trumlands,2024-01-13T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.46
341793,Trumlands,2024-01-13T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.24
341793,Trumlands,2024-01-13T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.23
341793,Trumlands,2024-01-13T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
341793,Trumlands,2024-01-13T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.3
341793,Trumlands,2024-01-13T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
341793,Trumlands,2024-01-13T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
341793,Trumlands,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
341793,Trumlands,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
341793,Trumlands,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
341793,Trumlands,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.52
341793,Trumlands,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.96
341793,Trumlands,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.95
341793,Trumlands,2024-01-13T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
341793,Trumlands,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
341793,Trumlands,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
341793,Trumlands,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
341793,Trumlands,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
341793,Trumlands,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
341793,Trumlands,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
341793,Trumlands,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.85
341793,Trumlands,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.57
341793,Trumlands,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.69
341793,Trumlands,2024-01-13T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
341793,Trumlands,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
341793,Trumlands,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
341793,Trumlands,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
341793,Trumlands,2024-01-13T22:40:00.000+00:00,transformer,,Temperature,C,18.8
341793,Trumlands,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
341793,Trumlands,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
341793,Trumlands,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
341793,Trumlands,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
341793,Trumlands,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
341793,Trumlands,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
341793,Trumlands,2024-01-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
341793,Trumlands,2024-01-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
341793,Trumlands,2024-01-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
341793,Trumlands,2024-01-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.72
341793,Trumlands,2024-01-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.12
341793,Trumlands,2024-01-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.78
341793,Trumlands,2024-01-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
341793,Trumlands,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
341793,Trumlands,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
341793,Trumlands,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
341793,Trumlands,2024-01-13T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-13T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-13T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-13T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.08
341793,Trumlands,2024-01-13T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-13T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.2
341793,Trumlands,2024-01-13T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
341793,Trumlands,2024-01-13T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
341793,Trumlands,2024-01-13T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.4
341793,Trumlands,2024-01-13T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.49
341793,Trumlands,2024-01-13T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
341793,Trumlands,2024-01-13T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
341793,Trumlands,2024-01-13T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.02
341793,Trumlands,2024-01-13T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.3
341793,Trumlands,2024-01-13T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.5
341793,Trumlands,2024-01-13T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
341793,Trumlands,2024-01-13T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.5
341793,Trumlands,2024-01-13T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
341793,Trumlands,2024-01-13T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
341793,Trumlands,2024-01-13T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.77
341793,Trumlands,2024-01-13T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-13T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-13T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.78
341793,Trumlands,2024-01-13T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.39
341793,Trumlands,2024-01-13T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.29
341793,Trumlands,2024-01-13T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.8
341793,Trumlands,2024-01-13T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.3
341793,Trumlands,2024-01-13T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
341793,Trumlands,2024-01-13T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
341793,Trumlands,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
341793,Trumlands,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
341793,Trumlands,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
341793,Trumlands,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.59
341793,Trumlands,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.79
341793,Trumlands,2024-01-13T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
341793,Trumlands,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
341793,Trumlands,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
341793,Trumlands,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
341793,Trumlands,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
341793,Trumlands,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
341793,Trumlands,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
341793,Trumlands,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.04
341793,Trumlands,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.24
341793,Trumlands,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.66
341793,Trumlands,2024-01-13T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
341793,Trumlands,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
341793,Trumlands,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
341793,Trumlands,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
341793,Trumlands,2024-01-13T22:30:00.000+00:00,transformer,,Temperature,C,18.9
341793,Trumlands,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
341793,Trumlands,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
341793,Trumlands,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
341793,Trumlands,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
341793,Trumlands,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
341793,Trumlands,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
341793,Trumlands,2024-01-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
341793,Trumlands,2024-01-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
341793,Trumlands,2024-01-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
341793,Trumlands,2024-01-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,39.34
341793,Trumlands,2024-01-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.52
341793,Trumlands,2024-01-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.44
341793,Trumlands,2024-01-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
341793,Trumlands,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
341793,Trumlands,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
341793,Trumlands,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
341793,Trumlands,2024-01-13T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-13T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-13T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-13T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.19
341793,Trumlands,2024-01-13T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-13T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.71
341793,Trumlands,2024-01-13T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.0
341793,Trumlands,2024-01-13T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
341793,Trumlands,2024-01-13T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
341793,Trumlands,2024-01-13T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.5
341793,Trumlands,2024-01-13T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
341793,Trumlands,2024-01-13T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-13T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.88
341793,Trumlands,2024-01-13T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.86
341793,Trumlands,2024-01-13T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.49
341793,Trumlands,2024-01-13T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
341793,Trumlands,2024-01-13T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.9
341793,Trumlands,2024-01-13T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
341793,Trumlands,2024-01-13T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
341793,Trumlands,2024-01-13T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.74
341793,Trumlands,2024-01-13T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
341793,Trumlands,2024-01-13T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
341793,Trumlands,2024-01-13T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.61
341793,Trumlands,2024-01-13T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.02
341793,Trumlands,2024-01-13T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.14
341793,Trumlands,2024-01-13T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
341793,Trumlands,2024-01-13T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.0
341793,Trumlands,2024-01-13T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
341793,Trumlands,2024-01-13T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.1
341793,Trumlands,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
341793,Trumlands,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
341793,Trumlands,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.58
341793,Trumlands,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.31
341793,Trumlands,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.46
341793,Trumlands,2024-01-13T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
341793,Trumlands,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
341793,Trumlands,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
341793,Trumlands,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
341793,Trumlands,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
341793,Trumlands,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
341793,Trumlands,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
341793,Trumlands,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.43
341793,Trumlands,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.1
341793,Trumlands,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.05
341793,Trumlands,2024-01-13T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
341793,Trumlands,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
341793,Trumlands,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
341793,Trumlands,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
341793,Trumlands,2024-01-13T22:20:00.000+00:00,transformer,,Temperature,C,18.9
341793,Trumlands,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
341793,Trumlands,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
341793,Trumlands,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
341793,Trumlands,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
341793,Trumlands,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
341793,Trumlands,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
341793,Trumlands,2024-01-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
341793,Trumlands,2024-01-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
341793,Trumlands,2024-01-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
341793,Trumlands,2024-01-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,40.7
341793,Trumlands,2024-01-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.29
341793,Trumlands,2024-01-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.86
341793,Trumlands,2024-01-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
341793,Trumlands,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
341793,Trumlands,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
341793,Trumlands,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
341793,Trumlands,2024-01-13T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-13T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-13T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
341793,Trumlands,2024-01-13T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.49
341793,Trumlands,2024-01-13T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-13T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.03
341793,Trumlands,2024-01-13T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
341793,Trumlands,2024-01-13T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.3
341793,Trumlands,2024-01-13T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.6
341793,Trumlands,2024-01-13T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.12
341793,Trumlands,2024-01-13T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
341793,Trumlands,2024-01-13T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
341793,Trumlands,2024-01-13T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.53
341793,Trumlands,2024-01-13T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.06
341793,Trumlands,2024-01-13T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
341793,Trumlands,2024-01-13T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
341793,Trumlands,2024-01-13T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.1
341793,Trumlands,2024-01-13T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
341793,Trumlands,2024-01-13T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
341793,Trumlands,2024-01-13T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.53
341793,Trumlands,2024-01-13T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
341793,Trumlands,2024-01-13T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
341793,Trumlands,2024-01-13T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.27
341793,Trumlands,2024-01-13T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.71
341793,Trumlands,2024-01-13T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.63
341793,Trumlands,2024-01-13T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.5
341793,Trumlands,2024-01-13T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.7
341793,Trumlands,2024-01-13T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
341793,Trumlands,2024-01-13T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
341793,Trumlands,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
341793,Trumlands,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.61
341793,Trumlands,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.35
341793,Trumlands,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.41
341793,Trumlands,2024-01-13T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
341793,Trumlands,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
341793,Trumlands,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
341793,Trumlands,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.2
341793,Trumlands,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
341793,Trumlands,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
341793,Trumlands,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
341793,Trumlands,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.15
341793,Trumlands,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.87
341793,Trumlands,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.06
341793,Trumlands,2024-01-13T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
341793,Trumlands,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
341793,Trumlands,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
341793,Trumlands,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
341793,Trumlands,2024-01-13T22:10:00.000+00:00,transformer,,Temperature,C,18.9
