Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
341793,Trumlands,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
341793,Trumlands,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
341793,Trumlands,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
341793,Trumlands,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
341793,Trumlands,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
341793,Trumlands,2024-01-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
341793,Trumlands,2024-01-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
341793,Trumlands,2024-01-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
341793,Trumlands,2024-01-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,48.07
341793,Trumlands,2024-01-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.01
341793,Trumlands,2024-01-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,36.14
341793,Trumlands,2024-01-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
341793,Trumlands,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
341793,Trumlands,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
341793,Trumlands,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
341793,Trumlands,2024-01-13T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-13T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-13T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-13T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.54
341793,Trumlands,2024-01-13T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-13T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.11
341793,Trumlands,2024-01-13T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.9
341793,Trumlands,2024-01-13T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.7
341793,Trumlands,2024-01-13T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.0
341793,Trumlands,2024-01-13T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.17
341793,Trumlands,2024-01-13T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
341793,Trumlands,2024-01-13T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
341793,Trumlands,2024-01-13T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.31
341793,Trumlands,2024-01-13T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.43
341793,Trumlands,2024-01-13T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.06
341793,Trumlands,2024-01-13T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
341793,Trumlands,2024-01-13T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.3
341793,Trumlands,2024-01-13T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
341793,Trumlands,2024-01-13T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
341793,Trumlands,2024-01-13T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.58
341793,Trumlands,2024-01-13T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
341793,Trumlands,2024-01-13T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
341793,Trumlands,2024-01-13T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.64
341793,Trumlands,2024-01-13T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.17
341793,Trumlands,2024-01-13T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.41
341793,Trumlands,2024-01-13T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
341793,Trumlands,2024-01-13T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.0
341793,Trumlands,2024-01-13T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
341793,Trumlands,2024-01-13T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.8
341793,Trumlands,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
341793,Trumlands,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
341793,Trumlands,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.52
341793,Trumlands,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.91
341793,Trumlands,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.19
341793,Trumlands,2024-01-13T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
341793,Trumlands,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
341793,Trumlands,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
341793,Trumlands,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.4
341793,Trumlands,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
341793,Trumlands,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
341793,Trumlands,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
341793,Trumlands,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.82
341793,Trumlands,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.42
341793,Trumlands,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.27
341793,Trumlands,2024-01-13T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
341793,Trumlands,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
341793,Trumlands,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
341793,Trumlands,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
341793,Trumlands,2024-01-13T22:00:00.000+00:00,transformer,,Temperature,C,19.0
341793,Trumlands,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
341793,Trumlands,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
341793,Trumlands,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
341793,Trumlands,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
341793,Trumlands,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
341793,Trumlands,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
341793,Trumlands,2024-01-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
341793,Trumlands,2024-01-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
341793,Trumlands,2024-01-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
341793,Trumlands,2024-01-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,46.84
341793,Trumlands,2024-01-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.95
341793,Trumlands,2024-01-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,38.04
341793,Trumlands,2024-01-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
341793,Trumlands,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
341793,Trumlands,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
341793,Trumlands,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
341793,Trumlands,2024-01-13T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-13T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-13T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-13T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.11
341793,Trumlands,2024-01-13T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-13T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.88
341793,Trumlands,2024-01-13T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
341793,Trumlands,2024-01-13T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
341793,Trumlands,2024-01-13T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.5
341793,Trumlands,2024-01-13T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.31
341793,Trumlands,2024-01-13T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
341793,Trumlands,2024-01-13T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
341793,Trumlands,2024-01-13T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.05
341793,Trumlands,2024-01-13T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.79
341793,Trumlands,2024-01-13T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.45
341793,Trumlands,2024-01-13T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
341793,Trumlands,2024-01-13T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.5
341793,Trumlands,2024-01-13T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
341793,Trumlands,2024-01-13T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
341793,Trumlands,2024-01-13T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.85
341793,Trumlands,2024-01-13T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
341793,Trumlands,2024-01-13T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-13T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.46
341793,Trumlands,2024-01-13T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.15
341793,Trumlands,2024-01-13T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.38
341793,Trumlands,2024-01-13T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
341793,Trumlands,2024-01-13T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.4
341793,Trumlands,2024-01-13T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
341793,Trumlands,2024-01-13T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.6
341793,Trumlands,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
341793,Trumlands,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.89
341793,Trumlands,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.93
341793,Trumlands,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.14
341793,Trumlands,2024-01-13T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
341793,Trumlands,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
341793,Trumlands,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
341793,Trumlands,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
341793,Trumlands,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
341793,Trumlands,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
341793,Trumlands,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
341793,Trumlands,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.79
341793,Trumlands,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.38
341793,Trumlands,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.93
341793,Trumlands,2024-01-13T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
341793,Trumlands,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
341793,Trumlands,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
341793,Trumlands,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
341793,Trumlands,2024-01-13T21:50:00.000+00:00,transformer,,Temperature,C,19.0
341793,Trumlands,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
341793,Trumlands,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
341793,Trumlands,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
341793,Trumlands,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
341793,Trumlands,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
341793,Trumlands,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
341793,Trumlands,2024-01-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
341793,Trumlands,2024-01-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
341793,Trumlands,2024-01-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
341793,Trumlands,2024-01-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,42.3
341793,Trumlands,2024-01-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.26
341793,Trumlands,2024-01-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.78
341793,Trumlands,2024-01-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
341793,Trumlands,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
341793,Trumlands,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
341793,Trumlands,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
341793,Trumlands,2024-01-13T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-13T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-13T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-13T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.07
341793,Trumlands,2024-01-13T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-13T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.06
341793,Trumlands,2024-01-13T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
341793,Trumlands,2024-01-13T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
341793,Trumlands,2024-01-13T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.8
341793,Trumlands,2024-01-13T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.07
341793,Trumlands,2024-01-13T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
341793,Trumlands,2024-01-13T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-13T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.78
341793,Trumlands,2024-01-13T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.26
341793,Trumlands,2024-01-13T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.28
341793,Trumlands,2024-01-13T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
341793,Trumlands,2024-01-13T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.0
341793,Trumlands,2024-01-13T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
341793,Trumlands,2024-01-13T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
341793,Trumlands,2024-01-13T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.85
341793,Trumlands,2024-01-13T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
341793,Trumlands,2024-01-13T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
341793,Trumlands,2024-01-13T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.55
341793,Trumlands,2024-01-13T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.97
341793,Trumlands,2024-01-13T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.34
341793,Trumlands,2024-01-13T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.3
341793,Trumlands,2024-01-13T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.6
341793,Trumlands,2024-01-13T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
341793,Trumlands,2024-01-13T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.0
341793,Trumlands,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
341793,Trumlands,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.7
341793,Trumlands,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.6
341793,Trumlands,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.47
341793,Trumlands,2024-01-13T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
341793,Trumlands,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
341793,Trumlands,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.3
341793,Trumlands,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.1
341793,Trumlands,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
341793,Trumlands,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
341793,Trumlands,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
341793,Trumlands,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.07
341793,Trumlands,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.56
341793,Trumlands,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.09
341793,Trumlands,2024-01-13T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
341793,Trumlands,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
341793,Trumlands,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
341793,Trumlands,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
341793,Trumlands,2024-01-13T21:40:00.000+00:00,transformer,,Temperature,C,19.0
341793,Trumlands,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
341793,Trumlands,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
341793,Trumlands,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
341793,Trumlands,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
341793,Trumlands,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
341793,Trumlands,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
341793,Trumlands,2024-01-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
341793,Trumlands,2024-01-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
341793,Trumlands,2024-01-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
341793,Trumlands,2024-01-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,44.17
341793,Trumlands,2024-01-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.41
341793,Trumlands,2024-01-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,41.23
341793,Trumlands,2024-01-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
341793,Trumlands,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
341793,Trumlands,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
341793,Trumlands,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
341793,Trumlands,2024-01-13T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-13T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-13T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-13T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.12
341793,Trumlands,2024-01-13T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-13T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.89
341793,Trumlands,2024-01-13T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
341793,Trumlands,2024-01-13T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
341793,Trumlands,2024-01-13T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.3
341793,Trumlands,2024-01-13T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.99
341793,Trumlands,2024-01-13T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
341793,Trumlands,2024-01-13T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
341793,Trumlands,2024-01-13T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.21
341793,Trumlands,2024-01-13T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.05
341793,Trumlands,2024-01-13T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.66
341793,Trumlands,2024-01-13T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
341793,Trumlands,2024-01-13T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.2
341793,Trumlands,2024-01-13T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
341793,Trumlands,2024-01-13T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.8
341793,Trumlands,2024-01-13T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.96
341793,Trumlands,2024-01-13T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
341793,Trumlands,2024-01-13T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
341793,Trumlands,2024-01-13T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.63
341793,Trumlands,2024-01-13T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.19
341793,Trumlands,2024-01-13T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.19
341793,Trumlands,2024-01-13T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.2
341793,Trumlands,2024-01-13T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.7
341793,Trumlands,2024-01-13T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
341793,Trumlands,2024-01-13T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.2
341793,Trumlands,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
341793,Trumlands,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
341793,Trumlands,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.07
341793,Trumlands,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.45
341793,Trumlands,2024-01-13T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
341793,Trumlands,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
341793,Trumlands,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.4
341793,Trumlands,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.5
341793,Trumlands,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
341793,Trumlands,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
341793,Trumlands,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
341793,Trumlands,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.41
341793,Trumlands,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.56
341793,Trumlands,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.89
341793,Trumlands,2024-01-13T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
341793,Trumlands,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
341793,Trumlands,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
341793,Trumlands,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
341793,Trumlands,2024-01-13T21:30:00.000+00:00,transformer,,Temperature,C,19.0
341793,Trumlands,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
341793,Trumlands,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
341793,Trumlands,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
341793,Trumlands,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
341793,Trumlands,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
341793,Trumlands,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
341793,Trumlands,2024-01-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
341793,Trumlands,2024-01-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
341793,Trumlands,2024-01-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
341793,Trumlands,2024-01-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,47.44
341793,Trumlands,2024-01-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.89
341793,Trumlands,2024-01-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,45.09
341793,Trumlands,2024-01-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
341793,Trumlands,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
341793,Trumlands,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
341793,Trumlands,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
341793,Trumlands,2024-01-13T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-13T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-13T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-13T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.09
341793,Trumlands,2024-01-13T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-13T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.06
341793,Trumlands,2024-01-13T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
341793,Trumlands,2024-01-13T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
341793,Trumlands,2024-01-13T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.8
341793,Trumlands,2024-01-13T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.03
341793,Trumlands,2024-01-13T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
341793,Trumlands,2024-01-13T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-13T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.3
341793,Trumlands,2024-01-13T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.4
341793,Trumlands,2024-01-13T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.53
341793,Trumlands,2024-01-13T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
341793,Trumlands,2024-01-13T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.7
341793,Trumlands,2024-01-13T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.2
341793,Trumlands,2024-01-13T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.8
341793,Trumlands,2024-01-13T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.99
341793,Trumlands,2024-01-13T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-13T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
341793,Trumlands,2024-01-13T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.06
341793,Trumlands,2024-01-13T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
341793,Trumlands,2024-01-13T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.17
341793,Trumlands,2024-01-13T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.3
341793,Trumlands,2024-01-13T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.6
341793,Trumlands,2024-01-13T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
341793,Trumlands,2024-01-13T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
341793,Trumlands,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
341793,Trumlands,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
341793,Trumlands,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.74
341793,Trumlands,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.63
341793,Trumlands,2024-01-13T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
341793,Trumlands,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
341793,Trumlands,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.2
341793,Trumlands,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.1
341793,Trumlands,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
341793,Trumlands,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
341793,Trumlands,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
341793,Trumlands,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.98
341793,Trumlands,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.74
341793,Trumlands,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.77
341793,Trumlands,2024-01-13T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
341793,Trumlands,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
341793,Trumlands,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
341793,Trumlands,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
341793,Trumlands,2024-01-13T21:20:00.000+00:00,transformer,,Temperature,C,19.1
341793,Trumlands,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
341793,Trumlands,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
341793,Trumlands,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
341793,Trumlands,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
341793,Trumlands,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
341793,Trumlands,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
341793,Trumlands,2024-01-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
341793,Trumlands,2024-01-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
341793,Trumlands,2024-01-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
341793,Trumlands,2024-01-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,45.07
341793,Trumlands,2024-01-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.79
341793,Trumlands,2024-01-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.17
341793,Trumlands,2024-01-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
341793,Trumlands,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
341793,Trumlands,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
341793,Trumlands,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
341793,Trumlands,2024-01-13T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-13T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-13T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
341793,Trumlands,2024-01-13T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.91
341793,Trumlands,2024-01-13T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-13T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.17
341793,Trumlands,2024-01-13T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
341793,Trumlands,2024-01-13T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
341793,Trumlands,2024-01-13T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.2
341793,Trumlands,2024-01-13T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.12
341793,Trumlands,2024-01-13T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.86
341793,Trumlands,2024-01-13T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
341793,Trumlands,2024-01-13T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.7
341793,Trumlands,2024-01-13T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.91
341793,Trumlands,2024-01-13T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.13
341793,Trumlands,2024-01-13T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
341793,Trumlands,2024-01-13T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.5
341793,Trumlands,2024-01-13T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.1
341793,Trumlands,2024-01-13T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.8
341793,Trumlands,2024-01-13T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.92
341793,Trumlands,2024-01-13T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
341793,Trumlands,2024-01-13T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-13T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.93
341793,Trumlands,2024-01-13T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.63
341793,Trumlands,2024-01-13T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.43
341793,Trumlands,2024-01-13T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,47.1
341793,Trumlands,2024-01-13T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.5
341793,Trumlands,2024-01-13T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
341793,Trumlands,2024-01-13T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
341793,Trumlands,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
341793,Trumlands,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
341793,Trumlands,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.5
341793,Trumlands,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.95
341793,Trumlands,2024-01-13T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
341793,Trumlands,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
341793,Trumlands,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.4
341793,Trumlands,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.3
341793,Trumlands,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
341793,Trumlands,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
341793,Trumlands,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
341793,Trumlands,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.76
341793,Trumlands,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.1
341793,Trumlands,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.88
341793,Trumlands,2024-01-13T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
341793,Trumlands,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
341793,Trumlands,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
341793,Trumlands,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
341793,Trumlands,2024-01-13T21:10:00.000+00:00,transformer,,Temperature,C,19.1
341793,Trumlands,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
341793,Trumlands,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
341793,Trumlands,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
341793,Trumlands,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
341793,Trumlands,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
341793,Trumlands,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
341793,Trumlands,2024-01-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
341793,Trumlands,2024-01-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
341793,Trumlands,2024-01-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
341793,Trumlands,2024-01-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,42.61
341793,Trumlands,2024-01-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.16
341793,Trumlands,2024-01-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.55
341793,Trumlands,2024-01-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
341793,Trumlands,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
341793,Trumlands,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
341793,Trumlands,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
341793,Trumlands,2024-01-13T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-13T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-13T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-13T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.07
341793,Trumlands,2024-01-13T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-13T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.14
341793,Trumlands,2024-01-13T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
341793,Trumlands,2024-01-13T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
341793,Trumlands,2024-01-13T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.0
341793,Trumlands,2024-01-13T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.91
341793,Trumlands,2024-01-13T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
341793,Trumlands,2024-01-13T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-13T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.9
341793,Trumlands,2024-01-13T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.75
341793,Trumlands,2024-01-13T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.79
341793,Trumlands,2024-01-13T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
341793,Trumlands,2024-01-13T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.6
341793,Trumlands,2024-01-13T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.2
341793,Trumlands,2024-01-13T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
341793,Trumlands,2024-01-13T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.66
341793,Trumlands,2024-01-13T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
341793,Trumlands,2024-01-13T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-13T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.85
341793,Trumlands,2024-01-13T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
341793,Trumlands,2024-01-13T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.95
341793,Trumlands,2024-01-13T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.6
341793,Trumlands,2024-01-13T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.1
341793,Trumlands,2024-01-13T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
341793,Trumlands,2024-01-13T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
341793,Trumlands,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
341793,Trumlands,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
341793,Trumlands,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.33
341793,Trumlands,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.47
341793,Trumlands,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.65
341793,Trumlands,2024-01-13T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
341793,Trumlands,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
341793,Trumlands,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
341793,Trumlands,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
341793,Trumlands,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
341793,Trumlands,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
341793,Trumlands,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
341793,Trumlands,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.86
341793,Trumlands,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.62
341793,Trumlands,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
341793,Trumlands,2024-01-13T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
341793,Trumlands,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
341793,Trumlands,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
341793,Trumlands,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
341793,Trumlands,2024-01-13T21:00:00.000+00:00,transformer,,Temperature,C,19.1
341793,Trumlands,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
341793,Trumlands,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
341793,Trumlands,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
341793,Trumlands,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
341793,Trumlands,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
341793,Trumlands,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
341793,Trumlands,2024-01-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
341793,Trumlands,2024-01-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
341793,Trumlands,2024-01-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
341793,Trumlands,2024-01-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.01
341793,Trumlands,2024-01-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.63
341793,Trumlands,2024-01-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
341793,Trumlands,2024-01-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
341793,Trumlands,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
341793,Trumlands,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
341793,Trumlands,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
341793,Trumlands,2024-01-13T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-13T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-13T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
341793,Trumlands,2024-01-13T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.18
341793,Trumlands,2024-01-13T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-13T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.16
341793,Trumlands,2024-01-13T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.1
341793,Trumlands,2024-01-13T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.5
341793,Trumlands,2024-01-13T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.2
341793,Trumlands,2024-01-13T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.89
341793,Trumlands,2024-01-13T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
341793,Trumlands,2024-01-13T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-13T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.71
341793,Trumlands,2024-01-13T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.53
341793,Trumlands,2024-01-13T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.75
341793,Trumlands,2024-01-13T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
341793,Trumlands,2024-01-13T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.4
341793,Trumlands,2024-01-13T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
341793,Trumlands,2024-01-13T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.6
341793,Trumlands,2024-01-13T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.34
341793,Trumlands,2024-01-13T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
341793,Trumlands,2024-01-13T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-13T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.1
341793,Trumlands,2024-01-13T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
341793,Trumlands,2024-01-13T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.74
341793,Trumlands,2024-01-13T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.7
341793,Trumlands,2024-01-13T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.0
341793,Trumlands,2024-01-13T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
341793,Trumlands,2024-01-13T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.6
341793,Trumlands,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
341793,Trumlands,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
341793,Trumlands,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
341793,Trumlands,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.77
341793,Trumlands,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.59
341793,Trumlands,2024-01-13T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
341793,Trumlands,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
341793,Trumlands,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.1
341793,Trumlands,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
341793,Trumlands,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
341793,Trumlands,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.14
341793,Trumlands,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.75
341793,Trumlands,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.82
341793,Trumlands,2024-01-13T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
341793,Trumlands,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
341793,Trumlands,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
341793,Trumlands,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
341793,Trumlands,2024-01-13T20:50:00.000+00:00,transformer,,Temperature,C,19.1
341793,Trumlands,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
341793,Trumlands,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
341793,Trumlands,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
341793,Trumlands,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
341793,Trumlands,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
341793,Trumlands,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
341793,Trumlands,2024-01-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
341793,Trumlands,2024-01-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
341793,Trumlands,2024-01-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
341793,Trumlands,2024-01-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,49.92
341793,Trumlands,2024-01-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.07
341793,Trumlands,2024-01-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.07
341793,Trumlands,2024-01-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
341793,Trumlands,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
341793,Trumlands,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
341793,Trumlands,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
341793,Trumlands,2024-01-13T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-13T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-13T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-13T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.41
341793,Trumlands,2024-01-13T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-13T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.11
341793,Trumlands,2024-01-13T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.5
341793,Trumlands,2024-01-13T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
341793,Trumlands,2024-01-13T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.2
341793,Trumlands,2024-01-13T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.99
341793,Trumlands,2024-01-13T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-13T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
341793,Trumlands,2024-01-13T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.82
341793,Trumlands,2024-01-13T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.52
341793,Trumlands,2024-01-13T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.01
341793,Trumlands,2024-01-13T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
341793,Trumlands,2024-01-13T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.4
341793,Trumlands,2024-01-13T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
341793,Trumlands,2024-01-13T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.0
341793,Trumlands,2024-01-13T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.68
341793,Trumlands,2024-01-13T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
341793,Trumlands,2024-01-13T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-13T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.41
