Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-13T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.63
341793,Trumlands,2024-01-13T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.07
341793,Trumlands,2024-01-13T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
341793,Trumlands,2024-01-13T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.1
341793,Trumlands,2024-01-13T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
341793,Trumlands,2024-01-13T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.7
341793,Trumlands,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
341793,Trumlands,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.04
341793,Trumlands,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.75
341793,Trumlands,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.22
341793,Trumlands,2024-01-13T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
341793,Trumlands,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
341793,Trumlands,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
341793,Trumlands,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
341793,Trumlands,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
341793,Trumlands,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.24
341793,Trumlands,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.76
341793,Trumlands,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.12
341793,Trumlands,2024-01-13T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
341793,Trumlands,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
341793,Trumlands,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
341793,Trumlands,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
341793,Trumlands,2024-01-13T20:40:00.000+00:00,transformer,,Temperature,C,19.1
341793,Trumlands,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
341793,Trumlands,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
341793,Trumlands,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
341793,Trumlands,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
341793,Trumlands,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
341793,Trumlands,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
341793,Trumlands,2024-01-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
341793,Trumlands,2024-01-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
341793,Trumlands,2024-01-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
341793,Trumlands,2024-01-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,49.93
341793,Trumlands,2024-01-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.67
341793,Trumlands,2024-01-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,42.52
341793,Trumlands,2024-01-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
341793,Trumlands,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
341793,Trumlands,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
341793,Trumlands,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
341793,Trumlands,2024-01-13T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-13T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-13T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-13T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.18
341793,Trumlands,2024-01-13T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-13T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.46
341793,Trumlands,2024-01-13T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
341793,Trumlands,2024-01-13T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
341793,Trumlands,2024-01-13T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.3
341793,Trumlands,2024-01-13T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.35
341793,Trumlands,2024-01-13T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
341793,Trumlands,2024-01-13T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
341793,Trumlands,2024-01-13T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.14
341793,Trumlands,2024-01-13T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.87
341793,Trumlands,2024-01-13T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.71
341793,Trumlands,2024-01-13T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
341793,Trumlands,2024-01-13T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.2
341793,Trumlands,2024-01-13T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
341793,Trumlands,2024-01-13T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.5
341793,Trumlands,2024-01-13T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.29
341793,Trumlands,2024-01-13T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
341793,Trumlands,2024-01-13T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
341793,Trumlands,2024-01-13T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.74
341793,Trumlands,2024-01-13T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.45
341793,Trumlands,2024-01-13T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.2
341793,Trumlands,2024-01-13T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.1
341793,Trumlands,2024-01-13T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.2
341793,Trumlands,2024-01-13T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
341793,Trumlands,2024-01-13T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.0
341793,Trumlands,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
341793,Trumlands,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
341793,Trumlands,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
341793,Trumlands,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.05
341793,Trumlands,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.67
341793,Trumlands,2024-01-13T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
341793,Trumlands,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
341793,Trumlands,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
341793,Trumlands,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
341793,Trumlands,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
341793,Trumlands,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
341793,Trumlands,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.88
341793,Trumlands,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.18
341793,Trumlands,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.45
341793,Trumlands,2024-01-13T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
341793,Trumlands,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
341793,Trumlands,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
341793,Trumlands,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.9
341793,Trumlands,2024-01-13T20:30:00.000+00:00,transformer,,Temperature,C,19.1
341793,Trumlands,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
341793,Trumlands,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
341793,Trumlands,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
341793,Trumlands,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
341793,Trumlands,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
341793,Trumlands,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
341793,Trumlands,2024-01-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
341793,Trumlands,2024-01-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
341793,Trumlands,2024-01-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
341793,Trumlands,2024-01-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,45.38
341793,Trumlands,2024-01-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.57
341793,Trumlands,2024-01-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,44.49
341793,Trumlands,2024-01-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
341793,Trumlands,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
341793,Trumlands,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
341793,Trumlands,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
341793,Trumlands,2024-01-13T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-13T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-13T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-13T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.15
341793,Trumlands,2024-01-13T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-13T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.19
341793,Trumlands,2024-01-13T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.8
341793,Trumlands,2024-01-13T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
341793,Trumlands,2024-01-13T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.6
341793,Trumlands,2024-01-13T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.03
341793,Trumlands,2024-01-13T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-13T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-13T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.9
341793,Trumlands,2024-01-13T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.52
341793,Trumlands,2024-01-13T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.06
341793,Trumlands,2024-01-13T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
341793,Trumlands,2024-01-13T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.3
341793,Trumlands,2024-01-13T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
341793,Trumlands,2024-01-13T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.3
341793,Trumlands,2024-01-13T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.78
341793,Trumlands,2024-01-13T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
341793,Trumlands,2024-01-13T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
341793,Trumlands,2024-01-13T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,21.24
341793,Trumlands,2024-01-13T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.19
341793,Trumlands,2024-01-13T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.12
341793,Trumlands,2024-01-13T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.2
341793,Trumlands,2024-01-13T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.3
341793,Trumlands,2024-01-13T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
341793,Trumlands,2024-01-13T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.9
341793,Trumlands,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
341793,Trumlands,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
341793,Trumlands,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
341793,Trumlands,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.52
341793,Trumlands,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.56
341793,Trumlands,2024-01-13T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
341793,Trumlands,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
341793,Trumlands,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.9
341793,Trumlands,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
341793,Trumlands,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
341793,Trumlands,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.5
341793,Trumlands,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.11
341793,Trumlands,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.44
341793,Trumlands,2024-01-13T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
341793,Trumlands,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
341793,Trumlands,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
341793,Trumlands,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
341793,Trumlands,2024-01-13T20:20:00.000+00:00,transformer,,Temperature,C,19.1
341793,Trumlands,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
341793,Trumlands,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
341793,Trumlands,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
341793,Trumlands,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
341793,Trumlands,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
341793,Trumlands,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
341793,Trumlands,2024-01-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
341793,Trumlands,2024-01-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
341793,Trumlands,2024-01-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
341793,Trumlands,2024-01-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,45.93
341793,Trumlands,2024-01-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.35
341793,Trumlands,2024-01-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,44.37
341793,Trumlands,2024-01-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
341793,Trumlands,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
341793,Trumlands,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
341793,Trumlands,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
341793,Trumlands,2024-01-13T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-13T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-13T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-13T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.09
341793,Trumlands,2024-01-13T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-13T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.06
341793,Trumlands,2024-01-13T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.8
341793,Trumlands,2024-01-13T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
341793,Trumlands,2024-01-13T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.2
341793,Trumlands,2024-01-13T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.2
341793,Trumlands,2024-01-13T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
341793,Trumlands,2024-01-13T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-13T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.41
341793,Trumlands,2024-01-13T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.68
341793,Trumlands,2024-01-13T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.7
341793,Trumlands,2024-01-13T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
341793,Trumlands,2024-01-13T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.4
341793,Trumlands,2024-01-13T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
341793,Trumlands,2024-01-13T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.0
341793,Trumlands,2024-01-13T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.99
341793,Trumlands,2024-01-13T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
341793,Trumlands,2024-01-13T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
341793,Trumlands,2024-01-13T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,23.72
341793,Trumlands,2024-01-13T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.65
341793,Trumlands,2024-01-13T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.38
341793,Trumlands,2024-01-13T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,51.6
341793,Trumlands,2024-01-13T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.5
341793,Trumlands,2024-01-13T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
341793,Trumlands,2024-01-13T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.9
341793,Trumlands,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
341793,Trumlands,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.54
341793,Trumlands,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.78
341793,Trumlands,2024-01-13T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
341793,Trumlands,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
341793,Trumlands,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
341793,Trumlands,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
341793,Trumlands,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
341793,Trumlands,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.65
341793,Trumlands,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.16
341793,Trumlands,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.77
341793,Trumlands,2024-01-13T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
341793,Trumlands,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
341793,Trumlands,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
341793,Trumlands,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
341793,Trumlands,2024-01-13T20:10:00.000+00:00,transformer,,Temperature,C,19.1
341793,Trumlands,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
341793,Trumlands,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
341793,Trumlands,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
341793,Trumlands,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
341793,Trumlands,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
341793,Trumlands,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
341793,Trumlands,2024-01-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
341793,Trumlands,2024-01-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
341793,Trumlands,2024-01-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
341793,Trumlands,2024-01-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,50.12
341793,Trumlands,2024-01-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.06
341793,Trumlands,2024-01-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,45.7
341793,Trumlands,2024-01-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
341793,Trumlands,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
341793,Trumlands,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
341793,Trumlands,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
341793,Trumlands,2024-01-13T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-13T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-13T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-13T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.52
341793,Trumlands,2024-01-13T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-13T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.18
341793,Trumlands,2024-01-13T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.2
341793,Trumlands,2024-01-13T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.7
341793,Trumlands,2024-01-13T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.6
341793,Trumlands,2024-01-13T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.75
341793,Trumlands,2024-01-13T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
341793,Trumlands,2024-01-13T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
341793,Trumlands,2024-01-13T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.16
341793,Trumlands,2024-01-13T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.8
341793,Trumlands,2024-01-13T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.11
341793,Trumlands,2024-01-13T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
341793,Trumlands,2024-01-13T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.1
341793,Trumlands,2024-01-13T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
341793,Trumlands,2024-01-13T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.6
341793,Trumlands,2024-01-13T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.8
341793,Trumlands,2024-01-13T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
341793,Trumlands,2024-01-13T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
341793,Trumlands,2024-01-13T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.95
341793,Trumlands,2024-01-13T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.63
341793,Trumlands,2024-01-13T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.95
341793,Trumlands,2024-01-13T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.8
341793,Trumlands,2024-01-13T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.4
341793,Trumlands,2024-01-13T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
341793,Trumlands,2024-01-13T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.5
341793,Trumlands,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
341793,Trumlands,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.48
341793,Trumlands,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.76
341793,Trumlands,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.92
341793,Trumlands,2024-01-13T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
341793,Trumlands,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
341793,Trumlands,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
341793,Trumlands,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.3
341793,Trumlands,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
341793,Trumlands,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.87
341793,Trumlands,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.59
341793,Trumlands,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.77
341793,Trumlands,2024-01-13T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
341793,Trumlands,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
341793,Trumlands,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
341793,Trumlands,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
341793,Trumlands,2024-01-13T20:00:00.000+00:00,transformer,,Temperature,C,19.1
341793,Trumlands,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
341793,Trumlands,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
341793,Trumlands,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
341793,Trumlands,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
341793,Trumlands,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
341793,Trumlands,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
341793,Trumlands,2024-01-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
341793,Trumlands,2024-01-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
341793,Trumlands,2024-01-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
341793,Trumlands,2024-01-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,48.99
341793,Trumlands,2024-01-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.8
341793,Trumlands,2024-01-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,44.93
341793,Trumlands,2024-01-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
341793,Trumlands,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
341793,Trumlands,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
341793,Trumlands,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
341793,Trumlands,2024-01-13T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-13T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-13T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-13T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.85
341793,Trumlands,2024-01-13T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-13T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.22
341793,Trumlands,2024-01-13T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
341793,Trumlands,2024-01-13T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.4
341793,Trumlands,2024-01-13T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.7
341793,Trumlands,2024-01-13T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
341793,Trumlands,2024-01-13T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
341793,Trumlands,2024-01-13T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-13T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.76
341793,Trumlands,2024-01-13T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.92
341793,Trumlands,2024-01-13T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.96
341793,Trumlands,2024-01-13T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
341793,Trumlands,2024-01-13T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.6
341793,Trumlands,2024-01-13T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.2
341793,Trumlands,2024-01-13T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.2
341793,Trumlands,2024-01-13T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.56
341793,Trumlands,2024-01-13T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-13T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
341793,Trumlands,2024-01-13T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.37
341793,Trumlands,2024-01-13T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.21
341793,Trumlands,2024-01-13T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.11
341793,Trumlands,2024-01-13T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.9
341793,Trumlands,2024-01-13T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.4
341793,Trumlands,2024-01-13T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
341793,Trumlands,2024-01-13T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.3
341793,Trumlands,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
341793,Trumlands,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.33
341793,Trumlands,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.77
341793,Trumlands,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.95
341793,Trumlands,2024-01-13T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
341793,Trumlands,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
341793,Trumlands,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
341793,Trumlands,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
341793,Trumlands,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
341793,Trumlands,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.4
341793,Trumlands,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.83
341793,Trumlands,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.25
341793,Trumlands,2024-01-13T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
341793,Trumlands,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
341793,Trumlands,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
341793,Trumlands,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
341793,Trumlands,2024-01-13T19:50:00.000+00:00,transformer,,Temperature,C,19.1
341793,Trumlands,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
341793,Trumlands,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
341793,Trumlands,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
341793,Trumlands,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
341793,Trumlands,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
341793,Trumlands,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
341793,Trumlands,2024-01-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
341793,Trumlands,2024-01-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
341793,Trumlands,2024-01-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
341793,Trumlands,2024-01-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,51.71
341793,Trumlands,2024-01-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.75
341793,Trumlands,2024-01-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,42.49
341793,Trumlands,2024-01-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
341793,Trumlands,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
341793,Trumlands,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
341793,Trumlands,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
341793,Trumlands,2024-01-13T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-13T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-13T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-13T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.78
341793,Trumlands,2024-01-13T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-13T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.31
341793,Trumlands,2024-01-13T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
341793,Trumlands,2024-01-13T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.8
341793,Trumlands,2024-01-13T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.0
341793,Trumlands,2024-01-13T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
341793,Trumlands,2024-01-13T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
341793,Trumlands,2024-01-13T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-13T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,20.32
341793,Trumlands,2024-01-13T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.99
341793,Trumlands,2024-01-13T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.54
341793,Trumlands,2024-01-13T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,45.8
341793,Trumlands,2024-01-13T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.2
341793,Trumlands,2024-01-13T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.2
341793,Trumlands,2024-01-13T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
341793,Trumlands,2024-01-13T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.45
341793,Trumlands,2024-01-13T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
341793,Trumlands,2024-01-13T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-13T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,23.21
341793,Trumlands,2024-01-13T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.96
341793,Trumlands,2024-01-13T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.02
341793,Trumlands,2024-01-13T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,51.5
341793,Trumlands,2024-01-13T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.6
341793,Trumlands,2024-01-13T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
341793,Trumlands,2024-01-13T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.5
341793,Trumlands,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
341793,Trumlands,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
341793,Trumlands,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.55
341793,Trumlands,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.5
341793,Trumlands,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.17
341793,Trumlands,2024-01-13T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
341793,Trumlands,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
341793,Trumlands,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.8
341793,Trumlands,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.8
341793,Trumlands,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
341793,Trumlands,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
341793,Trumlands,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.3
341793,Trumlands,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.02
341793,Trumlands,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.89
341793,Trumlands,2024-01-13T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
341793,Trumlands,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
341793,Trumlands,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
341793,Trumlands,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
341793,Trumlands,2024-01-13T19:40:00.000+00:00,transformer,,Temperature,C,19.1
341793,Trumlands,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
341793,Trumlands,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
341793,Trumlands,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
341793,Trumlands,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
341793,Trumlands,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
341793,Trumlands,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
341793,Trumlands,2024-01-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
341793,Trumlands,2024-01-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
341793,Trumlands,2024-01-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
341793,Trumlands,2024-01-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,62.16
341793,Trumlands,2024-01-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.49
341793,Trumlands,2024-01-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.93
341793,Trumlands,2024-01-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,100.1
341793,Trumlands,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.4
341793,Trumlands,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
341793,Trumlands,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
341793,Trumlands,2024-01-13T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-13T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-13T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-13T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.07
341793,Trumlands,2024-01-13T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-13T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.43
341793,Trumlands,2024-01-13T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.0
341793,Trumlands,2024-01-13T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
341793,Trumlands,2024-01-13T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.4
341793,Trumlands,2024-01-13T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-13T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
341793,Trumlands,2024-01-13T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
341793,Trumlands,2024-01-13T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.97
341793,Trumlands,2024-01-13T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.54
341793,Trumlands,2024-01-13T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.97
341793,Trumlands,2024-01-13T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
341793,Trumlands,2024-01-13T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.2
341793,Trumlands,2024-01-13T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.1
341793,Trumlands,2024-01-13T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.7
341793,Trumlands,2024-01-13T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.94
341793,Trumlands,2024-01-13T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-13T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
341793,Trumlands,2024-01-13T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.05
341793,Trumlands,2024-01-13T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.2
341793,Trumlands,2024-01-13T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.6
341793,Trumlands,2024-01-13T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.4
341793,Trumlands,2024-01-13T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.0
341793,Trumlands,2024-01-13T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
341793,Trumlands,2024-01-13T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.4
341793,Trumlands,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
341793,Trumlands,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
341793,Trumlands,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.29
341793,Trumlands,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.09
341793,Trumlands,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.42
341793,Trumlands,2024-01-13T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
341793,Trumlands,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
341793,Trumlands,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.9
341793,Trumlands,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
341793,Trumlands,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
341793,Trumlands,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
341793,Trumlands,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.32
341793,Trumlands,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.15
341793,Trumlands,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.83
341793,Trumlands,2024-01-13T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
341793,Trumlands,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
341793,Trumlands,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
341793,Trumlands,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
341793,Trumlands,2024-01-13T19:30:00.000+00:00,transformer,,Temperature,C,19.1
341793,Trumlands,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
341793,Trumlands,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
341793,Trumlands,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
341793,Trumlands,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
341793,Trumlands,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
341793,Trumlands,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
341793,Trumlands,2024-01-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
341793,Trumlands,2024-01-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
341793,Trumlands,2024-01-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
341793,Trumlands,2024-01-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,54.7
341793,Trumlands,2024-01-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.99
341793,Trumlands,2024-01-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.25
341793,Trumlands,2024-01-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
341793,Trumlands,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
341793,Trumlands,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
341793,Trumlands,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
341793,Trumlands,2024-01-13T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
341793,Trumlands,2024-01-13T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-13T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-13T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.97
341793,Trumlands,2024-01-13T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-13T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.51
341793,Trumlands,2024-01-13T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.8
341793,Trumlands,2024-01-13T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.7
341793,Trumlands,2024-01-13T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.6
341793,Trumlands,2024-01-13T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.71
341793,Trumlands,2024-01-13T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
341793,Trumlands,2024-01-13T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-13T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.97
341793,Trumlands,2024-01-13T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.47
341793,Trumlands,2024-01-13T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.56
341793,Trumlands,2024-01-13T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.7
341793,Trumlands,2024-01-13T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.4
341793,Trumlands,2024-01-13T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.7
341793,Trumlands,2024-01-13T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.5
341793,Trumlands,2024-01-13T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.48
341793,Trumlands,2024-01-13T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
341793,Trumlands,2024-01-13T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
341793,Trumlands,2024-01-13T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.74
341793,Trumlands,2024-01-13T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.97
341793,Trumlands,2024-01-13T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.46
341793,Trumlands,2024-01-13T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
341793,Trumlands,2024-01-13T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.7
341793,Trumlands,2024-01-13T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
341793,Trumlands,2024-01-13T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.5
341793,Trumlands,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
341793,Trumlands,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.62
341793,Trumlands,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.05
341793,Trumlands,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.05
341793,Trumlands,2024-01-13T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
341793,Trumlands,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
341793,Trumlands,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
341793,Trumlands,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
341793,Trumlands,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
341793,Trumlands,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
341793,Trumlands,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.31
341793,Trumlands,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.07
341793,Trumlands,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.99
341793,Trumlands,2024-01-13T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
341793,Trumlands,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
341793,Trumlands,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
341793,Trumlands,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.1
341793,Trumlands,2024-01-13T19:20:00.000+00:00,transformer,,Temperature,C,19.1
341793,Trumlands,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
341793,Trumlands,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
341793,Trumlands,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
341793,Trumlands,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
341793,Trumlands,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
341793,Trumlands,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
341793,Trumlands,2024-01-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
341793,Trumlands,2024-01-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
341793,Trumlands,2024-01-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
341793,Trumlands,2024-01-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,57.61
341793,Trumlands,2024-01-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.59
341793,Trumlands,2024-01-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.58
341793,Trumlands,2024-01-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,91.3
