Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.4
341793,Trumlands,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
341793,Trumlands,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
341793,Trumlands,2024-01-13T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
341793,Trumlands,2024-01-13T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-13T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-13T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.17
341793,Trumlands,2024-01-13T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-13T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.69
341793,Trumlands,2024-01-13T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.7
341793,Trumlands,2024-01-13T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.3
341793,Trumlands,2024-01-13T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.2
341793,Trumlands,2024-01-13T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.64
341793,Trumlands,2024-01-13T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-13T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
341793,Trumlands,2024-01-13T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.17
341793,Trumlands,2024-01-13T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.19
341793,Trumlands,2024-01-13T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.31
341793,Trumlands,2024-01-13T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
341793,Trumlands,2024-01-13T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.8
341793,Trumlands,2024-01-13T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
341793,Trumlands,2024-01-13T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.3
341793,Trumlands,2024-01-13T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.85
341793,Trumlands,2024-01-13T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
341793,Trumlands,2024-01-13T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
341793,Trumlands,2024-01-13T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.11
341793,Trumlands,2024-01-13T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.2
341793,Trumlands,2024-01-13T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.48
341793,Trumlands,2024-01-13T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.8
341793,Trumlands,2024-01-13T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.5
341793,Trumlands,2024-01-13T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.1
341793,Trumlands,2024-01-13T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
341793,Trumlands,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
341793,Trumlands,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.5
341793,Trumlands,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.14
341793,Trumlands,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.65
341793,Trumlands,2024-01-13T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
341793,Trumlands,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
341793,Trumlands,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
341793,Trumlands,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
341793,Trumlands,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
341793,Trumlands,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.34
341793,Trumlands,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.02
341793,Trumlands,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.7
341793,Trumlands,2024-01-13T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
341793,Trumlands,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
341793,Trumlands,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
341793,Trumlands,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.9
341793,Trumlands,2024-01-13T19:10:00.000+00:00,transformer,,Temperature,C,19.1
341793,Trumlands,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
341793,Trumlands,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
341793,Trumlands,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
341793,Trumlands,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
341793,Trumlands,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
341793,Trumlands,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
341793,Trumlands,2024-01-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
341793,Trumlands,2024-01-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
341793,Trumlands,2024-01-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
341793,Trumlands,2024-01-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,56.29
341793,Trumlands,2024-01-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.57
341793,Trumlands,2024-01-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.83
341793,Trumlands,2024-01-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
341793,Trumlands,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
341793,Trumlands,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
341793,Trumlands,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
341793,Trumlands,2024-01-13T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
341793,Trumlands,2024-01-13T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-13T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-13T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.04
341793,Trumlands,2024-01-13T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-13T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
341793,Trumlands,2024-01-13T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.2
341793,Trumlands,2024-01-13T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.8
341793,Trumlands,2024-01-13T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.7
341793,Trumlands,2024-01-13T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.86
341793,Trumlands,2024-01-13T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
341793,Trumlands,2024-01-13T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-13T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.59
341793,Trumlands,2024-01-13T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.87
341793,Trumlands,2024-01-13T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.18
341793,Trumlands,2024-01-13T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
341793,Trumlands,2024-01-13T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.9
341793,Trumlands,2024-01-13T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.9
341793,Trumlands,2024-01-13T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.4
341793,Trumlands,2024-01-13T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.25
341793,Trumlands,2024-01-13T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-13T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-13T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,23.67
341793,Trumlands,2024-01-13T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.51
341793,Trumlands,2024-01-13T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.92
341793,Trumlands,2024-01-13T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,53.8
341793,Trumlands,2024-01-13T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.8
341793,Trumlands,2024-01-13T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
341793,Trumlands,2024-01-13T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.4
341793,Trumlands,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
341793,Trumlands,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
341793,Trumlands,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.24
341793,Trumlands,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.94
341793,Trumlands,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.13
341793,Trumlands,2024-01-13T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
341793,Trumlands,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
341793,Trumlands,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
341793,Trumlands,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
341793,Trumlands,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.53
341793,Trumlands,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.26
341793,Trumlands,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.83
341793,Trumlands,2024-01-13T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
341793,Trumlands,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
341793,Trumlands,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
341793,Trumlands,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
341793,Trumlands,2024-01-13T19:00:00.000+00:00,transformer,,Temperature,C,19.0
341793,Trumlands,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
341793,Trumlands,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
341793,Trumlands,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
341793,Trumlands,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
341793,Trumlands,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
341793,Trumlands,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
341793,Trumlands,2024-01-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
341793,Trumlands,2024-01-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
341793,Trumlands,2024-01-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
341793,Trumlands,2024-01-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,63.08
341793,Trumlands,2024-01-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.62
341793,Trumlands,2024-01-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,42.07
341793,Trumlands,2024-01-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,107.1
341793,Trumlands,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.0
341793,Trumlands,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
341793,Trumlands,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
341793,Trumlands,2024-01-13T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-13T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-13T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.25
341793,Trumlands,2024-01-13T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.43
341793,Trumlands,2024-01-13T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-13T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.35
341793,Trumlands,2024-01-13T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.8
341793,Trumlands,2024-01-13T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.1
341793,Trumlands,2024-01-13T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.7
341793,Trumlands,2024-01-13T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.62
341793,Trumlands,2024-01-13T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
341793,Trumlands,2024-01-13T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
341793,Trumlands,2024-01-13T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.6
341793,Trumlands,2024-01-13T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.24
341793,Trumlands,2024-01-13T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.49
341793,Trumlands,2024-01-13T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.1
341793,Trumlands,2024-01-13T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.9
341793,Trumlands,2024-01-13T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
341793,Trumlands,2024-01-13T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.6
341793,Trumlands,2024-01-13T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.41
341793,Trumlands,2024-01-13T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
341793,Trumlands,2024-01-13T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-13T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.71
341793,Trumlands,2024-01-13T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.74
341793,Trumlands,2024-01-13T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.44
341793,Trumlands,2024-01-13T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.0
341793,Trumlands,2024-01-13T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.8
341793,Trumlands,2024-01-13T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
341793,Trumlands,2024-01-13T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.4
341793,Trumlands,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
341793,Trumlands,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
341793,Trumlands,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.86
341793,Trumlands,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.22
341793,Trumlands,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.14
341793,Trumlands,2024-01-13T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
341793,Trumlands,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
341793,Trumlands,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
341793,Trumlands,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
341793,Trumlands,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
341793,Trumlands,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
341793,Trumlands,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
341793,Trumlands,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.98
341793,Trumlands,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.93
341793,Trumlands,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.93
341793,Trumlands,2024-01-13T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
341793,Trumlands,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
341793,Trumlands,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
341793,Trumlands,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
341793,Trumlands,2024-01-13T18:50:00.000+00:00,transformer,,Temperature,C,19.0
341793,Trumlands,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
341793,Trumlands,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
341793,Trumlands,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
341793,Trumlands,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
341793,Trumlands,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
341793,Trumlands,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
341793,Trumlands,2024-01-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
341793,Trumlands,2024-01-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
341793,Trumlands,2024-01-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
341793,Trumlands,2024-01-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,61.58
341793,Trumlands,2024-01-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.16
341793,Trumlands,2024-01-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,42.35
341793,Trumlands,2024-01-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,107.6
341793,Trumlands,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.5
341793,Trumlands,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
341793,Trumlands,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
341793,Trumlands,2024-01-13T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-13T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-13T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.25
341793,Trumlands,2024-01-13T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.19
341793,Trumlands,2024-01-13T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-13T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.88
341793,Trumlands,2024-01-13T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
341793,Trumlands,2024-01-13T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
341793,Trumlands,2024-01-13T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
341793,Trumlands,2024-01-13T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.83
341793,Trumlands,2024-01-13T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
341793,Trumlands,2024-01-13T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
341793,Trumlands,2024-01-13T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,19.75
341793,Trumlands,2024-01-13T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.86
341793,Trumlands,2024-01-13T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.86
341793,Trumlands,2024-01-13T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,42.9
341793,Trumlands,2024-01-13T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.8
341793,Trumlands,2024-01-13T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
341793,Trumlands,2024-01-13T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.1
341793,Trumlands,2024-01-13T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.49
341793,Trumlands,2024-01-13T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-13T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
341793,Trumlands,2024-01-13T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,24.76
341793,Trumlands,2024-01-13T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.33
341793,Trumlands,2024-01-13T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.01
341793,Trumlands,2024-01-13T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,47.0
341793,Trumlands,2024-01-13T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.9
341793,Trumlands,2024-01-13T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.6
341793,Trumlands,2024-01-13T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.4
341793,Trumlands,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
341793,Trumlands,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
341793,Trumlands,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.22
341793,Trumlands,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.19
341793,Trumlands,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.21
341793,Trumlands,2024-01-13T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
341793,Trumlands,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
341793,Trumlands,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
341793,Trumlands,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
341793,Trumlands,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
341793,Trumlands,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
341793,Trumlands,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
341793,Trumlands,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.92
341793,Trumlands,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.94
341793,Trumlands,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.7
341793,Trumlands,2024-01-13T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
341793,Trumlands,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
341793,Trumlands,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
341793,Trumlands,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
341793,Trumlands,2024-01-13T18:40:00.000+00:00,transformer,,Temperature,C,19.0
341793,Trumlands,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
341793,Trumlands,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
341793,Trumlands,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
341793,Trumlands,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
341793,Trumlands,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
341793,Trumlands,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
341793,Trumlands,2024-01-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
341793,Trumlands,2024-01-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
341793,Trumlands,2024-01-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
341793,Trumlands,2024-01-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,61.84
341793,Trumlands,2024-01-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.35
341793,Trumlands,2024-01-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.65
341793,Trumlands,2024-01-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
341793,Trumlands,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.9
341793,Trumlands,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
341793,Trumlands,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
341793,Trumlands,2024-01-13T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-13T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-13T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.24
341793,Trumlands,2024-01-13T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.13
341793,Trumlands,2024-01-13T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-13T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.79
341793,Trumlands,2024-01-13T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
341793,Trumlands,2024-01-13T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
341793,Trumlands,2024-01-13T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
341793,Trumlands,2024-01-13T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.65
341793,Trumlands,2024-01-13T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
341793,Trumlands,2024-01-13T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-13T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,20.35
341793,Trumlands,2024-01-13T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.82
341793,Trumlands,2024-01-13T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.55
341793,Trumlands,2024-01-13T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.9
341793,Trumlands,2024-01-13T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.2
341793,Trumlands,2024-01-13T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.6
341793,Trumlands,2024-01-13T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.3
341793,Trumlands,2024-01-13T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
341793,Trumlands,2024-01-13T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-13T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
341793,Trumlands,2024-01-13T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.94
341793,Trumlands,2024-01-13T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.38
341793,Trumlands,2024-01-13T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.38
341793,Trumlands,2024-01-13T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
341793,Trumlands,2024-01-13T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.7
341793,Trumlands,2024-01-13T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.9
341793,Trumlands,2024-01-13T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.1
341793,Trumlands,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
341793,Trumlands,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
341793,Trumlands,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.56
341793,Trumlands,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.17
341793,Trumlands,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.95
341793,Trumlands,2024-01-13T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
341793,Trumlands,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
341793,Trumlands,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.3
341793,Trumlands,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.6
341793,Trumlands,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
341793,Trumlands,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
341793,Trumlands,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
341793,Trumlands,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.2
341793,Trumlands,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.01
341793,Trumlands,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.46
341793,Trumlands,2024-01-13T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
341793,Trumlands,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
341793,Trumlands,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
341793,Trumlands,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
341793,Trumlands,2024-01-13T18:30:00.000+00:00,transformer,,Temperature,C,18.9
341793,Trumlands,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
341793,Trumlands,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
341793,Trumlands,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
341793,Trumlands,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
341793,Trumlands,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
341793,Trumlands,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
341793,Trumlands,2024-01-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
341793,Trumlands,2024-01-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
341793,Trumlands,2024-01-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
341793,Trumlands,2024-01-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,53.18
341793,Trumlands,2024-01-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.39
341793,Trumlands,2024-01-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.12
341793,Trumlands,2024-01-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
341793,Trumlands,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
341793,Trumlands,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
341793,Trumlands,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
341793,Trumlands,2024-01-13T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-13T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-13T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.16
341793,Trumlands,2024-01-13T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.18
341793,Trumlands,2024-01-13T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-13T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.61
341793,Trumlands,2024-01-13T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
341793,Trumlands,2024-01-13T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
341793,Trumlands,2024-01-13T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.5
341793,Trumlands,2024-01-13T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
341793,Trumlands,2024-01-13T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-13T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
341793,Trumlands,2024-01-13T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,26.94
341793,Trumlands,2024-01-13T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.99
341793,Trumlands,2024-01-13T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.46
341793,Trumlands,2024-01-13T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,51.1
341793,Trumlands,2024-01-13T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,110.7
341793,Trumlands,2024-01-13T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.0
341793,Trumlands,2024-01-13T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.7
341793,Trumlands,2024-01-13T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
341793,Trumlands,2024-01-13T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-13T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-13T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.73
341793,Trumlands,2024-01-13T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.66
341793,Trumlands,2024-01-13T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.03
341793,Trumlands,2024-01-13T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
341793,Trumlands,2024-01-13T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
341793,Trumlands,2024-01-13T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
341793,Trumlands,2024-01-13T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
341793,Trumlands,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
341793,Trumlands,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.82
341793,Trumlands,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
341793,Trumlands,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.4
341793,Trumlands,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.43
341793,Trumlands,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.46
341793,Trumlands,2024-01-13T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
341793,Trumlands,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
341793,Trumlands,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.8
341793,Trumlands,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.8
341793,Trumlands,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
341793,Trumlands,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
341793,Trumlands,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.61
341793,Trumlands,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.34
341793,Trumlands,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.98
341793,Trumlands,2024-01-13T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
341793,Trumlands,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
341793,Trumlands,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
341793,Trumlands,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
341793,Trumlands,2024-01-13T18:20:00.000+00:00,transformer,,Temperature,C,18.9
341793,Trumlands,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
341793,Trumlands,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
341793,Trumlands,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
341793,Trumlands,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
341793,Trumlands,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
341793,Trumlands,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
341793,Trumlands,2024-01-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
341793,Trumlands,2024-01-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
341793,Trumlands,2024-01-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
341793,Trumlands,2024-01-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,55.86
341793,Trumlands,2024-01-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.45
341793,Trumlands,2024-01-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.54
341793,Trumlands,2024-01-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
341793,Trumlands,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
341793,Trumlands,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
341793,Trumlands,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
341793,Trumlands,2024-01-13T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-13T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
341793,Trumlands,2024-01-13T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.29
341793,Trumlands,2024-01-13T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.12
341793,Trumlands,2024-01-13T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-13T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.86
341793,Trumlands,2024-01-13T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.8
341793,Trumlands,2024-01-13T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
341793,Trumlands,2024-01-13T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.0
341793,Trumlands,2024-01-13T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.18
341793,Trumlands,2024-01-13T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-13T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-13T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.74
341793,Trumlands,2024-01-13T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.41
341793,Trumlands,2024-01-13T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.54
341793,Trumlands,2024-01-13T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
341793,Trumlands,2024-01-13T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.8
341793,Trumlands,2024-01-13T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.0
341793,Trumlands,2024-01-13T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.0
341793,Trumlands,2024-01-13T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.29
341793,Trumlands,2024-01-13T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-13T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-13T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.38
341793,Trumlands,2024-01-13T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.01
341793,Trumlands,2024-01-13T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.01
341793,Trumlands,2024-01-13T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
341793,Trumlands,2024-01-13T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.3
341793,Trumlands,2024-01-13T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
341793,Trumlands,2024-01-13T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.7
341793,Trumlands,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.77
341793,Trumlands,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
341793,Trumlands,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.66
341793,Trumlands,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.63
341793,Trumlands,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.22
341793,Trumlands,2024-01-13T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
341793,Trumlands,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
341793,Trumlands,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.4
341793,Trumlands,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
341793,Trumlands,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
341793,Trumlands,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
341793,Trumlands,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.85
341793,Trumlands,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.23
341793,Trumlands,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.82
341793,Trumlands,2024-01-13T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
341793,Trumlands,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
341793,Trumlands,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
341793,Trumlands,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
341793,Trumlands,2024-01-13T18:10:00.000+00:00,transformer,,Temperature,C,18.9
341793,Trumlands,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
341793,Trumlands,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
341793,Trumlands,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
341793,Trumlands,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
341793,Trumlands,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
341793,Trumlands,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
341793,Trumlands,2024-01-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
341793,Trumlands,2024-01-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
341793,Trumlands,2024-01-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341793,Trumlands,2024-01-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.77
341793,Trumlands,2024-01-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.31
341793,Trumlands,2024-01-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,46.46
341793,Trumlands,2024-01-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
341793,Trumlands,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
341793,Trumlands,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
341793,Trumlands,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
341793,Trumlands,2024-01-13T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-13T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
341793,Trumlands,2024-01-13T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.28
341793,Trumlands,2024-01-13T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.07
341793,Trumlands,2024-01-13T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-13T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.7
341793,Trumlands,2024-01-13T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
341793,Trumlands,2024-01-13T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
341793,Trumlands,2024-01-13T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.7
341793,Trumlands,2024-01-13T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.14
341793,Trumlands,2024-01-13T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-13T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-13T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.51
341793,Trumlands,2024-01-13T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.93
341793,Trumlands,2024-01-13T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.91
341793,Trumlands,2024-01-13T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.7
341793,Trumlands,2024-01-13T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.8
341793,Trumlands,2024-01-13T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.5
341793,Trumlands,2024-01-13T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.4
341793,Trumlands,2024-01-13T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.22
341793,Trumlands,2024-01-13T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-13T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
341793,Trumlands,2024-01-13T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.4
341793,Trumlands,2024-01-13T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
341793,Trumlands,2024-01-13T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.15
341793,Trumlands,2024-01-13T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
341793,Trumlands,2024-01-13T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.5
341793,Trumlands,2024-01-13T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
341793,Trumlands,2024-01-13T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
341793,Trumlands,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
341793,Trumlands,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.68
341793,Trumlands,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.38
341793,Trumlands,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.66
341793,Trumlands,2024-01-13T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
341793,Trumlands,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
341793,Trumlands,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
341793,Trumlands,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.1
341793,Trumlands,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
341793,Trumlands,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
341793,Trumlands,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
341793,Trumlands,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.49
341793,Trumlands,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.47
341793,Trumlands,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.15
341793,Trumlands,2024-01-13T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
341793,Trumlands,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
341793,Trumlands,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
341793,Trumlands,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
341793,Trumlands,2024-01-13T18:00:00.000+00:00,transformer,,Temperature,C,18.8
341793,Trumlands,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
341793,Trumlands,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
341793,Trumlands,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
341793,Trumlands,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
341793,Trumlands,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
341793,Trumlands,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
341793,Trumlands,2024-01-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
341793,Trumlands,2024-01-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
341793,Trumlands,2024-01-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
341793,Trumlands,2024-01-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,49.15
341793,Trumlands,2024-01-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.79
341793,Trumlands,2024-01-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,49.57
341793,Trumlands,2024-01-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
341793,Trumlands,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
341793,Trumlands,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
341793,Trumlands,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
341793,Trumlands,2024-01-13T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-13T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-13T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.1
341793,Trumlands,2024-01-13T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.12
341793,Trumlands,2024-01-13T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-13T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.72
341793,Trumlands,2024-01-13T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
341793,Trumlands,2024-01-13T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
341793,Trumlands,2024-01-13T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.4
341793,Trumlands,2024-01-13T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.54
341793,Trumlands,2024-01-13T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-13T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
341793,Trumlands,2024-01-13T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.28
341793,Trumlands,2024-01-13T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.52
341793,Trumlands,2024-01-13T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.83
341793,Trumlands,2024-01-13T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
341793,Trumlands,2024-01-13T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.4
341793,Trumlands,2024-01-13T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.9
341793,Trumlands,2024-01-13T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.9
341793,Trumlands,2024-01-13T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
341793,Trumlands,2024-01-13T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-13T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
341793,Trumlands,2024-01-13T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.7
341793,Trumlands,2024-01-13T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.25
341793,Trumlands,2024-01-13T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.3
341793,Trumlands,2024-01-13T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
341793,Trumlands,2024-01-13T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.3
341793,Trumlands,2024-01-13T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
341793,Trumlands,2024-01-13T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.3
341793,Trumlands,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
341793,Trumlands,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.47
341793,Trumlands,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.08
341793,Trumlands,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.48
341793,Trumlands,2024-01-13T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
