Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
341793,Trumlands,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
341793,Trumlands,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.0
341793,Trumlands,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
341793,Trumlands,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
341793,Trumlands,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
341793,Trumlands,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.77
341793,Trumlands,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.7
341793,Trumlands,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.99
341793,Trumlands,2024-01-13T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
341793,Trumlands,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
341793,Trumlands,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
341793,Trumlands,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
341793,Trumlands,2024-01-13T17:50:00.000+00:00,transformer,,Temperature,C,18.8
341793,Trumlands,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
341793,Trumlands,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
341793,Trumlands,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
341793,Trumlands,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
341793,Trumlands,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
341793,Trumlands,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
341793,Trumlands,2024-01-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
341793,Trumlands,2024-01-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
341793,Trumlands,2024-01-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341793,Trumlands,2024-01-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,52.34
341793,Trumlands,2024-01-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.57
341793,Trumlands,2024-01-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,50.32
341793,Trumlands,2024-01-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
341793,Trumlands,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
341793,Trumlands,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
341793,Trumlands,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
341793,Trumlands,2024-01-13T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-13T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
341793,Trumlands,2024-01-13T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.24
341793,Trumlands,2024-01-13T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.15
341793,Trumlands,2024-01-13T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-13T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.06
341793,Trumlands,2024-01-13T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.0
341793,Trumlands,2024-01-13T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
341793,Trumlands,2024-01-13T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.5
341793,Trumlands,2024-01-13T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.77
341793,Trumlands,2024-01-13T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
341793,Trumlands,2024-01-13T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.47
341793,Trumlands,2024-01-13T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,19.0
341793,Trumlands,2024-01-13T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.02
341793,Trumlands,2024-01-13T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.02
341793,Trumlands,2024-01-13T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
341793,Trumlands,2024-01-13T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.6
341793,Trumlands,2024-01-13T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.2
341793,Trumlands,2024-01-13T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.9
341793,Trumlands,2024-01-13T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
341793,Trumlands,2024-01-13T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-13T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
341793,Trumlands,2024-01-13T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.26
341793,Trumlands,2024-01-13T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.5
341793,Trumlands,2024-01-13T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.5
341793,Trumlands,2024-01-13T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
341793,Trumlands,2024-01-13T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.4
341793,Trumlands,2024-01-13T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
341793,Trumlands,2024-01-13T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.0
341793,Trumlands,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
341793,Trumlands,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
341793,Trumlands,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.11
341793,Trumlands,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.02
341793,Trumlands,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.18
341793,Trumlands,2024-01-13T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
341793,Trumlands,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
341793,Trumlands,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
341793,Trumlands,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.8
341793,Trumlands,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
341793,Trumlands,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
341793,Trumlands,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
341793,Trumlands,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.04
341793,Trumlands,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.82
341793,Trumlands,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.59
341793,Trumlands,2024-01-13T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
341793,Trumlands,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
341793,Trumlands,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
341793,Trumlands,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
341793,Trumlands,2024-01-13T17:40:00.000+00:00,transformer,,Temperature,C,18.7
341793,Trumlands,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
341793,Trumlands,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
341793,Trumlands,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
341793,Trumlands,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
341793,Trumlands,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
341793,Trumlands,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
341793,Trumlands,2024-01-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
341793,Trumlands,2024-01-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
341793,Trumlands,2024-01-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
341793,Trumlands,2024-01-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,53.57
341793,Trumlands,2024-01-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.39
341793,Trumlands,2024-01-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.35
341793,Trumlands,2024-01-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
341793,Trumlands,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
341793,Trumlands,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
341793,Trumlands,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
341793,Trumlands,2024-01-13T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-13T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
341793,Trumlands,2024-01-13T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.2
341793,Trumlands,2024-01-13T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.27
341793,Trumlands,2024-01-13T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-13T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.98
341793,Trumlands,2024-01-13T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
341793,Trumlands,2024-01-13T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
341793,Trumlands,2024-01-13T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.4
341793,Trumlands,2024-01-13T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.97
341793,Trumlands,2024-01-13T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
341793,Trumlands,2024-01-13T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
341793,Trumlands,2024-01-13T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.5
341793,Trumlands,2024-01-13T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.57
341793,Trumlands,2024-01-13T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.1
341793,Trumlands,2024-01-13T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
341793,Trumlands,2024-01-13T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.5
341793,Trumlands,2024-01-13T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.2
341793,Trumlands,2024-01-13T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.8
341793,Trumlands,2024-01-13T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
341793,Trumlands,2024-01-13T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-13T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
341793,Trumlands,2024-01-13T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.53
341793,Trumlands,2024-01-13T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.76
341793,Trumlands,2024-01-13T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.52
341793,Trumlands,2024-01-13T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
341793,Trumlands,2024-01-13T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.9
341793,Trumlands,2024-01-13T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
341793,Trumlands,2024-01-13T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.8
341793,Trumlands,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
341793,Trumlands,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
341793,Trumlands,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.33
341793,Trumlands,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.78
341793,Trumlands,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.46
341793,Trumlands,2024-01-13T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
341793,Trumlands,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
341793,Trumlands,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.9
341793,Trumlands,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
341793,Trumlands,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
341793,Trumlands,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
341793,Trumlands,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
341793,Trumlands,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.5
341793,Trumlands,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.76
341793,Trumlands,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.06
341793,Trumlands,2024-01-13T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
341793,Trumlands,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
341793,Trumlands,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
341793,Trumlands,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
341793,Trumlands,2024-01-13T17:30:00.000+00:00,transformer,,Temperature,C,18.6
341793,Trumlands,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
341793,Trumlands,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
341793,Trumlands,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
341793,Trumlands,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
341793,Trumlands,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
341793,Trumlands,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
341793,Trumlands,2024-01-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
341793,Trumlands,2024-01-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
341793,Trumlands,2024-01-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
341793,Trumlands,2024-01-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,53.13
341793,Trumlands,2024-01-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.89
341793,Trumlands,2024-01-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,54.12
341793,Trumlands,2024-01-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
341793,Trumlands,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
341793,Trumlands,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
341793,Trumlands,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
341793,Trumlands,2024-01-13T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-13T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-13T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-13T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.72
341793,Trumlands,2024-01-13T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-13T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.5
341793,Trumlands,2024-01-13T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
341793,Trumlands,2024-01-13T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.1
341793,Trumlands,2024-01-13T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.3
341793,Trumlands,2024-01-13T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
341793,Trumlands,2024-01-13T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-13T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
341793,Trumlands,2024-01-13T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.17
341793,Trumlands,2024-01-13T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.6
341793,Trumlands,2024-01-13T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.81
341793,Trumlands,2024-01-13T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
341793,Trumlands,2024-01-13T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.4
341793,Trumlands,2024-01-13T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.1
341793,Trumlands,2024-01-13T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.0
341793,Trumlands,2024-01-13T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
341793,Trumlands,2024-01-13T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-13T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-13T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.87
341793,Trumlands,2024-01-13T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.27
341793,Trumlands,2024-01-13T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.15
341793,Trumlands,2024-01-13T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
341793,Trumlands,2024-01-13T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
341793,Trumlands,2024-01-13T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
341793,Trumlands,2024-01-13T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
341793,Trumlands,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
341793,Trumlands,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
341793,Trumlands,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.05
341793,Trumlands,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.09
341793,Trumlands,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.02
341793,Trumlands,2024-01-13T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
341793,Trumlands,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
341793,Trumlands,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.9
341793,Trumlands,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
341793,Trumlands,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
341793,Trumlands,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
341793,Trumlands,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
341793,Trumlands,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.96
341793,Trumlands,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.85
341793,Trumlands,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.2
341793,Trumlands,2024-01-13T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
341793,Trumlands,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
341793,Trumlands,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
341793,Trumlands,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
341793,Trumlands,2024-01-13T17:20:00.000+00:00,transformer,,Temperature,C,18.6
341793,Trumlands,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
341793,Trumlands,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
341793,Trumlands,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
341793,Trumlands,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
341793,Trumlands,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
341793,Trumlands,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
341793,Trumlands,2024-01-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
341793,Trumlands,2024-01-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
341793,Trumlands,2024-01-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
341793,Trumlands,2024-01-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,46.77
341793,Trumlands,2024-01-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.82
341793,Trumlands,2024-01-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.68
341793,Trumlands,2024-01-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
341793,Trumlands,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
341793,Trumlands,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
341793,Trumlands,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
341793,Trumlands,2024-01-13T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-13T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-13T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-13T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.9
341793,Trumlands,2024-01-13T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-13T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.18
341793,Trumlands,2024-01-13T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.5
341793,Trumlands,2024-01-13T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.7
341793,Trumlands,2024-01-13T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.8
341793,Trumlands,2024-01-13T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
341793,Trumlands,2024-01-13T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
341793,Trumlands,2024-01-13T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
341793,Trumlands,2024-01-13T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.38
341793,Trumlands,2024-01-13T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.42
341793,Trumlands,2024-01-13T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.8
341793,Trumlands,2024-01-13T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.9
341793,Trumlands,2024-01-13T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.0
341793,Trumlands,2024-01-13T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.7
341793,Trumlands,2024-01-13T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.9
341793,Trumlands,2024-01-13T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
341793,Trumlands,2024-01-13T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-13T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
341793,Trumlands,2024-01-13T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.39
341793,Trumlands,2024-01-13T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
341793,Trumlands,2024-01-13T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.1
341793,Trumlands,2024-01-13T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
341793,Trumlands,2024-01-13T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
341793,Trumlands,2024-01-13T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
341793,Trumlands,2024-01-13T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.0
341793,Trumlands,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
341793,Trumlands,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
341793,Trumlands,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.88
341793,Trumlands,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.73
341793,Trumlands,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.39
341793,Trumlands,2024-01-13T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
341793,Trumlands,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
341793,Trumlands,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
341793,Trumlands,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.9
341793,Trumlands,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
341793,Trumlands,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
341793,Trumlands,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.86
341793,Trumlands,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.75
341793,Trumlands,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.53
341793,Trumlands,2024-01-13T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
341793,Trumlands,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
341793,Trumlands,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
341793,Trumlands,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
341793,Trumlands,2024-01-13T17:10:00.000+00:00,transformer,,Temperature,C,18.6
341793,Trumlands,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
341793,Trumlands,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
341793,Trumlands,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
341793,Trumlands,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
341793,Trumlands,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
341793,Trumlands,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
341793,Trumlands,2024-01-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
341793,Trumlands,2024-01-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
341793,Trumlands,2024-01-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
341793,Trumlands,2024-01-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,49.42
341793,Trumlands,2024-01-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.51
341793,Trumlands,2024-01-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
341793,Trumlands,2024-01-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
341793,Trumlands,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
341793,Trumlands,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
341793,Trumlands,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
341793,Trumlands,2024-01-13T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-13T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-13T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.07
341793,Trumlands,2024-01-13T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.83
341793,Trumlands,2024-01-13T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-13T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.11
341793,Trumlands,2024-01-13T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
341793,Trumlands,2024-01-13T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.7
341793,Trumlands,2024-01-13T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.4
341793,Trumlands,2024-01-13T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-13T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
341793,Trumlands,2024-01-13T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.57
341793,Trumlands,2024-01-13T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,20.63
341793,Trumlands,2024-01-13T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.41
341793,Trumlands,2024-01-13T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.03
341793,Trumlands,2024-01-13T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.9
341793,Trumlands,2024-01-13T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.3
341793,Trumlands,2024-01-13T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
341793,Trumlands,2024-01-13T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.3
341793,Trumlands,2024-01-13T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
341793,Trumlands,2024-01-13T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-13T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
341793,Trumlands,2024-01-13T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.61
341793,Trumlands,2024-01-13T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.43
341793,Trumlands,2024-01-13T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.23
341793,Trumlands,2024-01-13T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
341793,Trumlands,2024-01-13T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
341793,Trumlands,2024-01-13T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
341793,Trumlands,2024-01-13T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.5
341793,Trumlands,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
341793,Trumlands,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
341793,Trumlands,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.27
341793,Trumlands,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.28
341793,Trumlands,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.28
341793,Trumlands,2024-01-13T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
341793,Trumlands,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
341793,Trumlands,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
341793,Trumlands,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
341793,Trumlands,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
341793,Trumlands,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.99
341793,Trumlands,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.94
341793,Trumlands,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.81
341793,Trumlands,2024-01-13T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
341793,Trumlands,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
341793,Trumlands,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
341793,Trumlands,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
341793,Trumlands,2024-01-13T17:00:00.000+00:00,transformer,,Temperature,C,18.5
341793,Trumlands,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
341793,Trumlands,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
341793,Trumlands,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
341793,Trumlands,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
341793,Trumlands,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
341793,Trumlands,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
341793,Trumlands,2024-01-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
341793,Trumlands,2024-01-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
341793,Trumlands,2024-01-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
341793,Trumlands,2024-01-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,51.33
341793,Trumlands,2024-01-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.09
341793,Trumlands,2024-01-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.45
341793,Trumlands,2024-01-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
341793,Trumlands,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
341793,Trumlands,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
341793,Trumlands,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
341793,Trumlands,2024-01-13T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-13T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-13T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
341793,Trumlands,2024-01-13T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.18
341793,Trumlands,2024-01-13T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-13T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.75
341793,Trumlands,2024-01-13T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.9
341793,Trumlands,2024-01-13T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
341793,Trumlands,2024-01-13T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.6
341793,Trumlands,2024-01-13T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
341793,Trumlands,2024-01-13T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-13T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.41
341793,Trumlands,2024-01-13T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.43
341793,Trumlands,2024-01-13T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.53
341793,Trumlands,2024-01-13T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.35
341793,Trumlands,2024-01-13T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
341793,Trumlands,2024-01-13T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.3
341793,Trumlands,2024-01-13T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
341793,Trumlands,2024-01-13T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.4
341793,Trumlands,2024-01-13T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
341793,Trumlands,2024-01-13T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-13T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
341793,Trumlands,2024-01-13T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.46
341793,Trumlands,2024-01-13T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.88
341793,Trumlands,2024-01-13T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.43
341793,Trumlands,2024-01-13T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
341793,Trumlands,2024-01-13T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.5
341793,Trumlands,2024-01-13T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
341793,Trumlands,2024-01-13T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.6
341793,Trumlands,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
341793,Trumlands,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
341793,Trumlands,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.15
341793,Trumlands,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.23
341793,Trumlands,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.78
341793,Trumlands,2024-01-13T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
341793,Trumlands,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
341793,Trumlands,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
341793,Trumlands,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
341793,Trumlands,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
341793,Trumlands,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
341793,Trumlands,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
341793,Trumlands,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.5
341793,Trumlands,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.76
341793,Trumlands,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.72
341793,Trumlands,2024-01-13T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
341793,Trumlands,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
341793,Trumlands,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
341793,Trumlands,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
341793,Trumlands,2024-01-13T16:50:00.000+00:00,transformer,,Temperature,C,18.5
341793,Trumlands,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
341793,Trumlands,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
341793,Trumlands,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
341793,Trumlands,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
341793,Trumlands,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
341793,Trumlands,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
341793,Trumlands,2024-01-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
341793,Trumlands,2024-01-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
341793,Trumlands,2024-01-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
341793,Trumlands,2024-01-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,49.73
341793,Trumlands,2024-01-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.43
341793,Trumlands,2024-01-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,45.02
341793,Trumlands,2024-01-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
341793,Trumlands,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
341793,Trumlands,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
341793,Trumlands,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
341793,Trumlands,2024-01-13T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-13T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-13T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-13T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.89
341793,Trumlands,2024-01-13T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-13T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.44
341793,Trumlands,2024-01-13T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
341793,Trumlands,2024-01-13T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
341793,Trumlands,2024-01-13T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.0
341793,Trumlands,2024-01-13T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.52
341793,Trumlands,2024-01-13T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-13T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.32
341793,Trumlands,2024-01-13T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.33
341793,Trumlands,2024-01-13T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.32
341793,Trumlands,2024-01-13T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.03
341793,Trumlands,2024-01-13T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
341793,Trumlands,2024-01-13T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.0
341793,Trumlands,2024-01-13T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
341793,Trumlands,2024-01-13T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.3
341793,Trumlands,2024-01-13T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
341793,Trumlands,2024-01-13T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-13T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-13T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.47
341793,Trumlands,2024-01-13T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.46
341793,Trumlands,2024-01-13T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.18
341793,Trumlands,2024-01-13T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
341793,Trumlands,2024-01-13T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.6
341793,Trumlands,2024-01-13T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
341793,Trumlands,2024-01-13T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.3
341793,Trumlands,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
341793,Trumlands,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
341793,Trumlands,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.95
341793,Trumlands,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.63
341793,Trumlands,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.57
341793,Trumlands,2024-01-13T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
341793,Trumlands,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
341793,Trumlands,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
341793,Trumlands,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
341793,Trumlands,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
341793,Trumlands,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
341793,Trumlands,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
341793,Trumlands,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.04
341793,Trumlands,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.67
341793,Trumlands,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.62
341793,Trumlands,2024-01-13T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
341793,Trumlands,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
341793,Trumlands,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
341793,Trumlands,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
341793,Trumlands,2024-01-13T16:40:00.000+00:00,transformer,,Temperature,C,18.5
341793,Trumlands,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
341793,Trumlands,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
341793,Trumlands,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
341793,Trumlands,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
341793,Trumlands,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
341793,Trumlands,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
341793,Trumlands,2024-01-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
341793,Trumlands,2024-01-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
341793,Trumlands,2024-01-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
341793,Trumlands,2024-01-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,47.68
341793,Trumlands,2024-01-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.1
341793,Trumlands,2024-01-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.85
341793,Trumlands,2024-01-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
341793,Trumlands,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
341793,Trumlands,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
341793,Trumlands,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
341793,Trumlands,2024-01-13T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
341793,Trumlands,2024-01-13T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-13T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-13T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.18
341793,Trumlands,2024-01-13T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-13T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.93
341793,Trumlands,2024-01-13T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
341793,Trumlands,2024-01-13T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
341793,Trumlands,2024-01-13T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.8
341793,Trumlands,2024-01-13T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
341793,Trumlands,2024-01-13T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-13T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.62
341793,Trumlands,2024-01-13T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.01
341793,Trumlands,2024-01-13T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.46
341793,Trumlands,2024-01-13T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.84
341793,Trumlands,2024-01-13T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.2
341793,Trumlands,2024-01-13T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.8
341793,Trumlands,2024-01-13T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
341793,Trumlands,2024-01-13T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.0
341793,Trumlands,2024-01-13T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-13T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-13T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
341793,Trumlands,2024-01-13T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.34
341793,Trumlands,2024-01-13T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.88
341793,Trumlands,2024-01-13T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.79
341793,Trumlands,2024-01-13T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
341793,Trumlands,2024-01-13T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.0
341793,Trumlands,2024-01-13T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
341793,Trumlands,2024-01-13T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.9
341793,Trumlands,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
341793,Trumlands,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
341793,Trumlands,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
341793,Trumlands,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.4
341793,Trumlands,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.08
341793,Trumlands,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.73
341793,Trumlands,2024-01-13T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
341793,Trumlands,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
341793,Trumlands,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
341793,Trumlands,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
341793,Trumlands,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
341793,Trumlands,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
341793,Trumlands,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
341793,Trumlands,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.76
341793,Trumlands,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.71
341793,Trumlands,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.01
341793,Trumlands,2024-01-13T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
341793,Trumlands,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
341793,Trumlands,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
341793,Trumlands,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
341793,Trumlands,2024-01-13T16:30:00.000+00:00,transformer,,Temperature,C,18.5
341793,Trumlands,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
341793,Trumlands,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
341793,Trumlands,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
341793,Trumlands,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
341793,Trumlands,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
341793,Trumlands,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
341793,Trumlands,2024-01-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
341793,Trumlands,2024-01-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
341793,Trumlands,2024-01-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
341793,Trumlands,2024-01-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,51.7
341793,Trumlands,2024-01-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.17
341793,Trumlands,2024-01-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.3
341793,Trumlands,2024-01-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
341793,Trumlands,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
341793,Trumlands,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
341793,Trumlands,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
341793,Trumlands,2024-01-13T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
341793,Trumlands,2024-01-13T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-13T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-13T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.75
341793,Trumlands,2024-01-13T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-13T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.86
341793,Trumlands,2024-01-13T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
341793,Trumlands,2024-01-13T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.6
341793,Trumlands,2024-01-13T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.6
