Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-13T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-13T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
341793,Trumlands,2024-01-13T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
341793,Trumlands,2024-01-13T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.33
341793,Trumlands,2024-01-13T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.96
341793,Trumlands,2024-01-13T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.45
341793,Trumlands,2024-01-13T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.7
341793,Trumlands,2024-01-13T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.3
341793,Trumlands,2024-01-13T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
341793,Trumlands,2024-01-13T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.0
341793,Trumlands,2024-01-13T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
341793,Trumlands,2024-01-13T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-13T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
341793,Trumlands,2024-01-13T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.2
341793,Trumlands,2024-01-13T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.21
341793,Trumlands,2024-01-13T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
341793,Trumlands,2024-01-13T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
341793,Trumlands,2024-01-13T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.5
341793,Trumlands,2024-01-13T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
341793,Trumlands,2024-01-13T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.2
341793,Trumlands,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
341793,Trumlands,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
341793,Trumlands,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.17
341793,Trumlands,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.72
341793,Trumlands,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.62
341793,Trumlands,2024-01-13T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
341793,Trumlands,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
341793,Trumlands,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
341793,Trumlands,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
341793,Trumlands,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
341793,Trumlands,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
341793,Trumlands,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
341793,Trumlands,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.73
341793,Trumlands,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.56
341793,Trumlands,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.8
341793,Trumlands,2024-01-13T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
341793,Trumlands,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
341793,Trumlands,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
341793,Trumlands,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.7
341793,Trumlands,2024-01-13T16:20:00.000+00:00,transformer,,Temperature,C,18.5
341793,Trumlands,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
341793,Trumlands,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
341793,Trumlands,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
341793,Trumlands,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
341793,Trumlands,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
341793,Trumlands,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
341793,Trumlands,2024-01-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
341793,Trumlands,2024-01-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
341793,Trumlands,2024-01-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
341793,Trumlands,2024-01-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,49.19
341793,Trumlands,2024-01-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.47
341793,Trumlands,2024-01-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.74
341793,Trumlands,2024-01-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
341793,Trumlands,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
341793,Trumlands,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
341793,Trumlands,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
341793,Trumlands,2024-01-13T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
341793,Trumlands,2024-01-13T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-13T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-13T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.78
341793,Trumlands,2024-01-13T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-13T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.47
341793,Trumlands,2024-01-13T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.5
341793,Trumlands,2024-01-13T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.6
341793,Trumlands,2024-01-13T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.1
341793,Trumlands,2024-01-13T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.63
341793,Trumlands,2024-01-13T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
341793,Trumlands,2024-01-13T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
341793,Trumlands,2024-01-13T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.71
341793,Trumlands,2024-01-13T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.48
341793,Trumlands,2024-01-13T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.87
341793,Trumlands,2024-01-13T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.0
341793,Trumlands,2024-01-13T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.9
341793,Trumlands,2024-01-13T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
341793,Trumlands,2024-01-13T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
341793,Trumlands,2024-01-13T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
341793,Trumlands,2024-01-13T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
341793,Trumlands,2024-01-13T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-13T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.66
341793,Trumlands,2024-01-13T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.96
341793,Trumlands,2024-01-13T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.18
341793,Trumlands,2024-01-13T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
341793,Trumlands,2024-01-13T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.5
341793,Trumlands,2024-01-13T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
341793,Trumlands,2024-01-13T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.3
341793,Trumlands,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
341793,Trumlands,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
341793,Trumlands,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
341793,Trumlands,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.06
341793,Trumlands,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.72
341793,Trumlands,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.53
341793,Trumlands,2024-01-13T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
341793,Trumlands,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
341793,Trumlands,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
341793,Trumlands,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.4
341793,Trumlands,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
341793,Trumlands,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
341793,Trumlands,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.74
341793,Trumlands,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.27
341793,Trumlands,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.42
341793,Trumlands,2024-01-13T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
341793,Trumlands,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
341793,Trumlands,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
341793,Trumlands,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
341793,Trumlands,2024-01-13T16:10:00.000+00:00,transformer,,Temperature,C,18.5
341793,Trumlands,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
341793,Trumlands,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
341793,Trumlands,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
341793,Trumlands,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
341793,Trumlands,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
341793,Trumlands,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
341793,Trumlands,2024-01-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
341793,Trumlands,2024-01-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
341793,Trumlands,2024-01-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
341793,Trumlands,2024-01-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,46.95
341793,Trumlands,2024-01-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.46
341793,Trumlands,2024-01-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.47
341793,Trumlands,2024-01-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
341793,Trumlands,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
341793,Trumlands,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
341793,Trumlands,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
341793,Trumlands,2024-01-13T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
341793,Trumlands,2024-01-13T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-13T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-13T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.47
341793,Trumlands,2024-01-13T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-13T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.49
341793,Trumlands,2024-01-13T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
341793,Trumlands,2024-01-13T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.1
341793,Trumlands,2024-01-13T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.5
341793,Trumlands,2024-01-13T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.94
341793,Trumlands,2024-01-13T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-13T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
341793,Trumlands,2024-01-13T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.52
341793,Trumlands,2024-01-13T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.43
341793,Trumlands,2024-01-13T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.99
341793,Trumlands,2024-01-13T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.9
341793,Trumlands,2024-01-13T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.1
341793,Trumlands,2024-01-13T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
341793,Trumlands,2024-01-13T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
341793,Trumlands,2024-01-13T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
341793,Trumlands,2024-01-13T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
341793,Trumlands,2024-01-13T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-13T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.25
341793,Trumlands,2024-01-13T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.07
341793,Trumlands,2024-01-13T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.02
341793,Trumlands,2024-01-13T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
341793,Trumlands,2024-01-13T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
341793,Trumlands,2024-01-13T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.6
341793,Trumlands,2024-01-13T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.9
341793,Trumlands,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
341793,Trumlands,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.73
341793,Trumlands,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.23
341793,Trumlands,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.59
341793,Trumlands,2024-01-13T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
341793,Trumlands,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
341793,Trumlands,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
341793,Trumlands,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.8
341793,Trumlands,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
341793,Trumlands,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
341793,Trumlands,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
341793,Trumlands,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.69
341793,Trumlands,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.38
341793,Trumlands,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.49
341793,Trumlands,2024-01-13T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
341793,Trumlands,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
341793,Trumlands,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
341793,Trumlands,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
341793,Trumlands,2024-01-13T16:00:00.000+00:00,transformer,,Temperature,C,18.4
341793,Trumlands,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
341793,Trumlands,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
341793,Trumlands,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
341793,Trumlands,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
341793,Trumlands,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
341793,Trumlands,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
341793,Trumlands,2024-01-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
341793,Trumlands,2024-01-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
341793,Trumlands,2024-01-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
341793,Trumlands,2024-01-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,43.65
341793,Trumlands,2024-01-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.14
341793,Trumlands,2024-01-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.57
341793,Trumlands,2024-01-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
341793,Trumlands,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
341793,Trumlands,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
341793,Trumlands,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
341793,Trumlands,2024-01-13T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
341793,Trumlands,2024-01-13T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-13T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-13T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.72
341793,Trumlands,2024-01-13T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-13T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.56
341793,Trumlands,2024-01-13T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.2
341793,Trumlands,2024-01-13T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.3
341793,Trumlands,2024-01-13T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.2
341793,Trumlands,2024-01-13T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.22
341793,Trumlands,2024-01-13T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-13T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
341793,Trumlands,2024-01-13T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.94
341793,Trumlands,2024-01-13T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
341793,Trumlands,2024-01-13T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.01
341793,Trumlands,2024-01-13T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.4
341793,Trumlands,2024-01-13T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.0
341793,Trumlands,2024-01-13T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
341793,Trumlands,2024-01-13T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.7
341793,Trumlands,2024-01-13T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
341793,Trumlands,2024-01-13T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-13T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
341793,Trumlands,2024-01-13T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.63
341793,Trumlands,2024-01-13T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.76
341793,Trumlands,2024-01-13T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.6
341793,Trumlands,2024-01-13T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
341793,Trumlands,2024-01-13T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.6
341793,Trumlands,2024-01-13T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
341793,Trumlands,2024-01-13T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
341793,Trumlands,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
341793,Trumlands,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.48
341793,Trumlands,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.8
341793,Trumlands,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.44
341793,Trumlands,2024-01-13T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
341793,Trumlands,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
341793,Trumlands,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
341793,Trumlands,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.3
341793,Trumlands,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
341793,Trumlands,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
341793,Trumlands,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.2
341793,Trumlands,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.5
341793,Trumlands,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.27
341793,Trumlands,2024-01-13T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
341793,Trumlands,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
341793,Trumlands,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
341793,Trumlands,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
341793,Trumlands,2024-01-13T15:50:00.000+00:00,transformer,,Temperature,C,18.4
341793,Trumlands,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
341793,Trumlands,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
341793,Trumlands,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
341793,Trumlands,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
341793,Trumlands,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
341793,Trumlands,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
341793,Trumlands,2024-01-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
341793,Trumlands,2024-01-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
341793,Trumlands,2024-01-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
341793,Trumlands,2024-01-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,44.98
341793,Trumlands,2024-01-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.09
341793,Trumlands,2024-01-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,46.87
341793,Trumlands,2024-01-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
341793,Trumlands,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
341793,Trumlands,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
341793,Trumlands,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
341793,Trumlands,2024-01-13T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
341793,Trumlands,2024-01-13T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-13T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
341793,Trumlands,2024-01-13T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.13
341793,Trumlands,2024-01-13T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.04
341793,Trumlands,2024-01-13T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.01
341793,Trumlands,2024-01-13T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.5
341793,Trumlands,2024-01-13T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.2
341793,Trumlands,2024-01-13T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.6
341793,Trumlands,2024-01-13T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.23
341793,Trumlands,2024-01-13T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-13T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-13T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.6
341793,Trumlands,2024-01-13T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.88
341793,Trumlands,2024-01-13T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.05
341793,Trumlands,2024-01-13T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
341793,Trumlands,2024-01-13T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.9
341793,Trumlands,2024-01-13T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
341793,Trumlands,2024-01-13T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
341793,Trumlands,2024-01-13T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
341793,Trumlands,2024-01-13T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-13T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
341793,Trumlands,2024-01-13T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.12
341793,Trumlands,2024-01-13T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.6
341793,Trumlands,2024-01-13T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.77
341793,Trumlands,2024-01-13T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
341793,Trumlands,2024-01-13T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
341793,Trumlands,2024-01-13T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
341793,Trumlands,2024-01-13T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
341793,Trumlands,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
341793,Trumlands,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
341793,Trumlands,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.74
341793,Trumlands,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.06
341793,Trumlands,2024-01-13T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
341793,Trumlands,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
341793,Trumlands,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
341793,Trumlands,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.5
341793,Trumlands,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
341793,Trumlands,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
341793,Trumlands,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
341793,Trumlands,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.71
341793,Trumlands,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.47
341793,Trumlands,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.95
341793,Trumlands,2024-01-13T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
341793,Trumlands,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
341793,Trumlands,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
341793,Trumlands,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.9
341793,Trumlands,2024-01-13T15:40:00.000+00:00,transformer,,Temperature,C,18.4
341793,Trumlands,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
341793,Trumlands,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
341793,Trumlands,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
341793,Trumlands,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
341793,Trumlands,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
341793,Trumlands,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
341793,Trumlands,2024-01-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
341793,Trumlands,2024-01-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
341793,Trumlands,2024-01-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
341793,Trumlands,2024-01-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,38.7
341793,Trumlands,2024-01-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.73
341793,Trumlands,2024-01-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,49.84
341793,Trumlands,2024-01-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,84.3
341793,Trumlands,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
341793,Trumlands,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
341793,Trumlands,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
341793,Trumlands,2024-01-13T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.32
341793,Trumlands,2024-01-13T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-13T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.19
341793,Trumlands,2024-01-13T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.37
341793,Trumlands,2024-01-13T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.04
341793,Trumlands,2024-01-13T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.71
341793,Trumlands,2024-01-13T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.9
341793,Trumlands,2024-01-13T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.8
341793,Trumlands,2024-01-13T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.0
341793,Trumlands,2024-01-13T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.76
341793,Trumlands,2024-01-13T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
341793,Trumlands,2024-01-13T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
341793,Trumlands,2024-01-13T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.01
341793,Trumlands,2024-01-13T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.67
341793,Trumlands,2024-01-13T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.4
341793,Trumlands,2024-01-13T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
341793,Trumlands,2024-01-13T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.6
341793,Trumlands,2024-01-13T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
341793,Trumlands,2024-01-13T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.5
341793,Trumlands,2024-01-13T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
341793,Trumlands,2024-01-13T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-13T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
341793,Trumlands,2024-01-13T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.95
341793,Trumlands,2024-01-13T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.78
341793,Trumlands,2024-01-13T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.78
341793,Trumlands,2024-01-13T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
341793,Trumlands,2024-01-13T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
341793,Trumlands,2024-01-13T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
341793,Trumlands,2024-01-13T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
341793,Trumlands,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
341793,Trumlands,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
341793,Trumlands,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
341793,Trumlands,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.35
341793,Trumlands,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.16
341793,Trumlands,2024-01-13T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
341793,Trumlands,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
341793,Trumlands,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
341793,Trumlands,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.2
341793,Trumlands,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
341793,Trumlands,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
341793,Trumlands,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.15
341793,Trumlands,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.63
341793,Trumlands,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.99
341793,Trumlands,2024-01-13T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
341793,Trumlands,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
341793,Trumlands,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
341793,Trumlands,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.9
341793,Trumlands,2024-01-13T15:30:00.000+00:00,transformer,,Temperature,C,18.3
341793,Trumlands,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
341793,Trumlands,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
341793,Trumlands,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
341793,Trumlands,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
341793,Trumlands,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
341793,Trumlands,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
341793,Trumlands,2024-01-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
341793,Trumlands,2024-01-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
341793,Trumlands,2024-01-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
341793,Trumlands,2024-01-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,39.57
341793,Trumlands,2024-01-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.47
341793,Trumlands,2024-01-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,48.05
341793,Trumlands,2024-01-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
341793,Trumlands,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
341793,Trumlands,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
341793,Trumlands,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
341793,Trumlands,2024-01-13T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-13T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-13T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.32
341793,Trumlands,2024-01-13T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.27
341793,Trumlands,2024-01-13T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.04
341793,Trumlands,2024-01-13T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.18
341793,Trumlands,2024-01-13T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.7
341793,Trumlands,2024-01-13T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.4
341793,Trumlands,2024-01-13T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.3
341793,Trumlands,2024-01-13T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.13
341793,Trumlands,2024-01-13T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
341793,Trumlands,2024-01-13T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.46
341793,Trumlands,2024-01-13T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.01
341793,Trumlands,2024-01-13T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.79
341793,Trumlands,2024-01-13T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.49
341793,Trumlands,2024-01-13T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
341793,Trumlands,2024-01-13T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.4
341793,Trumlands,2024-01-13T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
341793,Trumlands,2024-01-13T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.0
341793,Trumlands,2024-01-13T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
341793,Trumlands,2024-01-13T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-13T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-13T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.38
341793,Trumlands,2024-01-13T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.73
341793,Trumlands,2024-01-13T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.92
341793,Trumlands,2024-01-13T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
341793,Trumlands,2024-01-13T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.8
341793,Trumlands,2024-01-13T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
341793,Trumlands,2024-01-13T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.5
341793,Trumlands,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
341793,Trumlands,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
341793,Trumlands,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.4
341793,Trumlands,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.76
341793,Trumlands,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.59
341793,Trumlands,2024-01-13T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
341793,Trumlands,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
341793,Trumlands,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
341793,Trumlands,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.3
341793,Trumlands,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
341793,Trumlands,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
341793,Trumlands,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
341793,Trumlands,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.47
341793,Trumlands,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.21
341793,Trumlands,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.95
341793,Trumlands,2024-01-13T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
341793,Trumlands,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
341793,Trumlands,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
341793,Trumlands,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
341793,Trumlands,2024-01-13T15:20:00.000+00:00,transformer,,Temperature,C,18.3
341793,Trumlands,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
341793,Trumlands,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
341793,Trumlands,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
341793,Trumlands,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
341793,Trumlands,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
341793,Trumlands,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
341793,Trumlands,2024-01-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
341793,Trumlands,2024-01-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
341793,Trumlands,2024-01-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
341793,Trumlands,2024-01-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,39.54
341793,Trumlands,2024-01-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.53
341793,Trumlands,2024-01-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,52.12
341793,Trumlands,2024-01-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
341793,Trumlands,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
341793,Trumlands,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
341793,Trumlands,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
341793,Trumlands,2024-01-13T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-13T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-13T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.3
341793,Trumlands,2024-01-13T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.17
341793,Trumlands,2024-01-13T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-13T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.06
341793,Trumlands,2024-01-13T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.5
341793,Trumlands,2024-01-13T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.9
341793,Trumlands,2024-01-13T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.0
341793,Trumlands,2024-01-13T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-13T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
341793,Trumlands,2024-01-13T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
341793,Trumlands,2024-01-13T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.06
341793,Trumlands,2024-01-13T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.94
341793,Trumlands,2024-01-13T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.24
341793,Trumlands,2024-01-13T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
341793,Trumlands,2024-01-13T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.5
341793,Trumlands,2024-01-13T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
341793,Trumlands,2024-01-13T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.7
341793,Trumlands,2024-01-13T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-13T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
341793,Trumlands,2024-01-13T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
341793,Trumlands,2024-01-13T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.26
341793,Trumlands,2024-01-13T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
341793,Trumlands,2024-01-13T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.52
341793,Trumlands,2024-01-13T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
341793,Trumlands,2024-01-13T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.1
341793,Trumlands,2024-01-13T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
341793,Trumlands,2024-01-13T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
341793,Trumlands,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
341793,Trumlands,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
341793,Trumlands,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
341793,Trumlands,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.87
341793,Trumlands,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.36
341793,Trumlands,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.38
341793,Trumlands,2024-01-13T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
341793,Trumlands,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
341793,Trumlands,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
341793,Trumlands,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.0
341793,Trumlands,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
341793,Trumlands,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
341793,Trumlands,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
341793,Trumlands,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.86
341793,Trumlands,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.27
341793,Trumlands,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.37
341793,Trumlands,2024-01-13T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
341793,Trumlands,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
341793,Trumlands,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
341793,Trumlands,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
341793,Trumlands,2024-01-13T15:10:00.000+00:00,transformer,,Temperature,C,18.3
341793,Trumlands,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
341793,Trumlands,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
341793,Trumlands,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
341793,Trumlands,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
341793,Trumlands,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
341793,Trumlands,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
341793,Trumlands,2024-01-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
341793,Trumlands,2024-01-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
341793,Trumlands,2024-01-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
341793,Trumlands,2024-01-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.22
341793,Trumlands,2024-01-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.92
341793,Trumlands,2024-01-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,46.58
341793,Trumlands,2024-01-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
341793,Trumlands,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
341793,Trumlands,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
341793,Trumlands,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
341793,Trumlands,2024-01-13T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-13T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-13T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.56
341793,Trumlands,2024-01-13T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.32
341793,Trumlands,2024-01-13T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-13T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.07
341793,Trumlands,2024-01-13T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
341793,Trumlands,2024-01-13T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
341793,Trumlands,2024-01-13T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.1
341793,Trumlands,2024-01-13T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.05
341793,Trumlands,2024-01-13T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-13T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.51
341793,Trumlands,2024-01-13T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.72
341793,Trumlands,2024-01-13T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.3
341793,Trumlands,2024-01-13T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
341793,Trumlands,2024-01-13T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
341793,Trumlands,2024-01-13T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.4
341793,Trumlands,2024-01-13T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
341793,Trumlands,2024-01-13T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.7
341793,Trumlands,2024-01-13T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-13T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
341793,Trumlands,2024-01-13T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-13T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.49
341793,Trumlands,2024-01-13T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.3
341793,Trumlands,2024-01-13T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.84
341793,Trumlands,2024-01-13T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
341793,Trumlands,2024-01-13T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
341793,Trumlands,2024-01-13T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
341793,Trumlands,2024-01-13T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
341793,Trumlands,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
341793,Trumlands,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
341793,Trumlands,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
341793,Trumlands,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.51
341793,Trumlands,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.62
341793,Trumlands,2024-01-13T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
341793,Trumlands,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
341793,Trumlands,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.9
341793,Trumlands,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
341793,Trumlands,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
341793,Trumlands,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
341793,Trumlands,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
341793,Trumlands,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.9
341793,Trumlands,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.07
341793,Trumlands,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.67
341793,Trumlands,2024-01-13T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
341793,Trumlands,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
341793,Trumlands,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
341793,Trumlands,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
