Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-13T15:00:00.000+00:00,transformer,,Temperature,C,18.3
341793,Trumlands,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
341793,Trumlands,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
341793,Trumlands,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
341793,Trumlands,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
341793,Trumlands,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
341793,Trumlands,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
341793,Trumlands,2024-01-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
341793,Trumlands,2024-01-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341793,Trumlands,2024-01-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.93
341793,Trumlands,2024-01-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.21
341793,Trumlands,2024-01-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,39.2
341793,Trumlands,2024-01-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
341793,Trumlands,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
341793,Trumlands,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
341793,Trumlands,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
341793,Trumlands,2024-01-13T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-13T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-13T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.17
341793,Trumlands,2024-01-13T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.11
341793,Trumlands,2024-01-13T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-13T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.94
341793,Trumlands,2024-01-13T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.5
341793,Trumlands,2024-01-13T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
341793,Trumlands,2024-01-13T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.8
341793,Trumlands,2024-01-13T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.94
341793,Trumlands,2024-01-13T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-13T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.4
341793,Trumlands,2024-01-13T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.22
341793,Trumlands,2024-01-13T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.97
341793,Trumlands,2024-01-13T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.63
341793,Trumlands,2024-01-13T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
341793,Trumlands,2024-01-13T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.4
341793,Trumlands,2024-01-13T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
341793,Trumlands,2024-01-13T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.3
341793,Trumlands,2024-01-13T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
341793,Trumlands,2024-01-13T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
341793,Trumlands,2024-01-13T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-13T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.01
341793,Trumlands,2024-01-13T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.65
341793,Trumlands,2024-01-13T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.84
341793,Trumlands,2024-01-13T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
341793,Trumlands,2024-01-13T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.7
341793,Trumlands,2024-01-13T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
341793,Trumlands,2024-01-13T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
341793,Trumlands,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
341793,Trumlands,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
341793,Trumlands,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
341793,Trumlands,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.13
341793,Trumlands,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.81
341793,Trumlands,2024-01-13T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
341793,Trumlands,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
341793,Trumlands,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
341793,Trumlands,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
341793,Trumlands,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
341793,Trumlands,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
341793,Trumlands,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
341793,Trumlands,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.03
341793,Trumlands,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.39
341793,Trumlands,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.9
341793,Trumlands,2024-01-13T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
341793,Trumlands,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
341793,Trumlands,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
341793,Trumlands,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.4
341793,Trumlands,2024-01-13T14:50:00.000+00:00,transformer,,Temperature,C,18.3
341793,Trumlands,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
341793,Trumlands,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
341793,Trumlands,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
341793,Trumlands,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
341793,Trumlands,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
341793,Trumlands,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
341793,Trumlands,2024-01-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
341793,Trumlands,2024-01-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
341793,Trumlands,2024-01-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
341793,Trumlands,2024-01-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.89
341793,Trumlands,2024-01-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.16
341793,Trumlands,2024-01-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.13
341793,Trumlands,2024-01-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
341793,Trumlands,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
341793,Trumlands,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
341793,Trumlands,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
341793,Trumlands,2024-01-13T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-13T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-13T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-13T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.99
341793,Trumlands,2024-01-13T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-13T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.19
341793,Trumlands,2024-01-13T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.9
341793,Trumlands,2024-01-13T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
341793,Trumlands,2024-01-13T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.7
341793,Trumlands,2024-01-13T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.61
341793,Trumlands,2024-01-13T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-13T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
341793,Trumlands,2024-01-13T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.95
341793,Trumlands,2024-01-13T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.15
341793,Trumlands,2024-01-13T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.8
341793,Trumlands,2024-01-13T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
341793,Trumlands,2024-01-13T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.1
341793,Trumlands,2024-01-13T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.7
341793,Trumlands,2024-01-13T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.9
341793,Trumlands,2024-01-13T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
341793,Trumlands,2024-01-13T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
341793,Trumlands,2024-01-13T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
341793,Trumlands,2024-01-13T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.57
341793,Trumlands,2024-01-13T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
341793,Trumlands,2024-01-13T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.26
341793,Trumlands,2024-01-13T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
341793,Trumlands,2024-01-13T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.0
341793,Trumlands,2024-01-13T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
341793,Trumlands,2024-01-13T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
341793,Trumlands,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
341793,Trumlands,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.57
341793,Trumlands,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.13
341793,Trumlands,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.21
341793,Trumlands,2024-01-13T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
341793,Trumlands,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
341793,Trumlands,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
341793,Trumlands,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
341793,Trumlands,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
341793,Trumlands,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
341793,Trumlands,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
341793,Trumlands,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.75
341793,Trumlands,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.78
341793,Trumlands,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.37
341793,Trumlands,2024-01-13T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
341793,Trumlands,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
341793,Trumlands,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
341793,Trumlands,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.3
341793,Trumlands,2024-01-13T14:40:00.000+00:00,transformer,,Temperature,C,18.3
341793,Trumlands,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
341793,Trumlands,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
341793,Trumlands,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
341793,Trumlands,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
341793,Trumlands,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
341793,Trumlands,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
341793,Trumlands,2024-01-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
341793,Trumlands,2024-01-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
341793,Trumlands,2024-01-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
341793,Trumlands,2024-01-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,35.83
341793,Trumlands,2024-01-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.7
341793,Trumlands,2024-01-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,37.83
341793,Trumlands,2024-01-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
341793,Trumlands,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
341793,Trumlands,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
341793,Trumlands,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
341793,Trumlands,2024-01-13T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-13T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-13T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-13T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.95
341793,Trumlands,2024-01-13T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-13T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.09
341793,Trumlands,2024-01-13T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.9
341793,Trumlands,2024-01-13T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
341793,Trumlands,2024-01-13T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.0
341793,Trumlands,2024-01-13T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.77
341793,Trumlands,2024-01-13T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-13T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-13T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.75
341793,Trumlands,2024-01-13T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.61
341793,Trumlands,2024-01-13T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.43
341793,Trumlands,2024-01-13T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.9
341793,Trumlands,2024-01-13T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.1
341793,Trumlands,2024-01-13T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.5
341793,Trumlands,2024-01-13T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
341793,Trumlands,2024-01-13T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
341793,Trumlands,2024-01-13T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
341793,Trumlands,2024-01-13T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
341793,Trumlands,2024-01-13T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.55
341793,Trumlands,2024-01-13T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.96
341793,Trumlands,2024-01-13T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.14
341793,Trumlands,2024-01-13T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
341793,Trumlands,2024-01-13T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.8
341793,Trumlands,2024-01-13T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
341793,Trumlands,2024-01-13T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
341793,Trumlands,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
341793,Trumlands,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
341793,Trumlands,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.81
341793,Trumlands,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.85
341793,Trumlands,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.5
341793,Trumlands,2024-01-13T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
341793,Trumlands,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
341793,Trumlands,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
341793,Trumlands,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
341793,Trumlands,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
341793,Trumlands,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
341793,Trumlands,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
341793,Trumlands,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.18
341793,Trumlands,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.36
341793,Trumlands,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.42
341793,Trumlands,2024-01-13T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
341793,Trumlands,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
341793,Trumlands,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
341793,Trumlands,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
341793,Trumlands,2024-01-13T14:30:00.000+00:00,transformer,,Temperature,C,18.3
341793,Trumlands,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
341793,Trumlands,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
341793,Trumlands,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
341793,Trumlands,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
341793,Trumlands,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
341793,Trumlands,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
341793,Trumlands,2024-01-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
341793,Trumlands,2024-01-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
341793,Trumlands,2024-01-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
341793,Trumlands,2024-01-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,39.24
341793,Trumlands,2024-01-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.78
341793,Trumlands,2024-01-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.58
341793,Trumlands,2024-01-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
341793,Trumlands,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
341793,Trumlands,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
341793,Trumlands,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
341793,Trumlands,2024-01-13T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-13T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-13T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
341793,Trumlands,2024-01-13T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.95
341793,Trumlands,2024-01-13T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-13T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.66
341793,Trumlands,2024-01-13T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.1
341793,Trumlands,2024-01-13T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
341793,Trumlands,2024-01-13T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
341793,Trumlands,2024-01-13T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.88
341793,Trumlands,2024-01-13T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-13T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-13T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.59
341793,Trumlands,2024-01-13T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.39
341793,Trumlands,2024-01-13T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.49
341793,Trumlands,2024-01-13T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
341793,Trumlands,2024-01-13T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.6
341793,Trumlands,2024-01-13T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.5
341793,Trumlands,2024-01-13T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
341793,Trumlands,2024-01-13T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
341793,Trumlands,2024-01-13T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-13T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-13T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.37
341793,Trumlands,2024-01-13T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.23
341793,Trumlands,2024-01-13T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.57
341793,Trumlands,2024-01-13T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
341793,Trumlands,2024-01-13T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
341793,Trumlands,2024-01-13T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
341793,Trumlands,2024-01-13T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
341793,Trumlands,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
341793,Trumlands,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
341793,Trumlands,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.25
341793,Trumlands,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.44
341793,Trumlands,2024-01-13T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
341793,Trumlands,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
341793,Trumlands,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
341793,Trumlands,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
341793,Trumlands,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
341793,Trumlands,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
341793,Trumlands,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
341793,Trumlands,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.49
341793,Trumlands,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.04
341793,Trumlands,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.42
341793,Trumlands,2024-01-13T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
341793,Trumlands,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
341793,Trumlands,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
341793,Trumlands,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
341793,Trumlands,2024-01-13T14:20:00.000+00:00,transformer,,Temperature,C,18.3
341793,Trumlands,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
341793,Trumlands,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
341793,Trumlands,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
341793,Trumlands,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
341793,Trumlands,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
341793,Trumlands,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
341793,Trumlands,2024-01-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
341793,Trumlands,2024-01-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
341793,Trumlands,2024-01-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
341793,Trumlands,2024-01-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.1
341793,Trumlands,2024-01-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.91
341793,Trumlands,2024-01-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.59
341793,Trumlands,2024-01-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
341793,Trumlands,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
341793,Trumlands,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
341793,Trumlands,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
341793,Trumlands,2024-01-13T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
341793,Trumlands,2024-01-13T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-13T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-13T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.99
341793,Trumlands,2024-01-13T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-13T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.22
341793,Trumlands,2024-01-13T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.3
341793,Trumlands,2024-01-13T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.5
341793,Trumlands,2024-01-13T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.5
341793,Trumlands,2024-01-13T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-13T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
341793,Trumlands,2024-01-13T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-13T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.99
341793,Trumlands,2024-01-13T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.73
341793,Trumlands,2024-01-13T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.44
341793,Trumlands,2024-01-13T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
341793,Trumlands,2024-01-13T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.5
341793,Trumlands,2024-01-13T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.2
341793,Trumlands,2024-01-13T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.3
341793,Trumlands,2024-01-13T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.02
341793,Trumlands,2024-01-13T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-13T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
341793,Trumlands,2024-01-13T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.62
341793,Trumlands,2024-01-13T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.92
341793,Trumlands,2024-01-13T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.82
341793,Trumlands,2024-01-13T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
341793,Trumlands,2024-01-13T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
341793,Trumlands,2024-01-13T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
341793,Trumlands,2024-01-13T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
341793,Trumlands,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
341793,Trumlands,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
341793,Trumlands,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
341793,Trumlands,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.56
341793,Trumlands,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.69
341793,Trumlands,2024-01-13T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
341793,Trumlands,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
341793,Trumlands,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.7
341793,Trumlands,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
341793,Trumlands,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
341793,Trumlands,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
341793,Trumlands,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
341793,Trumlands,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.06
341793,Trumlands,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.25
341793,Trumlands,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.38
341793,Trumlands,2024-01-13T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
341793,Trumlands,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
341793,Trumlands,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
341793,Trumlands,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
341793,Trumlands,2024-01-13T14:10:00.000+00:00,transformer,,Temperature,C,18.3
341793,Trumlands,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
341793,Trumlands,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
341793,Trumlands,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
341793,Trumlands,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
341793,Trumlands,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
341793,Trumlands,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
341793,Trumlands,2024-01-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
341793,Trumlands,2024-01-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
341793,Trumlands,2024-01-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
341793,Trumlands,2024-01-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.65
341793,Trumlands,2024-01-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.47
341793,Trumlands,2024-01-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.56
341793,Trumlands,2024-01-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
341793,Trumlands,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
341793,Trumlands,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
341793,Trumlands,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
341793,Trumlands,2024-01-13T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-13T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-13T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
341793,Trumlands,2024-01-13T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.36
341793,Trumlands,2024-01-13T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-13T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.31
341793,Trumlands,2024-01-13T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.3
341793,Trumlands,2024-01-13T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.3
341793,Trumlands,2024-01-13T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.6
341793,Trumlands,2024-01-13T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
341793,Trumlands,2024-01-13T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-13T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-13T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.4
341793,Trumlands,2024-01-13T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.43
341793,Trumlands,2024-01-13T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.57
341793,Trumlands,2024-01-13T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
341793,Trumlands,2024-01-13T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.5
341793,Trumlands,2024-01-13T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.0
341793,Trumlands,2024-01-13T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.9
341793,Trumlands,2024-01-13T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
341793,Trumlands,2024-01-13T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
341793,Trumlands,2024-01-13T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-13T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.99
341793,Trumlands,2024-01-13T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.61
341793,Trumlands,2024-01-13T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.82
341793,Trumlands,2024-01-13T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
341793,Trumlands,2024-01-13T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
341793,Trumlands,2024-01-13T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
341793,Trumlands,2024-01-13T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
341793,Trumlands,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
341793,Trumlands,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.32
341793,Trumlands,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.2
341793,Trumlands,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.11
341793,Trumlands,2024-01-13T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
341793,Trumlands,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
341793,Trumlands,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
341793,Trumlands,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
341793,Trumlands,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
341793,Trumlands,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
341793,Trumlands,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
341793,Trumlands,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.59
341793,Trumlands,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.72
341793,Trumlands,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.12
341793,Trumlands,2024-01-13T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
341793,Trumlands,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
341793,Trumlands,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
341793,Trumlands,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
341793,Trumlands,2024-01-13T14:00:00.000+00:00,transformer,,Temperature,C,18.3
341793,Trumlands,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
341793,Trumlands,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
341793,Trumlands,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
341793,Trumlands,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
341793,Trumlands,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
341793,Trumlands,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
341793,Trumlands,2024-01-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
341793,Trumlands,2024-01-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
341793,Trumlands,2024-01-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
341793,Trumlands,2024-01-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,37.65
341793,Trumlands,2024-01-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.97
341793,Trumlands,2024-01-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.93
341793,Trumlands,2024-01-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
341793,Trumlands,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
341793,Trumlands,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
341793,Trumlands,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
341793,Trumlands,2024-01-13T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-13T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-13T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
341793,Trumlands,2024-01-13T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.47
341793,Trumlands,2024-01-13T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-13T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.44
341793,Trumlands,2024-01-13T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
341793,Trumlands,2024-01-13T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.6
341793,Trumlands,2024-01-13T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.2
341793,Trumlands,2024-01-13T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-13T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
341793,Trumlands,2024-01-13T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
341793,Trumlands,2024-01-13T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.67
341793,Trumlands,2024-01-13T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.9
341793,Trumlands,2024-01-13T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.25
341793,Trumlands,2024-01-13T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
341793,Trumlands,2024-01-13T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.6
341793,Trumlands,2024-01-13T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.2
341793,Trumlands,2024-01-13T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.6
341793,Trumlands,2024-01-13T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
341793,Trumlands,2024-01-13T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
341793,Trumlands,2024-01-13T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-13T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.76
341793,Trumlands,2024-01-13T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.76
341793,Trumlands,2024-01-13T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.72
341793,Trumlands,2024-01-13T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
341793,Trumlands,2024-01-13T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
341793,Trumlands,2024-01-13T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
341793,Trumlands,2024-01-13T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
341793,Trumlands,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
341793,Trumlands,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
341793,Trumlands,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.46
341793,Trumlands,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.01
341793,Trumlands,2024-01-13T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
341793,Trumlands,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
341793,Trumlands,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
341793,Trumlands,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
341793,Trumlands,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
341793,Trumlands,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
341793,Trumlands,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
341793,Trumlands,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.81
341793,Trumlands,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.83
341793,Trumlands,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.12
341793,Trumlands,2024-01-13T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
341793,Trumlands,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
341793,Trumlands,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
341793,Trumlands,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
341793,Trumlands,2024-01-13T13:50:00.000+00:00,transformer,,Temperature,C,18.3
341793,Trumlands,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
341793,Trumlands,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
341793,Trumlands,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
341793,Trumlands,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
341793,Trumlands,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
341793,Trumlands,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
341793,Trumlands,2024-01-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
341793,Trumlands,2024-01-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
341793,Trumlands,2024-01-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
341793,Trumlands,2024-01-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,33.96
341793,Trumlands,2024-01-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,31.94
341793,Trumlands,2024-01-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.54
341793,Trumlands,2024-01-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
341793,Trumlands,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
341793,Trumlands,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
341793,Trumlands,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
341793,Trumlands,2024-01-13T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-13T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-13T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-13T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.63
341793,Trumlands,2024-01-13T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-13T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.37
341793,Trumlands,2024-01-13T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
341793,Trumlands,2024-01-13T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
341793,Trumlands,2024-01-13T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.1
341793,Trumlands,2024-01-13T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
341793,Trumlands,2024-01-13T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
341793,Trumlands,2024-01-13T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.68
341793,Trumlands,2024-01-13T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,19.45
341793,Trumlands,2024-01-13T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.82
341793,Trumlands,2024-01-13T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.11
341793,Trumlands,2024-01-13T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
341793,Trumlands,2024-01-13T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.7
341793,Trumlands,2024-01-13T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.9
341793,Trumlands,2024-01-13T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.7
341793,Trumlands,2024-01-13T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
341793,Trumlands,2024-01-13T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
341793,Trumlands,2024-01-13T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-13T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.86
341793,Trumlands,2024-01-13T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.1
341793,Trumlands,2024-01-13T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.31
341793,Trumlands,2024-01-13T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
341793,Trumlands,2024-01-13T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
341793,Trumlands,2024-01-13T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
341793,Trumlands,2024-01-13T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
341793,Trumlands,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
341793,Trumlands,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
341793,Trumlands,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.87
341793,Trumlands,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.44
341793,Trumlands,2024-01-13T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
341793,Trumlands,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
341793,Trumlands,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
341793,Trumlands,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
341793,Trumlands,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
341793,Trumlands,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
341793,Trumlands,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
341793,Trumlands,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.75
341793,Trumlands,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.63
341793,Trumlands,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.24
341793,Trumlands,2024-01-13T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
341793,Trumlands,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
341793,Trumlands,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
341793,Trumlands,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.7
341793,Trumlands,2024-01-13T13:40:00.000+00:00,transformer,,Temperature,C,18.2
341793,Trumlands,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
341793,Trumlands,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
341793,Trumlands,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
341793,Trumlands,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
341793,Trumlands,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
341793,Trumlands,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
341793,Trumlands,2024-01-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
341793,Trumlands,2024-01-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
341793,Trumlands,2024-01-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
341793,Trumlands,2024-01-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,39.21
341793,Trumlands,2024-01-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.42
341793,Trumlands,2024-01-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,36.47
341793,Trumlands,2024-01-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
341793,Trumlands,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
341793,Trumlands,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
341793,Trumlands,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
341793,Trumlands,2024-01-13T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-13T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-13T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-13T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.49
341793,Trumlands,2024-01-13T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-13T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.38
341793,Trumlands,2024-01-13T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
341793,Trumlands,2024-01-13T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.7
341793,Trumlands,2024-01-13T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.2
341793,Trumlands,2024-01-13T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-13T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-13T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.57
341793,Trumlands,2024-01-13T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.84
341793,Trumlands,2024-01-13T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.7
341793,Trumlands,2024-01-13T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.7
341793,Trumlands,2024-01-13T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
341793,Trumlands,2024-01-13T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.5
341793,Trumlands,2024-01-13T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
341793,Trumlands,2024-01-13T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
341793,Trumlands,2024-01-13T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.21
341793,Trumlands,2024-01-13T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
341793,Trumlands,2024-01-13T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-13T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.58
