Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-13T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
341793,Trumlands,2024-01-13T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.67
341793,Trumlands,2024-01-13T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
341793,Trumlands,2024-01-13T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
341793,Trumlands,2024-01-13T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
341793,Trumlands,2024-01-13T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.9
341793,Trumlands,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
341793,Trumlands,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
341793,Trumlands,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.46
341793,Trumlands,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.71
341793,Trumlands,2024-01-13T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
341793,Trumlands,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
341793,Trumlands,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
341793,Trumlands,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
341793,Trumlands,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
341793,Trumlands,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
341793,Trumlands,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
341793,Trumlands,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.5
341793,Trumlands,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.1
341793,Trumlands,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.51
341793,Trumlands,2024-01-13T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
341793,Trumlands,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
341793,Trumlands,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
341793,Trumlands,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
341793,Trumlands,2024-01-13T13:30:00.000+00:00,transformer,,Temperature,C,18.3
341793,Trumlands,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
341793,Trumlands,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
341793,Trumlands,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
341793,Trumlands,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
341793,Trumlands,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
341793,Trumlands,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
341793,Trumlands,2024-01-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
341793,Trumlands,2024-01-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
341793,Trumlands,2024-01-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
341793,Trumlands,2024-01-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.7
341793,Trumlands,2024-01-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.86
341793,Trumlands,2024-01-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.98
341793,Trumlands,2024-01-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
341793,Trumlands,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
341793,Trumlands,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
341793,Trumlands,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
341793,Trumlands,2024-01-13T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-13T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-13T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-13T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.62
341793,Trumlands,2024-01-13T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-13T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.66
341793,Trumlands,2024-01-13T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
341793,Trumlands,2024-01-13T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
341793,Trumlands,2024-01-13T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.2
341793,Trumlands,2024-01-13T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
341793,Trumlands,2024-01-13T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
341793,Trumlands,2024-01-13T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.59
341793,Trumlands,2024-01-13T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.48
341793,Trumlands,2024-01-13T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.42
341793,Trumlands,2024-01-13T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.81
341793,Trumlands,2024-01-13T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
341793,Trumlands,2024-01-13T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.8
341793,Trumlands,2024-01-13T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.3
341793,Trumlands,2024-01-13T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.3
341793,Trumlands,2024-01-13T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
341793,Trumlands,2024-01-13T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-13T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-13T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.39
341793,Trumlands,2024-01-13T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.05
341793,Trumlands,2024-01-13T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.85
341793,Trumlands,2024-01-13T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
341793,Trumlands,2024-01-13T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.3
341793,Trumlands,2024-01-13T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
341793,Trumlands,2024-01-13T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.8
341793,Trumlands,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
341793,Trumlands,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
341793,Trumlands,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
341793,Trumlands,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.37
341793,Trumlands,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.42
341793,Trumlands,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.01
341793,Trumlands,2024-01-13T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
341793,Trumlands,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
341793,Trumlands,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
341793,Trumlands,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
341793,Trumlands,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
341793,Trumlands,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
341793,Trumlands,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
341793,Trumlands,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.97
341793,Trumlands,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.46
341793,Trumlands,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.25
341793,Trumlands,2024-01-13T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
341793,Trumlands,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
341793,Trumlands,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.4
341793,Trumlands,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.1
341793,Trumlands,2024-01-13T13:20:00.000+00:00,transformer,,Temperature,C,18.3
341793,Trumlands,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
341793,Trumlands,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
341793,Trumlands,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
341793,Trumlands,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
341793,Trumlands,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
341793,Trumlands,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
341793,Trumlands,2024-01-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
341793,Trumlands,2024-01-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
341793,Trumlands,2024-01-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
341793,Trumlands,2024-01-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,42.83
341793,Trumlands,2024-01-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.36
341793,Trumlands,2024-01-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,43.58
341793,Trumlands,2024-01-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
341793,Trumlands,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
341793,Trumlands,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
341793,Trumlands,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
341793,Trumlands,2024-01-13T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-13T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-13T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-13T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.53
341793,Trumlands,2024-01-13T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-13T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.06
341793,Trumlands,2024-01-13T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.8
341793,Trumlands,2024-01-13T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
341793,Trumlands,2024-01-13T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.2
341793,Trumlands,2024-01-13T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.49
341793,Trumlands,2024-01-13T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-13T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.62
341793,Trumlands,2024-01-13T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.52
341793,Trumlands,2024-01-13T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.92
341793,Trumlands,2024-01-13T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.29
341793,Trumlands,2024-01-13T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
341793,Trumlands,2024-01-13T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.6
341793,Trumlands,2024-01-13T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.1
341793,Trumlands,2024-01-13T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
341793,Trumlands,2024-01-13T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
341793,Trumlands,2024-01-13T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
341793,Trumlands,2024-01-13T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
341793,Trumlands,2024-01-13T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.76
341793,Trumlands,2024-01-13T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.16
341793,Trumlands,2024-01-13T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.6
341793,Trumlands,2024-01-13T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
341793,Trumlands,2024-01-13T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
341793,Trumlands,2024-01-13T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
341793,Trumlands,2024-01-13T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
341793,Trumlands,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
341793,Trumlands,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
341793,Trumlands,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
341793,Trumlands,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.34
341793,Trumlands,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.68
341793,Trumlands,2024-01-13T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
341793,Trumlands,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
341793,Trumlands,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
341793,Trumlands,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
341793,Trumlands,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
341793,Trumlands,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
341793,Trumlands,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
341793,Trumlands,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.04
341793,Trumlands,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.91
341793,Trumlands,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.37
341793,Trumlands,2024-01-13T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
341793,Trumlands,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
341793,Trumlands,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.1
341793,Trumlands,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
341793,Trumlands,2024-01-13T13:10:00.000+00:00,transformer,,Temperature,C,18.3
341793,Trumlands,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
341793,Trumlands,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
341793,Trumlands,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
341793,Trumlands,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
341793,Trumlands,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
341793,Trumlands,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
341793,Trumlands,2024-01-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
341793,Trumlands,2024-01-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
341793,Trumlands,2024-01-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
341793,Trumlands,2024-01-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.36
341793,Trumlands,2024-01-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,34.33
341793,Trumlands,2024-01-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
341793,Trumlands,2024-01-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
341793,Trumlands,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
341793,Trumlands,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
341793,Trumlands,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
341793,Trumlands,2024-01-13T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-13T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-13T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-13T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.77
341793,Trumlands,2024-01-13T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-13T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.76
341793,Trumlands,2024-01-13T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
341793,Trumlands,2024-01-13T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
341793,Trumlands,2024-01-13T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.5
341793,Trumlands,2024-01-13T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.71
341793,Trumlands,2024-01-13T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-13T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.83
341793,Trumlands,2024-01-13T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.55
341793,Trumlands,2024-01-13T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.81
341793,Trumlands,2024-01-13T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.95
341793,Trumlands,2024-01-13T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
341793,Trumlands,2024-01-13T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.5
341793,Trumlands,2024-01-13T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
341793,Trumlands,2024-01-13T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.3
341793,Trumlands,2024-01-13T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.1
341793,Trumlands,2024-01-13T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
341793,Trumlands,2024-01-13T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
341793,Trumlands,2024-01-13T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.61
341793,Trumlands,2024-01-13T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.13
341793,Trumlands,2024-01-13T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.29
341793,Trumlands,2024-01-13T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
341793,Trumlands,2024-01-13T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
341793,Trumlands,2024-01-13T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
341793,Trumlands,2024-01-13T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
341793,Trumlands,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
341793,Trumlands,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
341793,Trumlands,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
341793,Trumlands,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.04
341793,Trumlands,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.69
341793,Trumlands,2024-01-13T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
341793,Trumlands,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
341793,Trumlands,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
341793,Trumlands,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
341793,Trumlands,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
341793,Trumlands,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
341793,Trumlands,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
341793,Trumlands,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.78
341793,Trumlands,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.53
341793,Trumlands,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.46
341793,Trumlands,2024-01-13T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
341793,Trumlands,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
341793,Trumlands,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
341793,Trumlands,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
341793,Trumlands,2024-01-13T13:00:00.000+00:00,transformer,,Temperature,C,18.3
341793,Trumlands,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
341793,Trumlands,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
341793,Trumlands,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
341793,Trumlands,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
341793,Trumlands,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
341793,Trumlands,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
341793,Trumlands,2024-01-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
341793,Trumlands,2024-01-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
341793,Trumlands,2024-01-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
341793,Trumlands,2024-01-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.89
341793,Trumlands,2024-01-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.53
341793,Trumlands,2024-01-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,40.16
341793,Trumlands,2024-01-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
341793,Trumlands,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
341793,Trumlands,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
341793,Trumlands,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
341793,Trumlands,2024-01-13T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-13T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-13T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
341793,Trumlands,2024-01-13T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.53
341793,Trumlands,2024-01-13T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-13T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.03
341793,Trumlands,2024-01-13T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
341793,Trumlands,2024-01-13T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
341793,Trumlands,2024-01-13T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.8
341793,Trumlands,2024-01-13T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.74
341793,Trumlands,2024-01-13T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-13T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.73
341793,Trumlands,2024-01-13T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.16
341793,Trumlands,2024-01-13T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.47
341793,Trumlands,2024-01-13T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.38
341793,Trumlands,2024-01-13T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
341793,Trumlands,2024-01-13T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.2
341793,Trumlands,2024-01-13T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
341793,Trumlands,2024-01-13T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.5
341793,Trumlands,2024-01-13T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
341793,Trumlands,2024-01-13T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-13T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
341793,Trumlands,2024-01-13T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.14
341793,Trumlands,2024-01-13T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.93
341793,Trumlands,2024-01-13T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.03
341793,Trumlands,2024-01-13T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
341793,Trumlands,2024-01-13T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.7
341793,Trumlands,2024-01-13T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
341793,Trumlands,2024-01-13T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
341793,Trumlands,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
341793,Trumlands,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
341793,Trumlands,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.02
341793,Trumlands,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.33
341793,Trumlands,2024-01-13T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
341793,Trumlands,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
341793,Trumlands,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
341793,Trumlands,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
341793,Trumlands,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
341793,Trumlands,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
341793,Trumlands,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
341793,Trumlands,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.87
341793,Trumlands,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.5
341793,Trumlands,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.34
341793,Trumlands,2024-01-13T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
341793,Trumlands,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
341793,Trumlands,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
341793,Trumlands,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.5
341793,Trumlands,2024-01-13T12:50:00.000+00:00,transformer,,Temperature,C,18.3
341793,Trumlands,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
341793,Trumlands,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
341793,Trumlands,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
341793,Trumlands,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
341793,Trumlands,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
341793,Trumlands,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
341793,Trumlands,2024-01-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
341793,Trumlands,2024-01-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
341793,Trumlands,2024-01-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
341793,Trumlands,2024-01-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.44
341793,Trumlands,2024-01-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.93
341793,Trumlands,2024-01-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,42.12
341793,Trumlands,2024-01-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
341793,Trumlands,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
341793,Trumlands,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
341793,Trumlands,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
341793,Trumlands,2024-01-13T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-13T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
341793,Trumlands,2024-01-13T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.18
341793,Trumlands,2024-01-13T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.57
341793,Trumlands,2024-01-13T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-13T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.34
341793,Trumlands,2024-01-13T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.4
341793,Trumlands,2024-01-13T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
341793,Trumlands,2024-01-13T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.4
341793,Trumlands,2024-01-13T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.57
341793,Trumlands,2024-01-13T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
341793,Trumlands,2024-01-13T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.4
341793,Trumlands,2024-01-13T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.76
341793,Trumlands,2024-01-13T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.37
341793,Trumlands,2024-01-13T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.53
341793,Trumlands,2024-01-13T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
341793,Trumlands,2024-01-13T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.8
341793,Trumlands,2024-01-13T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
341793,Trumlands,2024-01-13T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.7
341793,Trumlands,2024-01-13T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
341793,Trumlands,2024-01-13T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
341793,Trumlands,2024-01-13T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
341793,Trumlands,2024-01-13T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.5
341793,Trumlands,2024-01-13T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.41
341793,Trumlands,2024-01-13T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.21
341793,Trumlands,2024-01-13T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
341793,Trumlands,2024-01-13T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.3
341793,Trumlands,2024-01-13T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
341793,Trumlands,2024-01-13T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
341793,Trumlands,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.85
341793,Trumlands,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.09
341793,Trumlands,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.77
341793,Trumlands,2024-01-13T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
341793,Trumlands,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
341793,Trumlands,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
341793,Trumlands,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.3
341793,Trumlands,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
341793,Trumlands,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
341793,Trumlands,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
341793,Trumlands,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.92
341793,Trumlands,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.55
341793,Trumlands,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.18
341793,Trumlands,2024-01-13T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
341793,Trumlands,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
341793,Trumlands,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
341793,Trumlands,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
341793,Trumlands,2024-01-13T12:40:00.000+00:00,transformer,,Temperature,C,18.3
341793,Trumlands,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
341793,Trumlands,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
341793,Trumlands,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
341793,Trumlands,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
341793,Trumlands,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
341793,Trumlands,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
341793,Trumlands,2024-01-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
341793,Trumlands,2024-01-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
341793,Trumlands,2024-01-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
341793,Trumlands,2024-01-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.6
341793,Trumlands,2024-01-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.44
341793,Trumlands,2024-01-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,43.04
341793,Trumlands,2024-01-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
341793,Trumlands,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
341793,Trumlands,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
341793,Trumlands,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
341793,Trumlands,2024-01-13T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-13T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-13T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.32
341793,Trumlands,2024-01-13T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.47
341793,Trumlands,2024-01-13T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-13T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.46
341793,Trumlands,2024-01-13T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
341793,Trumlands,2024-01-13T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
341793,Trumlands,2024-01-13T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.6
341793,Trumlands,2024-01-13T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.73
341793,Trumlands,2024-01-13T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
341793,Trumlands,2024-01-13T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-13T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.2
341793,Trumlands,2024-01-13T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.19
341793,Trumlands,2024-01-13T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.71
341793,Trumlands,2024-01-13T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
341793,Trumlands,2024-01-13T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.0
341793,Trumlands,2024-01-13T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.1
341793,Trumlands,2024-01-13T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.8
341793,Trumlands,2024-01-13T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
341793,Trumlands,2024-01-13T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
341793,Trumlands,2024-01-13T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-13T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.33
341793,Trumlands,2024-01-13T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.54
341793,Trumlands,2024-01-13T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.2
341793,Trumlands,2024-01-13T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
341793,Trumlands,2024-01-13T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.5
341793,Trumlands,2024-01-13T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
341793,Trumlands,2024-01-13T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
341793,Trumlands,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
341793,Trumlands,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.78
341793,Trumlands,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.86
341793,Trumlands,2024-01-13T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
341793,Trumlands,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
341793,Trumlands,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
341793,Trumlands,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
341793,Trumlands,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
341793,Trumlands,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
341793,Trumlands,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
341793,Trumlands,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.23
341793,Trumlands,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.17
341793,Trumlands,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.53
341793,Trumlands,2024-01-13T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
341793,Trumlands,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
341793,Trumlands,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
341793,Trumlands,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.2
341793,Trumlands,2024-01-13T12:30:00.000+00:00,transformer,,Temperature,C,18.3
341793,Trumlands,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
341793,Trumlands,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
341793,Trumlands,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
341793,Trumlands,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
341793,Trumlands,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
341793,Trumlands,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
341793,Trumlands,2024-01-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
341793,Trumlands,2024-01-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
341793,Trumlands,2024-01-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
341793,Trumlands,2024-01-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,39.4
341793,Trumlands,2024-01-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,41.67
341793,Trumlands,2024-01-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,40.75
341793,Trumlands,2024-01-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
341793,Trumlands,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
341793,Trumlands,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
341793,Trumlands,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
341793,Trumlands,2024-01-13T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-13T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-13T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.31
341793,Trumlands,2024-01-13T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.51
341793,Trumlands,2024-01-13T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-13T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.12
341793,Trumlands,2024-01-13T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.9
341793,Trumlands,2024-01-13T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
341793,Trumlands,2024-01-13T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.4
341793,Trumlands,2024-01-13T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.32
341793,Trumlands,2024-01-13T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-13T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-13T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.98
341793,Trumlands,2024-01-13T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.74
341793,Trumlands,2024-01-13T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.12
341793,Trumlands,2024-01-13T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
341793,Trumlands,2024-01-13T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.0
341793,Trumlands,2024-01-13T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.2
341793,Trumlands,2024-01-13T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
341793,Trumlands,2024-01-13T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
341793,Trumlands,2024-01-13T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
341793,Trumlands,2024-01-13T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
341793,Trumlands,2024-01-13T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.56
341793,Trumlands,2024-01-13T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.36
341793,Trumlands,2024-01-13T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.96
341793,Trumlands,2024-01-13T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
341793,Trumlands,2024-01-13T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.7
341793,Trumlands,2024-01-13T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
341793,Trumlands,2024-01-13T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.0
341793,Trumlands,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.89
341793,Trumlands,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.86
341793,Trumlands,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.44
341793,Trumlands,2024-01-13T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
341793,Trumlands,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
341793,Trumlands,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
341793,Trumlands,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.9
341793,Trumlands,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
341793,Trumlands,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
341793,Trumlands,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
341793,Trumlands,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.39
341793,Trumlands,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.25
341793,Trumlands,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.92
341793,Trumlands,2024-01-13T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
341793,Trumlands,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
341793,Trumlands,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
341793,Trumlands,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.9
341793,Trumlands,2024-01-13T12:20:00.000+00:00,transformer,,Temperature,C,18.3
341793,Trumlands,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
341793,Trumlands,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
341793,Trumlands,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
341793,Trumlands,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
341793,Trumlands,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
341793,Trumlands,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
341793,Trumlands,2024-01-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
341793,Trumlands,2024-01-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
341793,Trumlands,2024-01-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
341793,Trumlands,2024-01-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,37.34
341793,Trumlands,2024-01-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,37.21
341793,Trumlands,2024-01-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,45.57
341793,Trumlands,2024-01-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
341793,Trumlands,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
341793,Trumlands,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
341793,Trumlands,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
341793,Trumlands,2024-01-13T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-13T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-13T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-13T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.62
341793,Trumlands,2024-01-13T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-13T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.11
341793,Trumlands,2024-01-13T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.6
341793,Trumlands,2024-01-13T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
341793,Trumlands,2024-01-13T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.3
341793,Trumlands,2024-01-13T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.18
341793,Trumlands,2024-01-13T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-13T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-13T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.85
341793,Trumlands,2024-01-13T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.46
341793,Trumlands,2024-01-13T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.59
341793,Trumlands,2024-01-13T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
341793,Trumlands,2024-01-13T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.7
341793,Trumlands,2024-01-13T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.1
341793,Trumlands,2024-01-13T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
341793,Trumlands,2024-01-13T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
341793,Trumlands,2024-01-13T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-13T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-13T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.42
341793,Trumlands,2024-01-13T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.07
341793,Trumlands,2024-01-13T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.62
341793,Trumlands,2024-01-13T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
341793,Trumlands,2024-01-13T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.5
341793,Trumlands,2024-01-13T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
341793,Trumlands,2024-01-13T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.8
341793,Trumlands,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.68
341793,Trumlands,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.3
341793,Trumlands,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.77
341793,Trumlands,2024-01-13T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
341793,Trumlands,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
341793,Trumlands,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.8
341793,Trumlands,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
341793,Trumlands,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
341793,Trumlands,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
341793,Trumlands,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
341793,Trumlands,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.06
341793,Trumlands,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.15
341793,Trumlands,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.56
341793,Trumlands,2024-01-13T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
341793,Trumlands,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
341793,Trumlands,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
341793,Trumlands,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.5
341793,Trumlands,2024-01-13T12:10:00.000+00:00,transformer,,Temperature,C,18.3
341793,Trumlands,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
341793,Trumlands,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
341793,Trumlands,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
341793,Trumlands,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
341793,Trumlands,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
341793,Trumlands,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
341793,Trumlands,2024-01-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
341793,Trumlands,2024-01-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
341793,Trumlands,2024-01-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
341793,Trumlands,2024-01-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.64
341793,Trumlands,2024-01-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,43.98
341793,Trumlands,2024-01-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,46.65
341793,Trumlands,2024-01-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
