Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
341793,Trumlands,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
341793,Trumlands,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
341793,Trumlands,2024-01-13T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-13T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-13T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
341793,Trumlands,2024-01-13T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.67
341793,Trumlands,2024-01-13T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.01
341793,Trumlands,2024-01-13T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.91
341793,Trumlands,2024-01-13T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.9
341793,Trumlands,2024-01-13T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
341793,Trumlands,2024-01-13T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.3
341793,Trumlands,2024-01-13T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.57
341793,Trumlands,2024-01-13T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-13T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
341793,Trumlands,2024-01-13T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.11
341793,Trumlands,2024-01-13T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.8
341793,Trumlands,2024-01-13T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.43
341793,Trumlands,2024-01-13T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
341793,Trumlands,2024-01-13T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.6
341793,Trumlands,2024-01-13T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.8
341793,Trumlands,2024-01-13T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
341793,Trumlands,2024-01-13T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
341793,Trumlands,2024-01-13T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-13T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-13T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.36
341793,Trumlands,2024-01-13T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.47
341793,Trumlands,2024-01-13T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.09
341793,Trumlands,2024-01-13T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
341793,Trumlands,2024-01-13T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.7
341793,Trumlands,2024-01-13T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
341793,Trumlands,2024-01-13T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
341793,Trumlands,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
341793,Trumlands,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.79
341793,Trumlands,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.78
341793,Trumlands,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.48
341793,Trumlands,2024-01-13T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
341793,Trumlands,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
341793,Trumlands,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.7
341793,Trumlands,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
341793,Trumlands,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
341793,Trumlands,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
341793,Trumlands,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
341793,Trumlands,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.65
341793,Trumlands,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.62
341793,Trumlands,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.04
341793,Trumlands,2024-01-13T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
341793,Trumlands,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
341793,Trumlands,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
341793,Trumlands,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
341793,Trumlands,2024-01-13T12:00:00.000+00:00,transformer,,Temperature,C,18.3
341793,Trumlands,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
341793,Trumlands,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
341793,Trumlands,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
341793,Trumlands,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
341793,Trumlands,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
341793,Trumlands,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
341793,Trumlands,2024-01-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
341793,Trumlands,2024-01-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
341793,Trumlands,2024-01-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
341793,Trumlands,2024-01-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.58
341793,Trumlands,2024-01-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,41.66
341793,Trumlands,2024-01-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,38.95
341793,Trumlands,2024-01-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
341793,Trumlands,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
341793,Trumlands,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
341793,Trumlands,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
341793,Trumlands,2024-01-13T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-13T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-13T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
341793,Trumlands,2024-01-13T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.53
341793,Trumlands,2024-01-13T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-13T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.15
341793,Trumlands,2024-01-13T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
341793,Trumlands,2024-01-13T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
341793,Trumlands,2024-01-13T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.6
341793,Trumlands,2024-01-13T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
341793,Trumlands,2024-01-13T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
341793,Trumlands,2024-01-13T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
341793,Trumlands,2024-01-13T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.76
341793,Trumlands,2024-01-13T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.84
341793,Trumlands,2024-01-13T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.66
341793,Trumlands,2024-01-13T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
341793,Trumlands,2024-01-13T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.5
341793,Trumlands,2024-01-13T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.2
341793,Trumlands,2024-01-13T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
341793,Trumlands,2024-01-13T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
341793,Trumlands,2024-01-13T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-13T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-13T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.71
341793,Trumlands,2024-01-13T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.55
341793,Trumlands,2024-01-13T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.03
341793,Trumlands,2024-01-13T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
341793,Trumlands,2024-01-13T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
341793,Trumlands,2024-01-13T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
341793,Trumlands,2024-01-13T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.9
341793,Trumlands,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
341793,Trumlands,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.78
341793,Trumlands,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.54
341793,Trumlands,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.11
341793,Trumlands,2024-01-13T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
341793,Trumlands,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
341793,Trumlands,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.0
341793,Trumlands,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
341793,Trumlands,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
341793,Trumlands,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
341793,Trumlands,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
341793,Trumlands,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.72
341793,Trumlands,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.78
341793,Trumlands,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.69
341793,Trumlands,2024-01-13T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
341793,Trumlands,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
341793,Trumlands,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
341793,Trumlands,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.9
341793,Trumlands,2024-01-13T11:50:00.000+00:00,transformer,,Temperature,C,18.3
341793,Trumlands,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
341793,Trumlands,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
341793,Trumlands,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
341793,Trumlands,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
341793,Trumlands,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
341793,Trumlands,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
341793,Trumlands,2024-01-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
341793,Trumlands,2024-01-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
341793,Trumlands,2024-01-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
341793,Trumlands,2024-01-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,33.51
341793,Trumlands,2024-01-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,37.73
341793,Trumlands,2024-01-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,38.64
341793,Trumlands,2024-01-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
341793,Trumlands,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
341793,Trumlands,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
341793,Trumlands,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
341793,Trumlands,2024-01-13T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-13T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-13T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-13T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.63
341793,Trumlands,2024-01-13T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-13T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.03
341793,Trumlands,2024-01-13T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
341793,Trumlands,2024-01-13T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
341793,Trumlands,2024-01-13T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.6
341793,Trumlands,2024-01-13T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.65
341793,Trumlands,2024-01-13T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
341793,Trumlands,2024-01-13T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-13T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.58
341793,Trumlands,2024-01-13T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.5
341793,Trumlands,2024-01-13T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.78
341793,Trumlands,2024-01-13T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
341793,Trumlands,2024-01-13T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.3
341793,Trumlands,2024-01-13T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
341793,Trumlands,2024-01-13T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.0
341793,Trumlands,2024-01-13T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
341793,Trumlands,2024-01-13T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-13T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-13T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.34
341793,Trumlands,2024-01-13T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
341793,Trumlands,2024-01-13T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.21
341793,Trumlands,2024-01-13T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
341793,Trumlands,2024-01-13T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.2
341793,Trumlands,2024-01-13T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
341793,Trumlands,2024-01-13T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.7
341793,Trumlands,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
341793,Trumlands,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.83
341793,Trumlands,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.34
341793,Trumlands,2024-01-13T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
341793,Trumlands,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
341793,Trumlands,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
341793,Trumlands,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
341793,Trumlands,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
341793,Trumlands,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
341793,Trumlands,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
341793,Trumlands,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.81
341793,Trumlands,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.65
341793,Trumlands,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.71
341793,Trumlands,2024-01-13T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
341793,Trumlands,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
341793,Trumlands,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
341793,Trumlands,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
341793,Trumlands,2024-01-13T11:40:00.000+00:00,transformer,,Temperature,C,18.3
341793,Trumlands,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
341793,Trumlands,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
341793,Trumlands,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
341793,Trumlands,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
341793,Trumlands,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
341793,Trumlands,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
341793,Trumlands,2024-01-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
341793,Trumlands,2024-01-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
341793,Trumlands,2024-01-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
341793,Trumlands,2024-01-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,34.27
341793,Trumlands,2024-01-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.83
341793,Trumlands,2024-01-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,43.07
341793,Trumlands,2024-01-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
341793,Trumlands,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
341793,Trumlands,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
341793,Trumlands,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
341793,Trumlands,2024-01-13T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-13T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-13T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-13T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.62
341793,Trumlands,2024-01-13T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-13T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.7
341793,Trumlands,2024-01-13T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.3
341793,Trumlands,2024-01-13T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
341793,Trumlands,2024-01-13T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.2
341793,Trumlands,2024-01-13T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.58
341793,Trumlands,2024-01-13T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-13T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-13T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.52
341793,Trumlands,2024-01-13T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.4
341793,Trumlands,2024-01-13T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.86
341793,Trumlands,2024-01-13T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
341793,Trumlands,2024-01-13T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.8
341793,Trumlands,2024-01-13T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
341793,Trumlands,2024-01-13T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.4
341793,Trumlands,2024-01-13T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
341793,Trumlands,2024-01-13T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
341793,Trumlands,2024-01-13T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
341793,Trumlands,2024-01-13T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.51
341793,Trumlands,2024-01-13T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.2
341793,Trumlands,2024-01-13T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.48
341793,Trumlands,2024-01-13T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
341793,Trumlands,2024-01-13T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.4
341793,Trumlands,2024-01-13T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
341793,Trumlands,2024-01-13T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.9
341793,Trumlands,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
341793,Trumlands,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
341793,Trumlands,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.98
341793,Trumlands,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.5
341793,Trumlands,2024-01-13T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
341793,Trumlands,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
341793,Trumlands,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
341793,Trumlands,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
341793,Trumlands,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
341793,Trumlands,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
341793,Trumlands,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.83
341793,Trumlands,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.58
341793,Trumlands,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.7
341793,Trumlands,2024-01-13T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
341793,Trumlands,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
341793,Trumlands,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
341793,Trumlands,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
341793,Trumlands,2024-01-13T11:30:00.000+00:00,transformer,,Temperature,C,18.3
341793,Trumlands,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
341793,Trumlands,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
341793,Trumlands,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
341793,Trumlands,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
341793,Trumlands,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
341793,Trumlands,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
341793,Trumlands,2024-01-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
341793,Trumlands,2024-01-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
341793,Trumlands,2024-01-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
341793,Trumlands,2024-01-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.04
341793,Trumlands,2024-01-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.18
341793,Trumlands,2024-01-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,50.24
341793,Trumlands,2024-01-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
341793,Trumlands,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
341793,Trumlands,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
341793,Trumlands,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
341793,Trumlands,2024-01-13T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-13T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-13T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-13T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.55
341793,Trumlands,2024-01-13T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-13T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.75
341793,Trumlands,2024-01-13T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
341793,Trumlands,2024-01-13T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
341793,Trumlands,2024-01-13T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
341793,Trumlands,2024-01-13T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.59
341793,Trumlands,2024-01-13T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-13T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
341793,Trumlands,2024-01-13T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.15
341793,Trumlands,2024-01-13T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.48
341793,Trumlands,2024-01-13T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.5
341793,Trumlands,2024-01-13T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
341793,Trumlands,2024-01-13T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.1
341793,Trumlands,2024-01-13T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
341793,Trumlands,2024-01-13T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.6
341793,Trumlands,2024-01-13T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
341793,Trumlands,2024-01-13T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
341793,Trumlands,2024-01-13T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
341793,Trumlands,2024-01-13T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.98
341793,Trumlands,2024-01-13T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.85
341793,Trumlands,2024-01-13T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.25
341793,Trumlands,2024-01-13T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
341793,Trumlands,2024-01-13T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
341793,Trumlands,2024-01-13T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
341793,Trumlands,2024-01-13T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.1
341793,Trumlands,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
341793,Trumlands,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
341793,Trumlands,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.19
341793,Trumlands,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.82
341793,Trumlands,2024-01-13T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
341793,Trumlands,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
341793,Trumlands,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
341793,Trumlands,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.1
341793,Trumlands,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
341793,Trumlands,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
341793,Trumlands,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
341793,Trumlands,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.93
341793,Trumlands,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.06
341793,Trumlands,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.87
341793,Trumlands,2024-01-13T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
341793,Trumlands,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
341793,Trumlands,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
341793,Trumlands,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.7
341793,Trumlands,2024-01-13T11:20:00.000+00:00,transformer,,Temperature,C,18.3
341793,Trumlands,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
341793,Trumlands,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
341793,Trumlands,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
341793,Trumlands,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
341793,Trumlands,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
341793,Trumlands,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
341793,Trumlands,2024-01-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
341793,Trumlands,2024-01-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
341793,Trumlands,2024-01-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
341793,Trumlands,2024-01-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.33
341793,Trumlands,2024-01-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.58
341793,Trumlands,2024-01-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,46.18
341793,Trumlands,2024-01-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
341793,Trumlands,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
341793,Trumlands,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
341793,Trumlands,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
341793,Trumlands,2024-01-13T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-13T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-13T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-13T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.81
341793,Trumlands,2024-01-13T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-13T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.89
341793,Trumlands,2024-01-13T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
341793,Trumlands,2024-01-13T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
341793,Trumlands,2024-01-13T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.3
341793,Trumlands,2024-01-13T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
341793,Trumlands,2024-01-13T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-13T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-13T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.34
341793,Trumlands,2024-01-13T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.96
341793,Trumlands,2024-01-13T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.02
341793,Trumlands,2024-01-13T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
341793,Trumlands,2024-01-13T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.6
341793,Trumlands,2024-01-13T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
341793,Trumlands,2024-01-13T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.9
341793,Trumlands,2024-01-13T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-13T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.59
341793,Trumlands,2024-01-13T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-13T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.14
341793,Trumlands,2024-01-13T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.2
341793,Trumlands,2024-01-13T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.13
341793,Trumlands,2024-01-13T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
341793,Trumlands,2024-01-13T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
341793,Trumlands,2024-01-13T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
341793,Trumlands,2024-01-13T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.4
341793,Trumlands,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
341793,Trumlands,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
341793,Trumlands,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.22
341793,Trumlands,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.62
341793,Trumlands,2024-01-13T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
341793,Trumlands,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
341793,Trumlands,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
341793,Trumlands,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
341793,Trumlands,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
341793,Trumlands,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
341793,Trumlands,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
341793,Trumlands,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.93
341793,Trumlands,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.74
341793,Trumlands,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.78
341793,Trumlands,2024-01-13T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
341793,Trumlands,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
341793,Trumlands,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
341793,Trumlands,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.7
341793,Trumlands,2024-01-13T11:10:00.000+00:00,transformer,,Temperature,C,18.3
341793,Trumlands,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
341793,Trumlands,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
341793,Trumlands,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
341793,Trumlands,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
341793,Trumlands,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
341793,Trumlands,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
341793,Trumlands,2024-01-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
341793,Trumlands,2024-01-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
341793,Trumlands,2024-01-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
341793,Trumlands,2024-01-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.5
341793,Trumlands,2024-01-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.13
341793,Trumlands,2024-01-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,39.44
341793,Trumlands,2024-01-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
341793,Trumlands,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
341793,Trumlands,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
341793,Trumlands,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
341793,Trumlands,2024-01-13T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-13T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-13T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-13T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.59
341793,Trumlands,2024-01-13T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-13T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.42
341793,Trumlands,2024-01-13T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.6
341793,Trumlands,2024-01-13T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
341793,Trumlands,2024-01-13T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.1
341793,Trumlands,2024-01-13T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
341793,Trumlands,2024-01-13T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-13T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-13T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.93
341793,Trumlands,2024-01-13T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.84
341793,Trumlands,2024-01-13T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.34
341793,Trumlands,2024-01-13T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
341793,Trumlands,2024-01-13T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.8
341793,Trumlands,2024-01-13T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
341793,Trumlands,2024-01-13T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.2
341793,Trumlands,2024-01-13T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
341793,Trumlands,2024-01-13T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.56
341793,Trumlands,2024-01-13T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
341793,Trumlands,2024-01-13T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.27
341793,Trumlands,2024-01-13T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.78
341793,Trumlands,2024-01-13T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.72
341793,Trumlands,2024-01-13T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
341793,Trumlands,2024-01-13T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
341793,Trumlands,2024-01-13T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
341793,Trumlands,2024-01-13T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.4
341793,Trumlands,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
341793,Trumlands,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
341793,Trumlands,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
341793,Trumlands,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.65
341793,Trumlands,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.18
341793,Trumlands,2024-01-13T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
341793,Trumlands,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
341793,Trumlands,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
341793,Trumlands,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
341793,Trumlands,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
341793,Trumlands,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
341793,Trumlands,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
341793,Trumlands,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.18
341793,Trumlands,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.46
341793,Trumlands,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
341793,Trumlands,2024-01-13T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
341793,Trumlands,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
341793,Trumlands,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
341793,Trumlands,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.7
341793,Trumlands,2024-01-13T11:00:00.000+00:00,transformer,,Temperature,C,18.3
341793,Trumlands,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
341793,Trumlands,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
341793,Trumlands,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
341793,Trumlands,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
341793,Trumlands,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
341793,Trumlands,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
341793,Trumlands,2024-01-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
341793,Trumlands,2024-01-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
341793,Trumlands,2024-01-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
341793,Trumlands,2024-01-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.03
341793,Trumlands,2024-01-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.75
341793,Trumlands,2024-01-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,42.65
341793,Trumlands,2024-01-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
341793,Trumlands,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
341793,Trumlands,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
341793,Trumlands,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
341793,Trumlands,2024-01-13T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-13T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
341793,Trumlands,2024-01-13T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-13T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.96
341793,Trumlands,2024-01-13T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.04
341793,Trumlands,2024-01-13T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.47
341793,Trumlands,2024-01-13T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.1
341793,Trumlands,2024-01-13T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
341793,Trumlands,2024-01-13T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
341793,Trumlands,2024-01-13T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.8
341793,Trumlands,2024-01-13T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
341793,Trumlands,2024-01-13T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
341793,Trumlands,2024-01-13T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
341793,Trumlands,2024-01-13T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.48
341793,Trumlands,2024-01-13T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.43
341793,Trumlands,2024-01-13T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.56
341793,Trumlands,2024-01-13T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,50.6
341793,Trumlands,2024-01-13T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.8
341793,Trumlands,2024-01-13T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
341793,Trumlands,2024-01-13T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.7
341793,Trumlands,2024-01-13T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
341793,Trumlands,2024-01-13T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-13T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-13T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.38
341793,Trumlands,2024-01-13T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.12
341793,Trumlands,2024-01-13T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.69
341793,Trumlands,2024-01-13T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
341793,Trumlands,2024-01-13T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.5
341793,Trumlands,2024-01-13T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
341793,Trumlands,2024-01-13T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
341793,Trumlands,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
341793,Trumlands,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
341793,Trumlands,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.62
341793,Trumlands,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.3
341793,Trumlands,2024-01-13T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
341793,Trumlands,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
341793,Trumlands,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
341793,Trumlands,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
341793,Trumlands,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
341793,Trumlands,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.21
341793,Trumlands,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.88
341793,Trumlands,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.51
341793,Trumlands,2024-01-13T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
341793,Trumlands,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
341793,Trumlands,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
341793,Trumlands,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.1
341793,Trumlands,2024-01-13T10:50:00.000+00:00,transformer,,Temperature,C,18.3
341793,Trumlands,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
341793,Trumlands,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
341793,Trumlands,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
341793,Trumlands,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
341793,Trumlands,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
341793,Trumlands,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
341793,Trumlands,2024-01-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
341793,Trumlands,2024-01-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
341793,Trumlands,2024-01-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
341793,Trumlands,2024-01-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,44.35
341793,Trumlands,2024-01-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.09
341793,Trumlands,2024-01-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,51.53
341793,Trumlands,2024-01-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,90.5
341793,Trumlands,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
341793,Trumlands,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
341793,Trumlands,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
341793,Trumlands,2024-01-13T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-13T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-13T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-13T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.66
341793,Trumlands,2024-01-13T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-13T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.34
341793,Trumlands,2024-01-13T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
341793,Trumlands,2024-01-13T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
341793,Trumlands,2024-01-13T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.6
341793,Trumlands,2024-01-13T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-13T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-13T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-13T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.7
341793,Trumlands,2024-01-13T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.12
341793,Trumlands,2024-01-13T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.88
341793,Trumlands,2024-01-13T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.4
341793,Trumlands,2024-01-13T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.4
341793,Trumlands,2024-01-13T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
341793,Trumlands,2024-01-13T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
341793,Trumlands,2024-01-13T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
341793,Trumlands,2024-01-13T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-13T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
341793,Trumlands,2024-01-13T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.45
341793,Trumlands,2024-01-13T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.96
341793,Trumlands,2024-01-13T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.14
341793,Trumlands,2024-01-13T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
341793,Trumlands,2024-01-13T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.5
341793,Trumlands,2024-01-13T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
341793,Trumlands,2024-01-13T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
341793,Trumlands,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
341793,Trumlands,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
341793,Trumlands,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.12
341793,Trumlands,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.97
341793,Trumlands,2024-01-13T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
