Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
341793,Trumlands,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
341793,Trumlands,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
341793,Trumlands,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.46
341793,Trumlands,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.27
341793,Trumlands,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.03
341793,Trumlands,2024-01-13T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
341793,Trumlands,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
341793,Trumlands,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
341793,Trumlands,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.0
341793,Trumlands,2024-01-13T10:40:00.000+00:00,transformer,,Temperature,C,18.3
341793,Trumlands,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
341793,Trumlands,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
341793,Trumlands,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
341793,Trumlands,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
341793,Trumlands,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
341793,Trumlands,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
341793,Trumlands,2024-01-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
341793,Trumlands,2024-01-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
341793,Trumlands,2024-01-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
341793,Trumlands,2024-01-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,41.26
341793,Trumlands,2024-01-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,34.47
341793,Trumlands,2024-01-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,36.36
341793,Trumlands,2024-01-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
341793,Trumlands,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
341793,Trumlands,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
341793,Trumlands,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
341793,Trumlands,2024-01-13T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-13T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-13T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-13T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.39
341793,Trumlands,2024-01-13T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-13T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.83
341793,Trumlands,2024-01-13T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.6
341793,Trumlands,2024-01-13T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.5
341793,Trumlands,2024-01-13T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
341793,Trumlands,2024-01-13T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.59
341793,Trumlands,2024-01-13T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-13T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
341793,Trumlands,2024-01-13T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.12
341793,Trumlands,2024-01-13T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.54
341793,Trumlands,2024-01-13T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.81
341793,Trumlands,2024-01-13T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
341793,Trumlands,2024-01-13T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.2
341793,Trumlands,2024-01-13T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
341793,Trumlands,2024-01-13T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.3
341793,Trumlands,2024-01-13T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
341793,Trumlands,2024-01-13T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-13T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-13T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.91
341793,Trumlands,2024-01-13T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.83
341793,Trumlands,2024-01-13T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.73
341793,Trumlands,2024-01-13T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
341793,Trumlands,2024-01-13T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.3
341793,Trumlands,2024-01-13T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
341793,Trumlands,2024-01-13T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
341793,Trumlands,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
341793,Trumlands,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
341793,Trumlands,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.27
341793,Trumlands,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.93
341793,Trumlands,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.77
341793,Trumlands,2024-01-13T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
341793,Trumlands,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
341793,Trumlands,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.3
341793,Trumlands,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
341793,Trumlands,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
341793,Trumlands,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.63
341793,Trumlands,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.77
341793,Trumlands,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.4
341793,Trumlands,2024-01-13T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
341793,Trumlands,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
341793,Trumlands,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
341793,Trumlands,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.6
341793,Trumlands,2024-01-13T10:30:00.000+00:00,transformer,,Temperature,C,18.3
341793,Trumlands,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
341793,Trumlands,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
341793,Trumlands,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
341793,Trumlands,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
341793,Trumlands,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
341793,Trumlands,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
341793,Trumlands,2024-01-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
341793,Trumlands,2024-01-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
341793,Trumlands,2024-01-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
341793,Trumlands,2024-01-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,39.32
341793,Trumlands,2024-01-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.08
341793,Trumlands,2024-01-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,35.54
341793,Trumlands,2024-01-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
341793,Trumlands,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
341793,Trumlands,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
341793,Trumlands,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
341793,Trumlands,2024-01-13T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-13T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-13T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-13T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.44
341793,Trumlands,2024-01-13T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-13T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.67
341793,Trumlands,2024-01-13T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
341793,Trumlands,2024-01-13T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.7
341793,Trumlands,2024-01-13T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
341793,Trumlands,2024-01-13T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
341793,Trumlands,2024-01-13T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
341793,Trumlands,2024-01-13T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-13T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.67
341793,Trumlands,2024-01-13T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.87
341793,Trumlands,2024-01-13T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.26
341793,Trumlands,2024-01-13T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.7
341793,Trumlands,2024-01-13T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.0
341793,Trumlands,2024-01-13T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
341793,Trumlands,2024-01-13T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.4
341793,Trumlands,2024-01-13T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
341793,Trumlands,2024-01-13T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-13T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
341793,Trumlands,2024-01-13T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.83
341793,Trumlands,2024-01-13T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.71
341793,Trumlands,2024-01-13T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.02
341793,Trumlands,2024-01-13T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
341793,Trumlands,2024-01-13T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.6
341793,Trumlands,2024-01-13T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
341793,Trumlands,2024-01-13T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
341793,Trumlands,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
341793,Trumlands,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.9
341793,Trumlands,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.94
341793,Trumlands,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.32
341793,Trumlands,2024-01-13T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
341793,Trumlands,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
341793,Trumlands,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
341793,Trumlands,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
341793,Trumlands,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
341793,Trumlands,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
341793,Trumlands,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.82
341793,Trumlands,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.25
341793,Trumlands,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.43
341793,Trumlands,2024-01-13T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
341793,Trumlands,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
341793,Trumlands,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
341793,Trumlands,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.6
341793,Trumlands,2024-01-13T10:20:00.000+00:00,transformer,,Temperature,C,18.3
341793,Trumlands,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
341793,Trumlands,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
341793,Trumlands,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
341793,Trumlands,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
341793,Trumlands,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
341793,Trumlands,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
341793,Trumlands,2024-01-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
341793,Trumlands,2024-01-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
341793,Trumlands,2024-01-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
341793,Trumlands,2024-01-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,47.66
341793,Trumlands,2024-01-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.78
341793,Trumlands,2024-01-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.7
341793,Trumlands,2024-01-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
341793,Trumlands,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
341793,Trumlands,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
341793,Trumlands,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
341793,Trumlands,2024-01-13T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-13T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-13T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-13T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.17
341793,Trumlands,2024-01-13T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-13T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.16
341793,Trumlands,2024-01-13T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.3
341793,Trumlands,2024-01-13T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.2
341793,Trumlands,2024-01-13T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.2
341793,Trumlands,2024-01-13T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
341793,Trumlands,2024-01-13T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
341793,Trumlands,2024-01-13T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-13T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.73
341793,Trumlands,2024-01-13T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.7
341793,Trumlands,2024-01-13T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.25
341793,Trumlands,2024-01-13T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
341793,Trumlands,2024-01-13T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.0
341793,Trumlands,2024-01-13T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
341793,Trumlands,2024-01-13T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.8
341793,Trumlands,2024-01-13T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
341793,Trumlands,2024-01-13T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
341793,Trumlands,2024-01-13T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
341793,Trumlands,2024-01-13T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.34
341793,Trumlands,2024-01-13T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.99
341793,Trumlands,2024-01-13T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.05
341793,Trumlands,2024-01-13T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
341793,Trumlands,2024-01-13T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.4
341793,Trumlands,2024-01-13T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
341793,Trumlands,2024-01-13T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
341793,Trumlands,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
341793,Trumlands,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
341793,Trumlands,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.98
341793,Trumlands,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.43
341793,Trumlands,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
341793,Trumlands,2024-01-13T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
341793,Trumlands,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
341793,Trumlands,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
341793,Trumlands,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
341793,Trumlands,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
341793,Trumlands,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.21
341793,Trumlands,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.49
341793,Trumlands,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.12
341793,Trumlands,2024-01-13T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
341793,Trumlands,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
341793,Trumlands,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
341793,Trumlands,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.3
341793,Trumlands,2024-01-13T10:10:00.000+00:00,transformer,,Temperature,C,18.3
341793,Trumlands,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
341793,Trumlands,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
341793,Trumlands,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
341793,Trumlands,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
341793,Trumlands,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
341793,Trumlands,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
341793,Trumlands,2024-01-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
341793,Trumlands,2024-01-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
341793,Trumlands,2024-01-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
341793,Trumlands,2024-01-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,51.43
341793,Trumlands,2024-01-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.62
341793,Trumlands,2024-01-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.58
341793,Trumlands,2024-01-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
341793,Trumlands,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
341793,Trumlands,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
341793,Trumlands,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
341793,Trumlands,2024-01-13T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-13T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-13T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-13T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.64
341793,Trumlands,2024-01-13T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-13T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.97
341793,Trumlands,2024-01-13T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
341793,Trumlands,2024-01-13T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
341793,Trumlands,2024-01-13T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.5
341793,Trumlands,2024-01-13T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
341793,Trumlands,2024-01-13T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
341793,Trumlands,2024-01-13T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
341793,Trumlands,2024-01-13T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.19
341793,Trumlands,2024-01-13T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.86
341793,Trumlands,2024-01-13T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.61
341793,Trumlands,2024-01-13T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.7
341793,Trumlands,2024-01-13T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.4
341793,Trumlands,2024-01-13T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.1
341793,Trumlands,2024-01-13T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.9
341793,Trumlands,2024-01-13T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
341793,Trumlands,2024-01-13T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
341793,Trumlands,2024-01-13T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
341793,Trumlands,2024-01-13T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.66
341793,Trumlands,2024-01-13T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.6
341793,Trumlands,2024-01-13T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.47
341793,Trumlands,2024-01-13T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,53.9
341793,Trumlands,2024-01-13T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.8
341793,Trumlands,2024-01-13T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
341793,Trumlands,2024-01-13T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
341793,Trumlands,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
341793,Trumlands,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.36
341793,Trumlands,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.31
341793,Trumlands,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.22
341793,Trumlands,2024-01-13T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
341793,Trumlands,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
341793,Trumlands,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
341793,Trumlands,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
341793,Trumlands,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
341793,Trumlands,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.28
341793,Trumlands,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.05
341793,Trumlands,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.81
341793,Trumlands,2024-01-13T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
341793,Trumlands,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
341793,Trumlands,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
341793,Trumlands,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.2
341793,Trumlands,2024-01-13T10:00:00.000+00:00,transformer,,Temperature,C,18.3
341793,Trumlands,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
341793,Trumlands,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
341793,Trumlands,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
341793,Trumlands,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
341793,Trumlands,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
341793,Trumlands,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
341793,Trumlands,2024-01-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
341793,Trumlands,2024-01-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
341793,Trumlands,2024-01-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
341793,Trumlands,2024-01-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,55.12
341793,Trumlands,2024-01-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.85
341793,Trumlands,2024-01-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,43.08
341793,Trumlands,2024-01-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,96.3
341793,Trumlands,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
341793,Trumlands,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
341793,Trumlands,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
341793,Trumlands,2024-01-13T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-13T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-13T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-13T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.67
341793,Trumlands,2024-01-13T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-13T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.96
341793,Trumlands,2024-01-13T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
341793,Trumlands,2024-01-13T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
341793,Trumlands,2024-01-13T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.5
341793,Trumlands,2024-01-13T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.54
341793,Trumlands,2024-01-13T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
341793,Trumlands,2024-01-13T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.72
341793,Trumlands,2024-01-13T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.88
341793,Trumlands,2024-01-13T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.99
341793,Trumlands,2024-01-13T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.38
341793,Trumlands,2024-01-13T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.3
341793,Trumlands,2024-01-13T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.2
341793,Trumlands,2024-01-13T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
341793,Trumlands,2024-01-13T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.3
341793,Trumlands,2024-01-13T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
341793,Trumlands,2024-01-13T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-13T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-13T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.28
341793,Trumlands,2024-01-13T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.88
341793,Trumlands,2024-01-13T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.62
341793,Trumlands,2024-01-13T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.2
341793,Trumlands,2024-01-13T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.4
341793,Trumlands,2024-01-13T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
341793,Trumlands,2024-01-13T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.5
341793,Trumlands,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
341793,Trumlands,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
341793,Trumlands,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
341793,Trumlands,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.5
341793,Trumlands,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.19
341793,Trumlands,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.84
341793,Trumlands,2024-01-13T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
341793,Trumlands,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
341793,Trumlands,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
341793,Trumlands,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
341793,Trumlands,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.95
341793,Trumlands,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.27
341793,Trumlands,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.95
341793,Trumlands,2024-01-13T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
341793,Trumlands,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
341793,Trumlands,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
341793,Trumlands,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.9
341793,Trumlands,2024-01-13T09:50:00.000+00:00,transformer,,Temperature,C,18.2
341793,Trumlands,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
341793,Trumlands,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
341793,Trumlands,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
341793,Trumlands,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
341793,Trumlands,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
341793,Trumlands,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
341793,Trumlands,2024-01-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
341793,Trumlands,2024-01-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
341793,Trumlands,2024-01-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
341793,Trumlands,2024-01-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,55.28
341793,Trumlands,2024-01-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.34
341793,Trumlands,2024-01-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.75
341793,Trumlands,2024-01-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,93.1
341793,Trumlands,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
341793,Trumlands,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
341793,Trumlands,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
341793,Trumlands,2024-01-13T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-13T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-13T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-13T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.67
341793,Trumlands,2024-01-13T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-13T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.86
341793,Trumlands,2024-01-13T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
341793,Trumlands,2024-01-13T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
341793,Trumlands,2024-01-13T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
341793,Trumlands,2024-01-13T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.71
341793,Trumlands,2024-01-13T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
341793,Trumlands,2024-01-13T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.51
341793,Trumlands,2024-01-13T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,22.93
341793,Trumlands,2024-01-13T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.77
341793,Trumlands,2024-01-13T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.28
341793,Trumlands,2024-01-13T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,51.4
341793,Trumlands,2024-01-13T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.8
341793,Trumlands,2024-01-13T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
341793,Trumlands,2024-01-13T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.4
341793,Trumlands,2024-01-13T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
341793,Trumlands,2024-01-13T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
341793,Trumlands,2024-01-13T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
341793,Trumlands,2024-01-13T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.77
341793,Trumlands,2024-01-13T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
341793,Trumlands,2024-01-13T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.09
341793,Trumlands,2024-01-13T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
341793,Trumlands,2024-01-13T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.1
341793,Trumlands,2024-01-13T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
341793,Trumlands,2024-01-13T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
341793,Trumlands,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
341793,Trumlands,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
341793,Trumlands,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.37
341793,Trumlands,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.11
341793,Trumlands,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.93
341793,Trumlands,2024-01-13T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
341793,Trumlands,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
341793,Trumlands,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
341793,Trumlands,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
341793,Trumlands,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.85
341793,Trumlands,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.26
341793,Trumlands,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.17
341793,Trumlands,2024-01-13T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
341793,Trumlands,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
341793,Trumlands,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
341793,Trumlands,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.6
341793,Trumlands,2024-01-13T09:40:00.000+00:00,transformer,,Temperature,C,18.2
341793,Trumlands,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
341793,Trumlands,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
341793,Trumlands,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
341793,Trumlands,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
341793,Trumlands,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
341793,Trumlands,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
341793,Trumlands,2024-01-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
341793,Trumlands,2024-01-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
341793,Trumlands,2024-01-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
341793,Trumlands,2024-01-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,55.6
341793,Trumlands,2024-01-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.15
341793,Trumlands,2024-01-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,37.34
341793,Trumlands,2024-01-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,99.6
341793,Trumlands,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
341793,Trumlands,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
341793,Trumlands,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
341793,Trumlands,2024-01-13T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-13T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-13T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-13T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.53
341793,Trumlands,2024-01-13T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-13T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.09
341793,Trumlands,2024-01-13T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
341793,Trumlands,2024-01-13T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
341793,Trumlands,2024-01-13T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.1
341793,Trumlands,2024-01-13T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
341793,Trumlands,2024-01-13T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
341793,Trumlands,2024-01-13T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.44
341793,Trumlands,2024-01-13T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.64
341793,Trumlands,2024-01-13T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.6
341793,Trumlands,2024-01-13T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.75
341793,Trumlands,2024-01-13T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
341793,Trumlands,2024-01-13T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.2
341793,Trumlands,2024-01-13T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
341793,Trumlands,2024-01-13T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.5
341793,Trumlands,2024-01-13T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
341793,Trumlands,2024-01-13T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
341793,Trumlands,2024-01-13T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-13T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.05
341793,Trumlands,2024-01-13T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.89
341793,Trumlands,2024-01-13T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.8
341793,Trumlands,2024-01-13T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
341793,Trumlands,2024-01-13T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.3
341793,Trumlands,2024-01-13T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
341793,Trumlands,2024-01-13T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.0
341793,Trumlands,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
341793,Trumlands,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
341793,Trumlands,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
341793,Trumlands,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.96
341793,Trumlands,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.28
341793,Trumlands,2024-01-13T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
341793,Trumlands,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
341793,Trumlands,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
341793,Trumlands,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
341793,Trumlands,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.01
341793,Trumlands,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.21
341793,Trumlands,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.72
341793,Trumlands,2024-01-13T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
341793,Trumlands,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
341793,Trumlands,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
341793,Trumlands,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.0
341793,Trumlands,2024-01-13T09:30:00.000+00:00,transformer,,Temperature,C,18.1
341793,Trumlands,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
341793,Trumlands,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
341793,Trumlands,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
341793,Trumlands,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
341793,Trumlands,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
341793,Trumlands,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
341793,Trumlands,2024-01-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
341793,Trumlands,2024-01-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
341793,Trumlands,2024-01-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
341793,Trumlands,2024-01-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,43.24
341793,Trumlands,2024-01-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.67
341793,Trumlands,2024-01-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,39.65
341793,Trumlands,2024-01-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
341793,Trumlands,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
341793,Trumlands,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
341793,Trumlands,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
341793,Trumlands,2024-01-13T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-13T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-13T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-13T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.68
341793,Trumlands,2024-01-13T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-13T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.34
341793,Trumlands,2024-01-13T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
341793,Trumlands,2024-01-13T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
341793,Trumlands,2024-01-13T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.5
341793,Trumlands,2024-01-13T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.67
341793,Trumlands,2024-01-13T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
341793,Trumlands,2024-01-13T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
341793,Trumlands,2024-01-13T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.12
341793,Trumlands,2024-01-13T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.82
341793,Trumlands,2024-01-13T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.4
341793,Trumlands,2024-01-13T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.3
341793,Trumlands,2024-01-13T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.9
341793,Trumlands,2024-01-13T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.9
341793,Trumlands,2024-01-13T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.1
341793,Trumlands,2024-01-13T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
341793,Trumlands,2024-01-13T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
341793,Trumlands,2024-01-13T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-13T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.1
341793,Trumlands,2024-01-13T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.99
341793,Trumlands,2024-01-13T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.35
341793,Trumlands,2024-01-13T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
341793,Trumlands,2024-01-13T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
341793,Trumlands,2024-01-13T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
341793,Trumlands,2024-01-13T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.8
341793,Trumlands,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
341793,Trumlands,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.34
341793,Trumlands,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.84
341793,Trumlands,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.42
341793,Trumlands,2024-01-13T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
341793,Trumlands,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.3
341793,Trumlands,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
341793,Trumlands,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
341793,Trumlands,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.6
341793,Trumlands,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.46
341793,Trumlands,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
341793,Trumlands,2024-01-13T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
341793,Trumlands,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
341793,Trumlands,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
341793,Trumlands,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.8
341793,Trumlands,2024-01-13T09:20:00.000+00:00,transformer,,Temperature,C,18.1
341793,Trumlands,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
341793,Trumlands,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
341793,Trumlands,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
341793,Trumlands,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
341793,Trumlands,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
341793,Trumlands,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
341793,Trumlands,2024-01-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
341793,Trumlands,2024-01-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
341793,Trumlands,2024-01-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
341793,Trumlands,2024-01-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,51.84
341793,Trumlands,2024-01-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.12
341793,Trumlands,2024-01-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,38.51
341793,Trumlands,2024-01-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
341793,Trumlands,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
341793,Trumlands,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
341793,Trumlands,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
341793,Trumlands,2024-01-13T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-13T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-13T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-13T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.64
341793,Trumlands,2024-01-13T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-13T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.01
341793,Trumlands,2024-01-13T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
341793,Trumlands,2024-01-13T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
341793,Trumlands,2024-01-13T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.0
