Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-13T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-13T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
341793,Trumlands,2024-01-13T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
341793,Trumlands,2024-01-13T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,22.43
341793,Trumlands,2024-01-13T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.56
341793,Trumlands,2024-01-13T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.52
341793,Trumlands,2024-01-13T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,50.8
341793,Trumlands,2024-01-13T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,95.2
341793,Trumlands,2024-01-13T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.5
341793,Trumlands,2024-01-13T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.3
341793,Trumlands,2024-01-13T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-13T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
341793,Trumlands,2024-01-13T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-13T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.3
341793,Trumlands,2024-01-13T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.16
341793,Trumlands,2024-01-13T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.28
341793,Trumlands,2024-01-13T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
341793,Trumlands,2024-01-13T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
341793,Trumlands,2024-01-13T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.6
341793,Trumlands,2024-01-13T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.1
341793,Trumlands,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
341793,Trumlands,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.45
341793,Trumlands,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
341793,Trumlands,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.62
341793,Trumlands,2024-01-13T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
341793,Trumlands,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
341793,Trumlands,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
341793,Trumlands,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
341793,Trumlands,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
341793,Trumlands,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
341793,Trumlands,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.06
341793,Trumlands,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.15
341793,Trumlands,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.11
341793,Trumlands,2024-01-13T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
341793,Trumlands,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
341793,Trumlands,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
341793,Trumlands,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.2
341793,Trumlands,2024-01-13T09:10:00.000+00:00,transformer,,Temperature,C,18.1
341793,Trumlands,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
341793,Trumlands,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
341793,Trumlands,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
341793,Trumlands,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
341793,Trumlands,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
341793,Trumlands,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
341793,Trumlands,2024-01-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
341793,Trumlands,2024-01-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
341793,Trumlands,2024-01-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,44.88
341793,Trumlands,2024-01-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.98
341793,Trumlands,2024-01-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,38.55
341793,Trumlands,2024-01-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
341793,Trumlands,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
341793,Trumlands,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
341793,Trumlands,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
341793,Trumlands,2024-01-13T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-13T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-13T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-13T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.55
341793,Trumlands,2024-01-13T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-13T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.99
341793,Trumlands,2024-01-13T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
341793,Trumlands,2024-01-13T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
341793,Trumlands,2024-01-13T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.4
341793,Trumlands,2024-01-13T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.7
341793,Trumlands,2024-01-13T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-13T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.65
341793,Trumlands,2024-01-13T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.71
341793,Trumlands,2024-01-13T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.14
341793,Trumlands,2024-01-13T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.09
341793,Trumlands,2024-01-13T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
341793,Trumlands,2024-01-13T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.5
341793,Trumlands,2024-01-13T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
341793,Trumlands,2024-01-13T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.6
341793,Trumlands,2024-01-13T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
341793,Trumlands,2024-01-13T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-13T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-13T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.48
341793,Trumlands,2024-01-13T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.55
341793,Trumlands,2024-01-13T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.1
341793,Trumlands,2024-01-13T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
341793,Trumlands,2024-01-13T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.1
341793,Trumlands,2024-01-13T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
341793,Trumlands,2024-01-13T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
341793,Trumlands,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
341793,Trumlands,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
341793,Trumlands,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.01
341793,Trumlands,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
341793,Trumlands,2024-01-13T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
341793,Trumlands,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
341793,Trumlands,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
341793,Trumlands,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
341793,Trumlands,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
341793,Trumlands,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
341793,Trumlands,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.38
341793,Trumlands,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.05
341793,Trumlands,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.56
341793,Trumlands,2024-01-13T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
341793,Trumlands,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
341793,Trumlands,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
341793,Trumlands,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.0
341793,Trumlands,2024-01-13T09:00:00.000+00:00,transformer,,Temperature,C,18.1
341793,Trumlands,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
341793,Trumlands,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
341793,Trumlands,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
341793,Trumlands,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
341793,Trumlands,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
341793,Trumlands,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
341793,Trumlands,2024-01-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
341793,Trumlands,2024-01-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
341793,Trumlands,2024-01-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
341793,Trumlands,2024-01-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,37.47
341793,Trumlands,2024-01-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.77
341793,Trumlands,2024-01-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,38.91
341793,Trumlands,2024-01-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
341793,Trumlands,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
341793,Trumlands,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
341793,Trumlands,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
341793,Trumlands,2024-01-13T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-13T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-13T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-13T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.75
341793,Trumlands,2024-01-13T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-13T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.43
341793,Trumlands,2024-01-13T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.2
341793,Trumlands,2024-01-13T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
341793,Trumlands,2024-01-13T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.4
341793,Trumlands,2024-01-13T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.87
341793,Trumlands,2024-01-13T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
341793,Trumlands,2024-01-13T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.27
341793,Trumlands,2024-01-13T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.54
341793,Trumlands,2024-01-13T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.05
341793,Trumlands,2024-01-13T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.45
341793,Trumlands,2024-01-13T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
341793,Trumlands,2024-01-13T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.8
341793,Trumlands,2024-01-13T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.5
341793,Trumlands,2024-01-13T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.8
341793,Trumlands,2024-01-13T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
341793,Trumlands,2024-01-13T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-13T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-13T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.31
341793,Trumlands,2024-01-13T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.61
341793,Trumlands,2024-01-13T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.08
341793,Trumlands,2024-01-13T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.4
341793,Trumlands,2024-01-13T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.6
341793,Trumlands,2024-01-13T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
341793,Trumlands,2024-01-13T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
341793,Trumlands,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
341793,Trumlands,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
341793,Trumlands,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
341793,Trumlands,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.71
341793,Trumlands,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.76
341793,Trumlands,2024-01-13T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
341793,Trumlands,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
341793,Trumlands,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
341793,Trumlands,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
341793,Trumlands,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
341793,Trumlands,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.4
341793,Trumlands,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.98
341793,Trumlands,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.34
341793,Trumlands,2024-01-13T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
341793,Trumlands,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
341793,Trumlands,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
341793,Trumlands,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.9
341793,Trumlands,2024-01-13T08:50:00.000+00:00,transformer,,Temperature,C,18.1
341793,Trumlands,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
341793,Trumlands,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
341793,Trumlands,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
341793,Trumlands,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
341793,Trumlands,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
341793,Trumlands,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
341793,Trumlands,2024-01-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
341793,Trumlands,2024-01-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
341793,Trumlands,2024-01-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
341793,Trumlands,2024-01-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,43.04
341793,Trumlands,2024-01-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.37
341793,Trumlands,2024-01-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,37.04
341793,Trumlands,2024-01-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
341793,Trumlands,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
341793,Trumlands,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
341793,Trumlands,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
341793,Trumlands,2024-01-13T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-13T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-13T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-13T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
341793,Trumlands,2024-01-13T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-13T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.63
341793,Trumlands,2024-01-13T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
341793,Trumlands,2024-01-13T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.7
341793,Trumlands,2024-01-13T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.9
341793,Trumlands,2024-01-13T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.82
341793,Trumlands,2024-01-13T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-13T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
341793,Trumlands,2024-01-13T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.07
341793,Trumlands,2024-01-13T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.17
341793,Trumlands,2024-01-13T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.85
341793,Trumlands,2024-01-13T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
341793,Trumlands,2024-01-13T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.7
341793,Trumlands,2024-01-13T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.2
341793,Trumlands,2024-01-13T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.0
341793,Trumlands,2024-01-13T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
341793,Trumlands,2024-01-13T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-13T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-13T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.2
341793,Trumlands,2024-01-13T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
341793,Trumlands,2024-01-13T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.66
341793,Trumlands,2024-01-13T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.7
341793,Trumlands,2024-01-13T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.1
341793,Trumlands,2024-01-13T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
341793,Trumlands,2024-01-13T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
341793,Trumlands,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
341793,Trumlands,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.98
341793,Trumlands,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.73
341793,Trumlands,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.63
341793,Trumlands,2024-01-13T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
341793,Trumlands,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
341793,Trumlands,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
341793,Trumlands,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
341793,Trumlands,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
341793,Trumlands,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
341793,Trumlands,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.34
341793,Trumlands,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.06
341793,Trumlands,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.45
341793,Trumlands,2024-01-13T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
341793,Trumlands,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
341793,Trumlands,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
341793,Trumlands,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.7
341793,Trumlands,2024-01-13T08:40:00.000+00:00,transformer,,Temperature,C,18.1
341793,Trumlands,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
341793,Trumlands,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
341793,Trumlands,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
341793,Trumlands,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
341793,Trumlands,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
341793,Trumlands,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
341793,Trumlands,2024-01-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
341793,Trumlands,2024-01-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
341793,Trumlands,2024-01-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
341793,Trumlands,2024-01-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,49.59
341793,Trumlands,2024-01-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.36
341793,Trumlands,2024-01-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,34.22
341793,Trumlands,2024-01-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
341793,Trumlands,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
341793,Trumlands,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
341793,Trumlands,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
341793,Trumlands,2024-01-13T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-13T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-13T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-13T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.78
341793,Trumlands,2024-01-13T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-13T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.81
341793,Trumlands,2024-01-13T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.3
341793,Trumlands,2024-01-13T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
341793,Trumlands,2024-01-13T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.0
341793,Trumlands,2024-01-13T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.55
341793,Trumlands,2024-01-13T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
341793,Trumlands,2024-01-13T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
341793,Trumlands,2024-01-13T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.24
341793,Trumlands,2024-01-13T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.57
341793,Trumlands,2024-01-13T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.22
341793,Trumlands,2024-01-13T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
341793,Trumlands,2024-01-13T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.4
341793,Trumlands,2024-01-13T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.9
341793,Trumlands,2024-01-13T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
341793,Trumlands,2024-01-13T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
341793,Trumlands,2024-01-13T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-13T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
341793,Trumlands,2024-01-13T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.38
341793,Trumlands,2024-01-13T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.31
341793,Trumlands,2024-01-13T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.52
341793,Trumlands,2024-01-13T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
341793,Trumlands,2024-01-13T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
341793,Trumlands,2024-01-13T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
341793,Trumlands,2024-01-13T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
341793,Trumlands,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.33
341793,Trumlands,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
341793,Trumlands,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.77
341793,Trumlands,2024-01-13T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
341793,Trumlands,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
341793,Trumlands,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
341793,Trumlands,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
341793,Trumlands,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
341793,Trumlands,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.91
341793,Trumlands,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.44
341793,Trumlands,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.48
341793,Trumlands,2024-01-13T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
341793,Trumlands,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
341793,Trumlands,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
341793,Trumlands,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.8
341793,Trumlands,2024-01-13T08:30:00.000+00:00,transformer,,Temperature,C,18.1
341793,Trumlands,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
341793,Trumlands,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
341793,Trumlands,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
341793,Trumlands,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
341793,Trumlands,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
341793,Trumlands,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
341793,Trumlands,2024-01-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
341793,Trumlands,2024-01-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
341793,Trumlands,2024-01-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
341793,Trumlands,2024-01-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,37.63
341793,Trumlands,2024-01-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.04
341793,Trumlands,2024-01-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.8
341793,Trumlands,2024-01-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
341793,Trumlands,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
341793,Trumlands,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
341793,Trumlands,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
341793,Trumlands,2024-01-13T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-13T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-13T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-13T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.69
341793,Trumlands,2024-01-13T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-13T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.62
341793,Trumlands,2024-01-13T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
341793,Trumlands,2024-01-13T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
341793,Trumlands,2024-01-13T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
341793,Trumlands,2024-01-13T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.79
341793,Trumlands,2024-01-13T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
341793,Trumlands,2024-01-13T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
341793,Trumlands,2024-01-13T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.61
341793,Trumlands,2024-01-13T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.53
341793,Trumlands,2024-01-13T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.06
341793,Trumlands,2024-01-13T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
341793,Trumlands,2024-01-13T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.6
341793,Trumlands,2024-01-13T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
341793,Trumlands,2024-01-13T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.3
341793,Trumlands,2024-01-13T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
341793,Trumlands,2024-01-13T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
341793,Trumlands,2024-01-13T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
341793,Trumlands,2024-01-13T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.88
341793,Trumlands,2024-01-13T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.68
341793,Trumlands,2024-01-13T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.53
341793,Trumlands,2024-01-13T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
341793,Trumlands,2024-01-13T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.5
341793,Trumlands,2024-01-13T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
341793,Trumlands,2024-01-13T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
341793,Trumlands,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
341793,Trumlands,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
341793,Trumlands,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
341793,Trumlands,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.83
341793,Trumlands,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.17
341793,Trumlands,2024-01-13T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
341793,Trumlands,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
341793,Trumlands,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
341793,Trumlands,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
341793,Trumlands,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
341793,Trumlands,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
341793,Trumlands,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.53
341793,Trumlands,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.33
341793,Trumlands,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.06
341793,Trumlands,2024-01-13T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
341793,Trumlands,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
341793,Trumlands,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
341793,Trumlands,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.0
341793,Trumlands,2024-01-13T08:20:00.000+00:00,transformer,,Temperature,C,18.1
341793,Trumlands,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
341793,Trumlands,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
341793,Trumlands,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
341793,Trumlands,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
341793,Trumlands,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
341793,Trumlands,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
341793,Trumlands,2024-01-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
341793,Trumlands,2024-01-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
341793,Trumlands,2024-01-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
341793,Trumlands,2024-01-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.36
341793,Trumlands,2024-01-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.37
341793,Trumlands,2024-01-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.45
341793,Trumlands,2024-01-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
341793,Trumlands,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
341793,Trumlands,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
341793,Trumlands,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
341793,Trumlands,2024-01-13T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-13T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-13T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-13T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.61
341793,Trumlands,2024-01-13T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-13T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.73
341793,Trumlands,2024-01-13T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
341793,Trumlands,2024-01-13T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
341793,Trumlands,2024-01-13T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
341793,Trumlands,2024-01-13T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.95
341793,Trumlands,2024-01-13T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
341793,Trumlands,2024-01-13T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
341793,Trumlands,2024-01-13T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.71
341793,Trumlands,2024-01-13T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.83
341793,Trumlands,2024-01-13T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.11
341793,Trumlands,2024-01-13T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
341793,Trumlands,2024-01-13T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.9
341793,Trumlands,2024-01-13T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
341793,Trumlands,2024-01-13T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
341793,Trumlands,2024-01-13T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
341793,Trumlands,2024-01-13T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-13T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
341793,Trumlands,2024-01-13T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.09
341793,Trumlands,2024-01-13T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.97
341793,Trumlands,2024-01-13T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.65
341793,Trumlands,2024-01-13T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
341793,Trumlands,2024-01-13T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
341793,Trumlands,2024-01-13T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
341793,Trumlands,2024-01-13T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
341793,Trumlands,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
341793,Trumlands,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
341793,Trumlands,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
341793,Trumlands,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.2
341793,Trumlands,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.37
341793,Trumlands,2024-01-13T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
341793,Trumlands,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
341793,Trumlands,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
341793,Trumlands,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
341793,Trumlands,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
341793,Trumlands,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.67
341793,Trumlands,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.49
341793,Trumlands,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.41
341793,Trumlands,2024-01-13T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
341793,Trumlands,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
341793,Trumlands,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
341793,Trumlands,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.5
341793,Trumlands,2024-01-13T08:10:00.000+00:00,transformer,,Temperature,C,18.2
341793,Trumlands,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
341793,Trumlands,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
341793,Trumlands,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
341793,Trumlands,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
341793,Trumlands,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
341793,Trumlands,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
341793,Trumlands,2024-01-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
341793,Trumlands,2024-01-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
341793,Trumlands,2024-01-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
341793,Trumlands,2024-01-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.59
341793,Trumlands,2024-01-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.51
341793,Trumlands,2024-01-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.26
341793,Trumlands,2024-01-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
341793,Trumlands,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
341793,Trumlands,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
341793,Trumlands,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
341793,Trumlands,2024-01-13T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-13T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-13T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-13T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.25
341793,Trumlands,2024-01-13T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-13T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.68
341793,Trumlands,2024-01-13T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.0
341793,Trumlands,2024-01-13T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.6
341793,Trumlands,2024-01-13T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
341793,Trumlands,2024-01-13T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.92
341793,Trumlands,2024-01-13T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-13T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-13T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.03
341793,Trumlands,2024-01-13T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.38
341793,Trumlands,2024-01-13T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.81
341793,Trumlands,2024-01-13T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
341793,Trumlands,2024-01-13T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.8
341793,Trumlands,2024-01-13T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.6
341793,Trumlands,2024-01-13T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
341793,Trumlands,2024-01-13T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
341793,Trumlands,2024-01-13T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
341793,Trumlands,2024-01-13T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
341793,Trumlands,2024-01-13T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.43
341793,Trumlands,2024-01-13T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.57
341793,Trumlands,2024-01-13T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.97
341793,Trumlands,2024-01-13T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
341793,Trumlands,2024-01-13T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
341793,Trumlands,2024-01-13T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
341793,Trumlands,2024-01-13T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
341793,Trumlands,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
341793,Trumlands,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
341793,Trumlands,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.79
341793,Trumlands,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.55
341793,Trumlands,2024-01-13T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
341793,Trumlands,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
341793,Trumlands,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
341793,Trumlands,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
341793,Trumlands,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
341793,Trumlands,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
341793,Trumlands,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.98
341793,Trumlands,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.09
341793,Trumlands,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.52
341793,Trumlands,2024-01-13T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
341793,Trumlands,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
341793,Trumlands,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
341793,Trumlands,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.4
341793,Trumlands,2024-01-13T08:00:00.000+00:00,transformer,,Temperature,C,18.2
341793,Trumlands,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
341793,Trumlands,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
341793,Trumlands,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
341793,Trumlands,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
341793,Trumlands,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
341793,Trumlands,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
341793,Trumlands,2024-01-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
341793,Trumlands,2024-01-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
341793,Trumlands,2024-01-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
341793,Trumlands,2024-01-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.43
341793,Trumlands,2024-01-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.83
341793,Trumlands,2024-01-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.54
341793,Trumlands,2024-01-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
341793,Trumlands,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
341793,Trumlands,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
341793,Trumlands,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
341793,Trumlands,2024-01-13T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-13T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-13T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-13T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.17
341793,Trumlands,2024-01-13T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-13T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.75
341793,Trumlands,2024-01-13T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
341793,Trumlands,2024-01-13T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.1
341793,Trumlands,2024-01-13T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.4
341793,Trumlands,2024-01-13T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.91
341793,Trumlands,2024-01-13T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
341793,Trumlands,2024-01-13T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-13T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.73
341793,Trumlands,2024-01-13T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.71
341793,Trumlands,2024-01-13T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.28
341793,Trumlands,2024-01-13T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
341793,Trumlands,2024-01-13T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.4
341793,Trumlands,2024-01-13T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.9
341793,Trumlands,2024-01-13T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
341793,Trumlands,2024-01-13T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
341793,Trumlands,2024-01-13T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
341793,Trumlands,2024-01-13T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
341793,Trumlands,2024-01-13T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.85
341793,Trumlands,2024-01-13T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.44
341793,Trumlands,2024-01-13T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.81
341793,Trumlands,2024-01-13T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
341793,Trumlands,2024-01-13T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
341793,Trumlands,2024-01-13T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
341793,Trumlands,2024-01-13T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
341793,Trumlands,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
341793,Trumlands,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
341793,Trumlands,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
341793,Trumlands,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.6
341793,Trumlands,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.08
341793,Trumlands,2024-01-13T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
341793,Trumlands,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
341793,Trumlands,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
341793,Trumlands,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.9
341793,Trumlands,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
341793,Trumlands,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
341793,Trumlands,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.48
341793,Trumlands,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.97
341793,Trumlands,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.05
341793,Trumlands,2024-01-13T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
341793,Trumlands,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
341793,Trumlands,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
341793,Trumlands,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.2
