Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-13T07:50:00.000+00:00,transformer,,Temperature,C,18.3
341793,Trumlands,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
341793,Trumlands,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
341793,Trumlands,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
341793,Trumlands,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
341793,Trumlands,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
341793,Trumlands,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
341793,Trumlands,2024-01-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
341793,Trumlands,2024-01-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
341793,Trumlands,2024-01-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
341793,Trumlands,2024-01-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.67
341793,Trumlands,2024-01-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.74
341793,Trumlands,2024-01-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,41.97
341793,Trumlands,2024-01-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
341793,Trumlands,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
341793,Trumlands,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
341793,Trumlands,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
341793,Trumlands,2024-01-13T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-13T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-13T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-13T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.74
341793,Trumlands,2024-01-13T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-13T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.41
341793,Trumlands,2024-01-13T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
341793,Trumlands,2024-01-13T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
341793,Trumlands,2024-01-13T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.6
341793,Trumlands,2024-01-13T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.84
341793,Trumlands,2024-01-13T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-13T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-13T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.93
341793,Trumlands,2024-01-13T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.1
341793,Trumlands,2024-01-13T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.96
341793,Trumlands,2024-01-13T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
341793,Trumlands,2024-01-13T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.4
341793,Trumlands,2024-01-13T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
341793,Trumlands,2024-01-13T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.7
341793,Trumlands,2024-01-13T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
341793,Trumlands,2024-01-13T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
341793,Trumlands,2024-01-13T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-13T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.98
341793,Trumlands,2024-01-13T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.98
341793,Trumlands,2024-01-13T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.74
341793,Trumlands,2024-01-13T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
341793,Trumlands,2024-01-13T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
341793,Trumlands,2024-01-13T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
341793,Trumlands,2024-01-13T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
341793,Trumlands,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
341793,Trumlands,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
341793,Trumlands,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
341793,Trumlands,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
341793,Trumlands,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.69
341793,Trumlands,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.19
341793,Trumlands,2024-01-13T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
341793,Trumlands,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
341793,Trumlands,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
341793,Trumlands,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
341793,Trumlands,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
341793,Trumlands,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.32
341793,Trumlands,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.06
341793,Trumlands,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.22
341793,Trumlands,2024-01-13T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
341793,Trumlands,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
341793,Trumlands,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
341793,Trumlands,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
341793,Trumlands,2024-01-13T07:40:00.000+00:00,transformer,,Temperature,C,18.3
341793,Trumlands,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
341793,Trumlands,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
341793,Trumlands,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
341793,Trumlands,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
341793,Trumlands,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
341793,Trumlands,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
341793,Trumlands,2024-01-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
341793,Trumlands,2024-01-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
341793,Trumlands,2024-01-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
341793,Trumlands,2024-01-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.22
341793,Trumlands,2024-01-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.84
341793,Trumlands,2024-01-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.52
341793,Trumlands,2024-01-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
341793,Trumlands,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
341793,Trumlands,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
341793,Trumlands,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
341793,Trumlands,2024-01-13T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-13T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-13T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-13T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.52
341793,Trumlands,2024-01-13T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-13T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.13
341793,Trumlands,2024-01-13T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.1
341793,Trumlands,2024-01-13T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
341793,Trumlands,2024-01-13T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.3
341793,Trumlands,2024-01-13T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.95
341793,Trumlands,2024-01-13T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
341793,Trumlands,2024-01-13T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-13T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.62
341793,Trumlands,2024-01-13T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.99
341793,Trumlands,2024-01-13T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.97
341793,Trumlands,2024-01-13T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
341793,Trumlands,2024-01-13T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.1
341793,Trumlands,2024-01-13T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
341793,Trumlands,2024-01-13T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.8
341793,Trumlands,2024-01-13T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
341793,Trumlands,2024-01-13T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-13T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
341793,Trumlands,2024-01-13T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.75
341793,Trumlands,2024-01-13T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.35
341793,Trumlands,2024-01-13T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.08
341793,Trumlands,2024-01-13T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
341793,Trumlands,2024-01-13T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
341793,Trumlands,2024-01-13T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
341793,Trumlands,2024-01-13T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
341793,Trumlands,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
341793,Trumlands,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
341793,Trumlands,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.45
341793,Trumlands,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.18
341793,Trumlands,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.79
341793,Trumlands,2024-01-13T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
341793,Trumlands,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
341793,Trumlands,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
341793,Trumlands,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.1
341793,Trumlands,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
341793,Trumlands,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.34
341793,Trumlands,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.27
341793,Trumlands,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.52
341793,Trumlands,2024-01-13T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
341793,Trumlands,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
341793,Trumlands,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
341793,Trumlands,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
341793,Trumlands,2024-01-13T07:30:00.000+00:00,transformer,,Temperature,C,18.3
341793,Trumlands,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
341793,Trumlands,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
341793,Trumlands,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
341793,Trumlands,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
341793,Trumlands,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
341793,Trumlands,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
341793,Trumlands,2024-01-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
341793,Trumlands,2024-01-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
341793,Trumlands,2024-01-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
341793,Trumlands,2024-01-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.69
341793,Trumlands,2024-01-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.81
341793,Trumlands,2024-01-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.49
341793,Trumlands,2024-01-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
341793,Trumlands,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
341793,Trumlands,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
341793,Trumlands,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
341793,Trumlands,2024-01-13T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-13T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-13T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-13T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.71
341793,Trumlands,2024-01-13T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-13T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.76
341793,Trumlands,2024-01-13T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.0
341793,Trumlands,2024-01-13T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
341793,Trumlands,2024-01-13T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.2
341793,Trumlands,2024-01-13T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.18
341793,Trumlands,2024-01-13T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
341793,Trumlands,2024-01-13T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
341793,Trumlands,2024-01-13T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.36
341793,Trumlands,2024-01-13T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.88
341793,Trumlands,2024-01-13T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.37
341793,Trumlands,2024-01-13T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
341793,Trumlands,2024-01-13T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.9
341793,Trumlands,2024-01-13T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
341793,Trumlands,2024-01-13T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.1
341793,Trumlands,2024-01-13T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
341793,Trumlands,2024-01-13T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-13T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
341793,Trumlands,2024-01-13T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.97
341793,Trumlands,2024-01-13T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.81
341793,Trumlands,2024-01-13T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.49
341793,Trumlands,2024-01-13T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
341793,Trumlands,2024-01-13T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
341793,Trumlands,2024-01-13T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
341793,Trumlands,2024-01-13T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
341793,Trumlands,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
341793,Trumlands,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
341793,Trumlands,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
341793,Trumlands,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.78
341793,Trumlands,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.56
341793,Trumlands,2024-01-13T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
341793,Trumlands,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
341793,Trumlands,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
341793,Trumlands,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
341793,Trumlands,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
341793,Trumlands,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.23
341793,Trumlands,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.14
341793,Trumlands,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.41
341793,Trumlands,2024-01-13T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
341793,Trumlands,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
341793,Trumlands,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
341793,Trumlands,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.2
341793,Trumlands,2024-01-13T07:20:00.000+00:00,transformer,,Temperature,C,18.4
341793,Trumlands,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
341793,Trumlands,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
341793,Trumlands,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
341793,Trumlands,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
341793,Trumlands,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
341793,Trumlands,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
341793,Trumlands,2024-01-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
341793,Trumlands,2024-01-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
341793,Trumlands,2024-01-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
341793,Trumlands,2024-01-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.24
341793,Trumlands,2024-01-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.64
341793,Trumlands,2024-01-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.6
341793,Trumlands,2024-01-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
341793,Trumlands,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
341793,Trumlands,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
341793,Trumlands,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
341793,Trumlands,2024-01-13T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-13T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-13T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-13T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.74
341793,Trumlands,2024-01-13T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-13T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.49
341793,Trumlands,2024-01-13T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.6
341793,Trumlands,2024-01-13T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
341793,Trumlands,2024-01-13T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
341793,Trumlands,2024-01-13T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.54
341793,Trumlands,2024-01-13T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
341793,Trumlands,2024-01-13T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-13T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.16
341793,Trumlands,2024-01-13T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.78
341793,Trumlands,2024-01-13T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.21
341793,Trumlands,2024-01-13T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.7
341793,Trumlands,2024-01-13T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.9
341793,Trumlands,2024-01-13T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
341793,Trumlands,2024-01-13T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
341793,Trumlands,2024-01-13T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
341793,Trumlands,2024-01-13T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-13T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-13T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.94
341793,Trumlands,2024-01-13T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.19
341793,Trumlands,2024-01-13T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.77
341793,Trumlands,2024-01-13T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
341793,Trumlands,2024-01-13T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
341793,Trumlands,2024-01-13T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
341793,Trumlands,2024-01-13T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
341793,Trumlands,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
341793,Trumlands,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
341793,Trumlands,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
341793,Trumlands,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.07
341793,Trumlands,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.64
341793,Trumlands,2024-01-13T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
341793,Trumlands,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
341793,Trumlands,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
341793,Trumlands,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
341793,Trumlands,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
341793,Trumlands,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.62
341793,Trumlands,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.53
341793,Trumlands,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.65
341793,Trumlands,2024-01-13T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
341793,Trumlands,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
341793,Trumlands,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
341793,Trumlands,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.2
341793,Trumlands,2024-01-13T07:10:00.000+00:00,transformer,,Temperature,C,18.4
341793,Trumlands,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
341793,Trumlands,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
341793,Trumlands,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
341793,Trumlands,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
341793,Trumlands,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
341793,Trumlands,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
341793,Trumlands,2024-01-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
341793,Trumlands,2024-01-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
341793,Trumlands,2024-01-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
341793,Trumlands,2024-01-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.6
341793,Trumlands,2024-01-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.57
341793,Trumlands,2024-01-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.77
341793,Trumlands,2024-01-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
341793,Trumlands,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
341793,Trumlands,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
341793,Trumlands,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
341793,Trumlands,2024-01-13T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-13T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-13T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-13T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.6
341793,Trumlands,2024-01-13T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-13T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.83
341793,Trumlands,2024-01-13T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
341793,Trumlands,2024-01-13T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
341793,Trumlands,2024-01-13T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
341793,Trumlands,2024-01-13T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.24
341793,Trumlands,2024-01-13T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
341793,Trumlands,2024-01-13T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-13T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.14
341793,Trumlands,2024-01-13T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.73
341793,Trumlands,2024-01-13T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.59
341793,Trumlands,2024-01-13T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
341793,Trumlands,2024-01-13T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.4
341793,Trumlands,2024-01-13T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
341793,Trumlands,2024-01-13T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.8
341793,Trumlands,2024-01-13T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
341793,Trumlands,2024-01-13T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-13T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
341793,Trumlands,2024-01-13T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.84
341793,Trumlands,2024-01-13T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.78
341793,Trumlands,2024-01-13T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.86
341793,Trumlands,2024-01-13T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
341793,Trumlands,2024-01-13T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
341793,Trumlands,2024-01-13T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
341793,Trumlands,2024-01-13T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
341793,Trumlands,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
341793,Trumlands,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
341793,Trumlands,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
341793,Trumlands,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
341793,Trumlands,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.57
341793,Trumlands,2024-01-13T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
341793,Trumlands,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
341793,Trumlands,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
341793,Trumlands,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
341793,Trumlands,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
341793,Trumlands,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.62
341793,Trumlands,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.64
341793,Trumlands,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.63
341793,Trumlands,2024-01-13T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
341793,Trumlands,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
341793,Trumlands,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
341793,Trumlands,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.0
341793,Trumlands,2024-01-13T07:00:00.000+00:00,transformer,,Temperature,C,18.4
341793,Trumlands,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
341793,Trumlands,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
341793,Trumlands,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
341793,Trumlands,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
341793,Trumlands,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
341793,Trumlands,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
341793,Trumlands,2024-01-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
341793,Trumlands,2024-01-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
341793,Trumlands,2024-01-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
341793,Trumlands,2024-01-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.94
341793,Trumlands,2024-01-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.3
341793,Trumlands,2024-01-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.48
341793,Trumlands,2024-01-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
341793,Trumlands,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
341793,Trumlands,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
341793,Trumlands,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
341793,Trumlands,2024-01-13T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-13T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-13T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-13T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.65
341793,Trumlands,2024-01-13T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-13T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.05
341793,Trumlands,2024-01-13T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
341793,Trumlands,2024-01-13T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
341793,Trumlands,2024-01-13T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.8
341793,Trumlands,2024-01-13T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.31
341793,Trumlands,2024-01-13T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
341793,Trumlands,2024-01-13T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-13T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.6
341793,Trumlands,2024-01-13T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.99
341793,Trumlands,2024-01-13T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.44
341793,Trumlands,2024-01-13T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
341793,Trumlands,2024-01-13T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.4
341793,Trumlands,2024-01-13T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
341793,Trumlands,2024-01-13T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.7
341793,Trumlands,2024-01-13T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
341793,Trumlands,2024-01-13T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
341793,Trumlands,2024-01-13T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
341793,Trumlands,2024-01-13T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.12
341793,Trumlands,2024-01-13T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.61
341793,Trumlands,2024-01-13T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.71
341793,Trumlands,2024-01-13T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
341793,Trumlands,2024-01-13T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
341793,Trumlands,2024-01-13T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
341793,Trumlands,2024-01-13T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
341793,Trumlands,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
341793,Trumlands,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
341793,Trumlands,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
341793,Trumlands,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.81
341793,Trumlands,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
341793,Trumlands,2024-01-13T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
341793,Trumlands,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
341793,Trumlands,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
341793,Trumlands,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
341793,Trumlands,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
341793,Trumlands,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.43
341793,Trumlands,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.22
341793,Trumlands,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.73
341793,Trumlands,2024-01-13T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
341793,Trumlands,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
341793,Trumlands,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
341793,Trumlands,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.3
341793,Trumlands,2024-01-13T06:50:00.000+00:00,transformer,,Temperature,C,18.5
341793,Trumlands,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
341793,Trumlands,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
341793,Trumlands,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
341793,Trumlands,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
341793,Trumlands,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
341793,Trumlands,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
341793,Trumlands,2024-01-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
341793,Trumlands,2024-01-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
341793,Trumlands,2024-01-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
341793,Trumlands,2024-01-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.61
341793,Trumlands,2024-01-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.64
341793,Trumlands,2024-01-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.9
341793,Trumlands,2024-01-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
341793,Trumlands,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
341793,Trumlands,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
341793,Trumlands,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
341793,Trumlands,2024-01-13T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-13T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-13T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-13T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.7
341793,Trumlands,2024-01-13T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-13T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.14
341793,Trumlands,2024-01-13T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
341793,Trumlands,2024-01-13T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
341793,Trumlands,2024-01-13T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.1
341793,Trumlands,2024-01-13T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.18
341793,Trumlands,2024-01-13T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
341793,Trumlands,2024-01-13T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
341793,Trumlands,2024-01-13T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.54
341793,Trumlands,2024-01-13T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.96
341793,Trumlands,2024-01-13T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.65
341793,Trumlands,2024-01-13T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
341793,Trumlands,2024-01-13T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.0
341793,Trumlands,2024-01-13T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
341793,Trumlands,2024-01-13T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
341793,Trumlands,2024-01-13T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-13T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
341793,Trumlands,2024-01-13T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-13T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.6
341793,Trumlands,2024-01-13T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.41
341793,Trumlands,2024-01-13T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.04
341793,Trumlands,2024-01-13T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
341793,Trumlands,2024-01-13T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
341793,Trumlands,2024-01-13T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
341793,Trumlands,2024-01-13T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
341793,Trumlands,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
341793,Trumlands,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
341793,Trumlands,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
341793,Trumlands,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.89
341793,Trumlands,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.51
341793,Trumlands,2024-01-13T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
341793,Trumlands,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
341793,Trumlands,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
341793,Trumlands,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
341793,Trumlands,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
341793,Trumlands,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.19
341793,Trumlands,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.38
341793,Trumlands,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.84
341793,Trumlands,2024-01-13T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
341793,Trumlands,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.9
341793,Trumlands,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
341793,Trumlands,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
341793,Trumlands,2024-01-13T06:40:00.000+00:00,transformer,,Temperature,C,18.5
341793,Trumlands,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
341793,Trumlands,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
341793,Trumlands,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
341793,Trumlands,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
341793,Trumlands,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
341793,Trumlands,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
341793,Trumlands,2024-01-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
341793,Trumlands,2024-01-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
341793,Trumlands,2024-01-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
341793,Trumlands,2024-01-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.97
341793,Trumlands,2024-01-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.65
341793,Trumlands,2024-01-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.2
341793,Trumlands,2024-01-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
341793,Trumlands,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
341793,Trumlands,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
341793,Trumlands,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
341793,Trumlands,2024-01-13T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-13T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-13T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-13T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.57
341793,Trumlands,2024-01-13T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-13T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.16
341793,Trumlands,2024-01-13T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.6
341793,Trumlands,2024-01-13T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
341793,Trumlands,2024-01-13T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.8
341793,Trumlands,2024-01-13T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.18
341793,Trumlands,2024-01-13T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
341793,Trumlands,2024-01-13T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
341793,Trumlands,2024-01-13T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.85
341793,Trumlands,2024-01-13T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.25
341793,Trumlands,2024-01-13T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.38
341793,Trumlands,2024-01-13T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
341793,Trumlands,2024-01-13T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.6
341793,Trumlands,2024-01-13T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
341793,Trumlands,2024-01-13T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
341793,Trumlands,2024-01-13T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
341793,Trumlands,2024-01-13T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-13T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
341793,Trumlands,2024-01-13T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.28
341793,Trumlands,2024-01-13T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.47
341793,Trumlands,2024-01-13T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.99
341793,Trumlands,2024-01-13T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
341793,Trumlands,2024-01-13T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
341793,Trumlands,2024-01-13T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
341793,Trumlands,2024-01-13T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
341793,Trumlands,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
341793,Trumlands,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
341793,Trumlands,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
341793,Trumlands,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.8
341793,Trumlands,2024-01-13T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
341793,Trumlands,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
341793,Trumlands,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
341793,Trumlands,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
341793,Trumlands,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
341793,Trumlands,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.41
341793,Trumlands,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.38
341793,Trumlands,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.85
341793,Trumlands,2024-01-13T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
341793,Trumlands,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
341793,Trumlands,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
341793,Trumlands,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
341793,Trumlands,2024-01-13T06:30:00.000+00:00,transformer,,Temperature,C,18.5
341793,Trumlands,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
341793,Trumlands,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
341793,Trumlands,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
341793,Trumlands,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
341793,Trumlands,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
341793,Trumlands,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
341793,Trumlands,2024-01-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
341793,Trumlands,2024-01-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
341793,Trumlands,2024-01-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
341793,Trumlands,2024-01-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.14
341793,Trumlands,2024-01-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.49
341793,Trumlands,2024-01-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.17
341793,Trumlands,2024-01-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
341793,Trumlands,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
341793,Trumlands,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
341793,Trumlands,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
341793,Trumlands,2024-01-13T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-13T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-13T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-13T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.78
341793,Trumlands,2024-01-13T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-13T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.03
341793,Trumlands,2024-01-13T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
341793,Trumlands,2024-01-13T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
341793,Trumlands,2024-01-13T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.6
341793,Trumlands,2024-01-13T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.09
341793,Trumlands,2024-01-13T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-13T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-13T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.19
341793,Trumlands,2024-01-13T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.13
341793,Trumlands,2024-01-13T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.9
341793,Trumlands,2024-01-13T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
341793,Trumlands,2024-01-13T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.4
341793,Trumlands,2024-01-13T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.8
341793,Trumlands,2024-01-13T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
341793,Trumlands,2024-01-13T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
341793,Trumlands,2024-01-13T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
341793,Trumlands,2024-01-13T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
341793,Trumlands,2024-01-13T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.67
