Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-13T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.7
341793,Trumlands,2024-01-13T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.68
341793,Trumlands,2024-01-13T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
341793,Trumlands,2024-01-13T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
341793,Trumlands,2024-01-13T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
341793,Trumlands,2024-01-13T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
341793,Trumlands,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
341793,Trumlands,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
341793,Trumlands,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
341793,Trumlands,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
341793,Trumlands,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
341793,Trumlands,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.88
341793,Trumlands,2024-01-13T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
341793,Trumlands,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
341793,Trumlands,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
341793,Trumlands,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
341793,Trumlands,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
341793,Trumlands,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.54
341793,Trumlands,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.48
341793,Trumlands,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.37
341793,Trumlands,2024-01-13T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
341793,Trumlands,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
341793,Trumlands,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
341793,Trumlands,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
341793,Trumlands,2024-01-13T06:20:00.000+00:00,transformer,,Temperature,C,18.5
341793,Trumlands,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
341793,Trumlands,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
341793,Trumlands,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
341793,Trumlands,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
341793,Trumlands,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
341793,Trumlands,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
341793,Trumlands,2024-01-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
341793,Trumlands,2024-01-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
341793,Trumlands,2024-01-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
341793,Trumlands,2024-01-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.24
341793,Trumlands,2024-01-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.72
341793,Trumlands,2024-01-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.86
341793,Trumlands,2024-01-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
341793,Trumlands,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
341793,Trumlands,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
341793,Trumlands,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
341793,Trumlands,2024-01-13T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-13T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-13T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-13T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.75
341793,Trumlands,2024-01-13T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-13T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.86
341793,Trumlands,2024-01-13T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
341793,Trumlands,2024-01-13T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
341793,Trumlands,2024-01-13T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
341793,Trumlands,2024-01-13T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.11
341793,Trumlands,2024-01-13T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
341793,Trumlands,2024-01-13T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
341793,Trumlands,2024-01-13T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.49
341793,Trumlands,2024-01-13T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.13
341793,Trumlands,2024-01-13T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.9
341793,Trumlands,2024-01-13T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
341793,Trumlands,2024-01-13T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.8
341793,Trumlands,2024-01-13T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
341793,Trumlands,2024-01-13T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
341793,Trumlands,2024-01-13T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
341793,Trumlands,2024-01-13T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
341793,Trumlands,2024-01-13T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-13T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.86
341793,Trumlands,2024-01-13T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.87
341793,Trumlands,2024-01-13T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.25
341793,Trumlands,2024-01-13T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
341793,Trumlands,2024-01-13T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
341793,Trumlands,2024-01-13T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
341793,Trumlands,2024-01-13T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
341793,Trumlands,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
341793,Trumlands,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
341793,Trumlands,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.98
341793,Trumlands,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
341793,Trumlands,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.8
341793,Trumlands,2024-01-13T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
341793,Trumlands,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
341793,Trumlands,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
341793,Trumlands,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
341793,Trumlands,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
341793,Trumlands,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
341793,Trumlands,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.24
341793,Trumlands,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.28
341793,Trumlands,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.58
341793,Trumlands,2024-01-13T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
341793,Trumlands,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
341793,Trumlands,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
341793,Trumlands,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
341793,Trumlands,2024-01-13T06:10:00.000+00:00,transformer,,Temperature,C,18.6
341793,Trumlands,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
341793,Trumlands,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
341793,Trumlands,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
341793,Trumlands,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
341793,Trumlands,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
341793,Trumlands,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
341793,Trumlands,2024-01-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
341793,Trumlands,2024-01-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
341793,Trumlands,2024-01-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
341793,Trumlands,2024-01-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.32
341793,Trumlands,2024-01-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.73
341793,Trumlands,2024-01-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.39
341793,Trumlands,2024-01-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
341793,Trumlands,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
341793,Trumlands,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
341793,Trumlands,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
341793,Trumlands,2024-01-13T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-13T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-13T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-13T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.52
341793,Trumlands,2024-01-13T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-13T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.8
341793,Trumlands,2024-01-13T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.7
341793,Trumlands,2024-01-13T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
341793,Trumlands,2024-01-13T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
341793,Trumlands,2024-01-13T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.03
341793,Trumlands,2024-01-13T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
341793,Trumlands,2024-01-13T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-13T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.43
341793,Trumlands,2024-01-13T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.84
341793,Trumlands,2024-01-13T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.07
341793,Trumlands,2024-01-13T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
341793,Trumlands,2024-01-13T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.0
341793,Trumlands,2024-01-13T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
341793,Trumlands,2024-01-13T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
341793,Trumlands,2024-01-13T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
341793,Trumlands,2024-01-13T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-13T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
341793,Trumlands,2024-01-13T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.77
341793,Trumlands,2024-01-13T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.77
341793,Trumlands,2024-01-13T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.59
341793,Trumlands,2024-01-13T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
341793,Trumlands,2024-01-13T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
341793,Trumlands,2024-01-13T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
341793,Trumlands,2024-01-13T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
341793,Trumlands,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
341793,Trumlands,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
341793,Trumlands,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
341793,Trumlands,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.31
341793,Trumlands,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.51
341793,Trumlands,2024-01-13T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
341793,Trumlands,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
341793,Trumlands,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
341793,Trumlands,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
341793,Trumlands,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.82
341793,Trumlands,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.87
341793,Trumlands,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.23
341793,Trumlands,2024-01-13T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
341793,Trumlands,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
341793,Trumlands,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
341793,Trumlands,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
341793,Trumlands,2024-01-13T06:00:00.000+00:00,transformer,,Temperature,C,18.6
341793,Trumlands,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
341793,Trumlands,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
341793,Trumlands,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
341793,Trumlands,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
341793,Trumlands,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
341793,Trumlands,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
341793,Trumlands,2024-01-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
341793,Trumlands,2024-01-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
341793,Trumlands,2024-01-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
341793,Trumlands,2024-01-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.58
341793,Trumlands,2024-01-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.79
341793,Trumlands,2024-01-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.2
341793,Trumlands,2024-01-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
341793,Trumlands,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
341793,Trumlands,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
341793,Trumlands,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
341793,Trumlands,2024-01-13T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-13T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-13T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-13T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.59
341793,Trumlands,2024-01-13T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-13T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.8
341793,Trumlands,2024-01-13T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
341793,Trumlands,2024-01-13T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
341793,Trumlands,2024-01-13T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
341793,Trumlands,2024-01-13T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.98
341793,Trumlands,2024-01-13T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
341793,Trumlands,2024-01-13T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-13T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.14
341793,Trumlands,2024-01-13T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.52
341793,Trumlands,2024-01-13T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.16
341793,Trumlands,2024-01-13T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
341793,Trumlands,2024-01-13T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
341793,Trumlands,2024-01-13T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
341793,Trumlands,2024-01-13T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
341793,Trumlands,2024-01-13T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
341793,Trumlands,2024-01-13T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
341793,Trumlands,2024-01-13T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
341793,Trumlands,2024-01-13T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.3
341793,Trumlands,2024-01-13T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.19
341793,Trumlands,2024-01-13T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.49
341793,Trumlands,2024-01-13T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
341793,Trumlands,2024-01-13T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
341793,Trumlands,2024-01-13T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
341793,Trumlands,2024-01-13T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
341793,Trumlands,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
341793,Trumlands,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
341793,Trumlands,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
341793,Trumlands,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.33
341793,Trumlands,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
341793,Trumlands,2024-01-13T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
341793,Trumlands,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
341793,Trumlands,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
341793,Trumlands,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
341793,Trumlands,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
341793,Trumlands,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.99
341793,Trumlands,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.19
341793,Trumlands,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.17
341793,Trumlands,2024-01-13T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
341793,Trumlands,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
341793,Trumlands,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
341793,Trumlands,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
341793,Trumlands,2024-01-13T05:50:00.000+00:00,transformer,,Temperature,C,18.7
341793,Trumlands,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
341793,Trumlands,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
341793,Trumlands,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
341793,Trumlands,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
341793,Trumlands,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
341793,Trumlands,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
341793,Trumlands,2024-01-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
341793,Trumlands,2024-01-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
341793,Trumlands,2024-01-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
341793,Trumlands,2024-01-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.1
341793,Trumlands,2024-01-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.24
341793,Trumlands,2024-01-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.01
341793,Trumlands,2024-01-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
341793,Trumlands,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
341793,Trumlands,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
341793,Trumlands,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
341793,Trumlands,2024-01-13T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-13T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-13T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-13T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.66
341793,Trumlands,2024-01-13T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-13T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.81
341793,Trumlands,2024-01-13T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
341793,Trumlands,2024-01-13T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
341793,Trumlands,2024-01-13T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
341793,Trumlands,2024-01-13T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.92
341793,Trumlands,2024-01-13T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
341793,Trumlands,2024-01-13T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-13T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.8
341793,Trumlands,2024-01-13T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.52
341793,Trumlands,2024-01-13T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.7
341793,Trumlands,2024-01-13T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
341793,Trumlands,2024-01-13T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
341793,Trumlands,2024-01-13T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
341793,Trumlands,2024-01-13T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
341793,Trumlands,2024-01-13T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
341793,Trumlands,2024-01-13T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
341793,Trumlands,2024-01-13T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
341793,Trumlands,2024-01-13T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.1
341793,Trumlands,2024-01-13T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.79
341793,Trumlands,2024-01-13T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.3
341793,Trumlands,2024-01-13T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
341793,Trumlands,2024-01-13T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
341793,Trumlands,2024-01-13T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
341793,Trumlands,2024-01-13T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
341793,Trumlands,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
341793,Trumlands,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
341793,Trumlands,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.07
341793,Trumlands,2024-01-13T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
341793,Trumlands,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
341793,Trumlands,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
341793,Trumlands,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
341793,Trumlands,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
341793,Trumlands,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.85
341793,Trumlands,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.22
341793,Trumlands,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.81
341793,Trumlands,2024-01-13T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
341793,Trumlands,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
341793,Trumlands,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
341793,Trumlands,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
341793,Trumlands,2024-01-13T05:40:00.000+00:00,transformer,,Temperature,C,18.8
341793,Trumlands,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
341793,Trumlands,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
341793,Trumlands,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
341793,Trumlands,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
341793,Trumlands,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
341793,Trumlands,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
341793,Trumlands,2024-01-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
341793,Trumlands,2024-01-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
341793,Trumlands,2024-01-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
341793,Trumlands,2024-01-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.41
341793,Trumlands,2024-01-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.72
341793,Trumlands,2024-01-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.69
341793,Trumlands,2024-01-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
341793,Trumlands,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
341793,Trumlands,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
341793,Trumlands,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
341793,Trumlands,2024-01-13T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-13T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-13T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-13T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.76
341793,Trumlands,2024-01-13T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-13T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.69
341793,Trumlands,2024-01-13T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
341793,Trumlands,2024-01-13T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
341793,Trumlands,2024-01-13T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
341793,Trumlands,2024-01-13T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-13T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
341793,Trumlands,2024-01-13T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-13T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.39
341793,Trumlands,2024-01-13T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.56
341793,Trumlands,2024-01-13T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.49
341793,Trumlands,2024-01-13T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
341793,Trumlands,2024-01-13T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.7
341793,Trumlands,2024-01-13T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
341793,Trumlands,2024-01-13T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
341793,Trumlands,2024-01-13T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
341793,Trumlands,2024-01-13T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
341793,Trumlands,2024-01-13T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
341793,Trumlands,2024-01-13T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.26
341793,Trumlands,2024-01-13T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.79
341793,Trumlands,2024-01-13T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.7
341793,Trumlands,2024-01-13T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
341793,Trumlands,2024-01-13T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
341793,Trumlands,2024-01-13T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
341793,Trumlands,2024-01-13T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
341793,Trumlands,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
341793,Trumlands,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
341793,Trumlands,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.98
341793,Trumlands,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.31
341793,Trumlands,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.05
341793,Trumlands,2024-01-13T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
341793,Trumlands,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
341793,Trumlands,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
341793,Trumlands,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
341793,Trumlands,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
341793,Trumlands,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.51
341793,Trumlands,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.26
341793,Trumlands,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.55
341793,Trumlands,2024-01-13T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
341793,Trumlands,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
341793,Trumlands,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
341793,Trumlands,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
341793,Trumlands,2024-01-13T05:30:00.000+00:00,transformer,,Temperature,C,18.8
341793,Trumlands,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
341793,Trumlands,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
341793,Trumlands,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
341793,Trumlands,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
341793,Trumlands,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
341793,Trumlands,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
341793,Trumlands,2024-01-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
341793,Trumlands,2024-01-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
341793,Trumlands,2024-01-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
341793,Trumlands,2024-01-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,28.9
341793,Trumlands,2024-01-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.93
341793,Trumlands,2024-01-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.48
341793,Trumlands,2024-01-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
341793,Trumlands,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
341793,Trumlands,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
341793,Trumlands,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
341793,Trumlands,2024-01-13T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-13T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-13T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-13T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.66
341793,Trumlands,2024-01-13T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-13T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.53
341793,Trumlands,2024-01-13T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.0
341793,Trumlands,2024-01-13T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
341793,Trumlands,2024-01-13T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.1
341793,Trumlands,2024-01-13T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.99
341793,Trumlands,2024-01-13T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
341793,Trumlands,2024-01-13T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-13T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.01
341793,Trumlands,2024-01-13T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.63
341793,Trumlands,2024-01-13T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.24
341793,Trumlands,2024-01-13T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
341793,Trumlands,2024-01-13T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.2
341793,Trumlands,2024-01-13T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
341793,Trumlands,2024-01-13T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
341793,Trumlands,2024-01-13T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
341793,Trumlands,2024-01-13T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
341793,Trumlands,2024-01-13T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-13T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.54
341793,Trumlands,2024-01-13T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.64
341793,Trumlands,2024-01-13T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.46
341793,Trumlands,2024-01-13T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
341793,Trumlands,2024-01-13T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
341793,Trumlands,2024-01-13T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
341793,Trumlands,2024-01-13T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
341793,Trumlands,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
341793,Trumlands,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
341793,Trumlands,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.22
341793,Trumlands,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.95
341793,Trumlands,2024-01-13T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
341793,Trumlands,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
341793,Trumlands,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
341793,Trumlands,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
341793,Trumlands,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
341793,Trumlands,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
341793,Trumlands,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.04
341793,Trumlands,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.19
341793,Trumlands,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.17
341793,Trumlands,2024-01-13T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
341793,Trumlands,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
341793,Trumlands,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
341793,Trumlands,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
341793,Trumlands,2024-01-13T05:20:00.000+00:00,transformer,,Temperature,C,18.8
341793,Trumlands,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
341793,Trumlands,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
341793,Trumlands,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
341793,Trumlands,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
341793,Trumlands,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
341793,Trumlands,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
341793,Trumlands,2024-01-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
341793,Trumlands,2024-01-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
341793,Trumlands,2024-01-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
341793,Trumlands,2024-01-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,27.67
341793,Trumlands,2024-01-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.7
341793,Trumlands,2024-01-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.36
341793,Trumlands,2024-01-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
341793,Trumlands,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
341793,Trumlands,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
341793,Trumlands,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
341793,Trumlands,2024-01-13T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-13T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-13T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-13T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.52
341793,Trumlands,2024-01-13T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-13T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.58
341793,Trumlands,2024-01-13T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.5
341793,Trumlands,2024-01-13T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
341793,Trumlands,2024-01-13T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.1
341793,Trumlands,2024-01-13T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.24
341793,Trumlands,2024-01-13T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
341793,Trumlands,2024-01-13T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-13T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.21
341793,Trumlands,2024-01-13T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
341793,Trumlands,2024-01-13T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.37
341793,Trumlands,2024-01-13T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
341793,Trumlands,2024-01-13T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.4
341793,Trumlands,2024-01-13T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
341793,Trumlands,2024-01-13T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
341793,Trumlands,2024-01-13T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
341793,Trumlands,2024-01-13T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
341793,Trumlands,2024-01-13T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
341793,Trumlands,2024-01-13T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.17
341793,Trumlands,2024-01-13T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.89
341793,Trumlands,2024-01-13T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.25
341793,Trumlands,2024-01-13T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
341793,Trumlands,2024-01-13T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
341793,Trumlands,2024-01-13T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
341793,Trumlands,2024-01-13T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
341793,Trumlands,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
341793,Trumlands,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
341793,Trumlands,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
341793,Trumlands,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
341793,Trumlands,2024-01-13T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
341793,Trumlands,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
341793,Trumlands,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
341793,Trumlands,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
341793,Trumlands,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
341793,Trumlands,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
341793,Trumlands,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.98
341793,Trumlands,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.1
341793,Trumlands,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.2
341793,Trumlands,2024-01-13T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
341793,Trumlands,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
341793,Trumlands,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
341793,Trumlands,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
341793,Trumlands,2024-01-13T05:10:00.000+00:00,transformer,,Temperature,C,18.9
341793,Trumlands,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
341793,Trumlands,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
341793,Trumlands,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
341793,Trumlands,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
341793,Trumlands,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
341793,Trumlands,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
341793,Trumlands,2024-01-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
341793,Trumlands,2024-01-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
341793,Trumlands,2024-01-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
341793,Trumlands,2024-01-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.84
341793,Trumlands,2024-01-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.59
341793,Trumlands,2024-01-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.68
341793,Trumlands,2024-01-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
341793,Trumlands,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
341793,Trumlands,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
341793,Trumlands,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
341793,Trumlands,2024-01-13T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-13T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-13T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-13T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.76
341793,Trumlands,2024-01-13T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-13T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.66
341793,Trumlands,2024-01-13T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
341793,Trumlands,2024-01-13T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
341793,Trumlands,2024-01-13T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
341793,Trumlands,2024-01-13T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.26
341793,Trumlands,2024-01-13T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
341793,Trumlands,2024-01-13T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
341793,Trumlands,2024-01-13T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.84
341793,Trumlands,2024-01-13T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.7
341793,Trumlands,2024-01-13T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.2
341793,Trumlands,2024-01-13T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.7
341793,Trumlands,2024-01-13T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.0
341793,Trumlands,2024-01-13T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
341793,Trumlands,2024-01-13T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
341793,Trumlands,2024-01-13T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
341793,Trumlands,2024-01-13T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
341793,Trumlands,2024-01-13T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
341793,Trumlands,2024-01-13T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.6
341793,Trumlands,2024-01-13T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.68
341793,Trumlands,2024-01-13T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.12
341793,Trumlands,2024-01-13T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
341793,Trumlands,2024-01-13T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
341793,Trumlands,2024-01-13T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
341793,Trumlands,2024-01-13T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
341793,Trumlands,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
341793,Trumlands,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
341793,Trumlands,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
341793,Trumlands,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
341793,Trumlands,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.59
341793,Trumlands,2024-01-13T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
341793,Trumlands,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
341793,Trumlands,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
341793,Trumlands,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
341793,Trumlands,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
341793,Trumlands,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
341793,Trumlands,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.12
341793,Trumlands,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.2
341793,Trumlands,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.46
341793,Trumlands,2024-01-13T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
341793,Trumlands,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
341793,Trumlands,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
341793,Trumlands,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
341793,Trumlands,2024-01-13T05:00:00.000+00:00,transformer,,Temperature,C,18.9
341793,Trumlands,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
341793,Trumlands,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
341793,Trumlands,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
341793,Trumlands,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
341793,Trumlands,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
341793,Trumlands,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
341793,Trumlands,2024-01-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
341793,Trumlands,2024-01-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
341793,Trumlands,2024-01-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
341793,Trumlands,2024-01-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,32.32
341793,Trumlands,2024-01-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.08
341793,Trumlands,2024-01-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.03
341793,Trumlands,2024-01-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
341793,Trumlands,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
