Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
341793,Trumlands,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
341793,Trumlands,2024-01-13T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-13T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-13T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-13T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.72
341793,Trumlands,2024-01-13T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-13T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.68
341793,Trumlands,2024-01-13T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.0
341793,Trumlands,2024-01-13T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
341793,Trumlands,2024-01-13T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
341793,Trumlands,2024-01-13T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.23
341793,Trumlands,2024-01-13T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
341793,Trumlands,2024-01-13T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
341793,Trumlands,2024-01-13T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.29
341793,Trumlands,2024-01-13T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.74
341793,Trumlands,2024-01-13T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.22
341793,Trumlands,2024-01-13T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.1
341793,Trumlands,2024-01-13T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.1
341793,Trumlands,2024-01-13T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
341793,Trumlands,2024-01-13T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
341793,Trumlands,2024-01-13T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.11
341793,Trumlands,2024-01-13T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
341793,Trumlands,2024-01-13T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-13T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.05
341793,Trumlands,2024-01-13T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.09
341793,Trumlands,2024-01-13T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.92
341793,Trumlands,2024-01-13T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
341793,Trumlands,2024-01-13T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
341793,Trumlands,2024-01-13T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
341793,Trumlands,2024-01-13T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
341793,Trumlands,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
341793,Trumlands,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
341793,Trumlands,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
341793,Trumlands,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
341793,Trumlands,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.03
341793,Trumlands,2024-01-13T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
341793,Trumlands,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
341793,Trumlands,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
341793,Trumlands,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
341793,Trumlands,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.33
341793,Trumlands,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.79
341793,Trumlands,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.25
341793,Trumlands,2024-01-13T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
341793,Trumlands,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
341793,Trumlands,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.7
341793,Trumlands,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
341793,Trumlands,2024-01-13T04:50:00.000+00:00,transformer,,Temperature,C,19.0
341793,Trumlands,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
341793,Trumlands,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
341793,Trumlands,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
341793,Trumlands,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
341793,Trumlands,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
341793,Trumlands,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
341793,Trumlands,2024-01-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
341793,Trumlands,2024-01-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
341793,Trumlands,2024-01-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
341793,Trumlands,2024-01-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,31.29
341793,Trumlands,2024-01-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.39
341793,Trumlands,2024-01-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.11
341793,Trumlands,2024-01-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
341793,Trumlands,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
341793,Trumlands,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
341793,Trumlands,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
341793,Trumlands,2024-01-13T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-13T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-13T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
341793,Trumlands,2024-01-13T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.58
341793,Trumlands,2024-01-13T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-13T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.8
341793,Trumlands,2024-01-13T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,2.2
341793,Trumlands,2024-01-13T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
341793,Trumlands,2024-01-13T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
341793,Trumlands,2024-01-13T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.96
341793,Trumlands,2024-01-13T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
341793,Trumlands,2024-01-13T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
341793,Trumlands,2024-01-13T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.48
341793,Trumlands,2024-01-13T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.62
341793,Trumlands,2024-01-13T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.23
341793,Trumlands,2024-01-13T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.1
341793,Trumlands,2024-01-13T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.5
341793,Trumlands,2024-01-13T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
341793,Trumlands,2024-01-13T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
341793,Trumlands,2024-01-13T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-13T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-13T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
341793,Trumlands,2024-01-13T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.05
341793,Trumlands,2024-01-13T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.12
341793,Trumlands,2024-01-13T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.17
341793,Trumlands,2024-01-13T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
341793,Trumlands,2024-01-13T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
341793,Trumlands,2024-01-13T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
341793,Trumlands,2024-01-13T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
341793,Trumlands,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
341793,Trumlands,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
341793,Trumlands,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
341793,Trumlands,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.83
341793,Trumlands,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.12
341793,Trumlands,2024-01-13T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
341793,Trumlands,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
341793,Trumlands,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
341793,Trumlands,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
341793,Trumlands,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
341793,Trumlands,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.19
341793,Trumlands,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.21
341793,Trumlands,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.38
341793,Trumlands,2024-01-13T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
341793,Trumlands,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
341793,Trumlands,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
341793,Trumlands,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
341793,Trumlands,2024-01-13T04:40:00.000+00:00,transformer,,Temperature,C,19.0
341793,Trumlands,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
341793,Trumlands,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
341793,Trumlands,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
341793,Trumlands,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
341793,Trumlands,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
341793,Trumlands,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
341793,Trumlands,2024-01-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
341793,Trumlands,2024-01-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
341793,Trumlands,2024-01-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
341793,Trumlands,2024-01-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,30.32
341793,Trumlands,2024-01-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.79
341793,Trumlands,2024-01-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.71
341793,Trumlands,2024-01-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
341793,Trumlands,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
341793,Trumlands,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
341793,Trumlands,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
341793,Trumlands,2024-01-13T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-13T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-13T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-13T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.62
341793,Trumlands,2024-01-13T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-13T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.65
341793,Trumlands,2024-01-13T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
341793,Trumlands,2024-01-13T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
341793,Trumlands,2024-01-13T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
341793,Trumlands,2024-01-13T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.72
341793,Trumlands,2024-01-13T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-13T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
341793,Trumlands,2024-01-13T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.6
341793,Trumlands,2024-01-13T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.74
341793,Trumlands,2024-01-13T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.54
341793,Trumlands,2024-01-13T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,44.1
341793,Trumlands,2024-01-13T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.3
341793,Trumlands,2024-01-13T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
341793,Trumlands,2024-01-13T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
341793,Trumlands,2024-01-13T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
341793,Trumlands,2024-01-13T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
341793,Trumlands,2024-01-13T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
341793,Trumlands,2024-01-13T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.99
341793,Trumlands,2024-01-13T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.58
341793,Trumlands,2024-01-13T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.66
341793,Trumlands,2024-01-13T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
341793,Trumlands,2024-01-13T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
341793,Trumlands,2024-01-13T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
341793,Trumlands,2024-01-13T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
341793,Trumlands,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.55
341793,Trumlands,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.22
341793,Trumlands,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.97
341793,Trumlands,2024-01-13T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
341793,Trumlands,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
341793,Trumlands,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
341793,Trumlands,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
341793,Trumlands,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
341793,Trumlands,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.52
341793,Trumlands,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.51
341793,Trumlands,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.09
341793,Trumlands,2024-01-13T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
341793,Trumlands,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
341793,Trumlands,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
341793,Trumlands,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
341793,Trumlands,2024-01-13T04:30:00.000+00:00,transformer,,Temperature,C,19.0
341793,Trumlands,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
341793,Trumlands,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
341793,Trumlands,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
341793,Trumlands,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
341793,Trumlands,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
341793,Trumlands,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
341793,Trumlands,2024-01-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
341793,Trumlands,2024-01-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
341793,Trumlands,2024-01-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
341793,Trumlands,2024-01-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,34.28
341793,Trumlands,2024-01-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.07
341793,Trumlands,2024-01-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.91
341793,Trumlands,2024-01-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
341793,Trumlands,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
341793,Trumlands,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
341793,Trumlands,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
341793,Trumlands,2024-01-13T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-13T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-13T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
341793,Trumlands,2024-01-13T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.92
341793,Trumlands,2024-01-13T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-13T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.8
341793,Trumlands,2024-01-13T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
341793,Trumlands,2024-01-13T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
341793,Trumlands,2024-01-13T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
341793,Trumlands,2024-01-13T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.17
341793,Trumlands,2024-01-13T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
341793,Trumlands,2024-01-13T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-13T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.7
341793,Trumlands,2024-01-13T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.92
341793,Trumlands,2024-01-13T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.52
341793,Trumlands,2024-01-13T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
341793,Trumlands,2024-01-13T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.4
341793,Trumlands,2024-01-13T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
341793,Trumlands,2024-01-13T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
341793,Trumlands,2024-01-13T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
341793,Trumlands,2024-01-13T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-13T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-13T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.11
341793,Trumlands,2024-01-13T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.43
341793,Trumlands,2024-01-13T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.8
341793,Trumlands,2024-01-13T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
341793,Trumlands,2024-01-13T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
341793,Trumlands,2024-01-13T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
341793,Trumlands,2024-01-13T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
341793,Trumlands,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
341793,Trumlands,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
341793,Trumlands,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
341793,Trumlands,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.1
341793,Trumlands,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.6
341793,Trumlands,2024-01-13T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
341793,Trumlands,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
341793,Trumlands,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
341793,Trumlands,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
341793,Trumlands,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
341793,Trumlands,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.09
341793,Trumlands,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.71
341793,Trumlands,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.39
341793,Trumlands,2024-01-13T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
341793,Trumlands,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
341793,Trumlands,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
341793,Trumlands,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
341793,Trumlands,2024-01-13T04:20:00.000+00:00,transformer,,Temperature,C,19.1
341793,Trumlands,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
341793,Trumlands,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
341793,Trumlands,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
341793,Trumlands,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
341793,Trumlands,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
341793,Trumlands,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
341793,Trumlands,2024-01-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
341793,Trumlands,2024-01-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
341793,Trumlands,2024-01-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
341793,Trumlands,2024-01-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,28.34
341793,Trumlands,2024-01-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.17
341793,Trumlands,2024-01-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.12
341793,Trumlands,2024-01-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
341793,Trumlands,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
341793,Trumlands,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
341793,Trumlands,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
341793,Trumlands,2024-01-13T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-13T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-13T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
341793,Trumlands,2024-01-13T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.8
341793,Trumlands,2024-01-13T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-13T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.84
341793,Trumlands,2024-01-13T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.4
341793,Trumlands,2024-01-13T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
341793,Trumlands,2024-01-13T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
341793,Trumlands,2024-01-13T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.1
341793,Trumlands,2024-01-13T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
341793,Trumlands,2024-01-13T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
341793,Trumlands,2024-01-13T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.13
341793,Trumlands,2024-01-13T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.7
341793,Trumlands,2024-01-13T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.74
341793,Trumlands,2024-01-13T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
341793,Trumlands,2024-01-13T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.5
341793,Trumlands,2024-01-13T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
341793,Trumlands,2024-01-13T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
341793,Trumlands,2024-01-13T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
341793,Trumlands,2024-01-13T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
341793,Trumlands,2024-01-13T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-13T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.17
341793,Trumlands,2024-01-13T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.44
341793,Trumlands,2024-01-13T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.06
341793,Trumlands,2024-01-13T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
341793,Trumlands,2024-01-13T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
341793,Trumlands,2024-01-13T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
341793,Trumlands,2024-01-13T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
341793,Trumlands,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
341793,Trumlands,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
341793,Trumlands,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.93
341793,Trumlands,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.2
341793,Trumlands,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.67
341793,Trumlands,2024-01-13T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
341793,Trumlands,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
341793,Trumlands,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
341793,Trumlands,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
341793,Trumlands,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
341793,Trumlands,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
341793,Trumlands,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.07
341793,Trumlands,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.75
341793,Trumlands,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.9
341793,Trumlands,2024-01-13T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
341793,Trumlands,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
341793,Trumlands,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.7
341793,Trumlands,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
341793,Trumlands,2024-01-13T04:10:00.000+00:00,transformer,,Temperature,C,19.1
341793,Trumlands,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
341793,Trumlands,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
341793,Trumlands,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
341793,Trumlands,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
341793,Trumlands,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
341793,Trumlands,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
341793,Trumlands,2024-01-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
341793,Trumlands,2024-01-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
341793,Trumlands,2024-01-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
341793,Trumlands,2024-01-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,27.11
341793,Trumlands,2024-01-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.1
341793,Trumlands,2024-01-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.21
341793,Trumlands,2024-01-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
341793,Trumlands,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
341793,Trumlands,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
341793,Trumlands,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
341793,Trumlands,2024-01-13T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-13T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-13T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-13T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.79
341793,Trumlands,2024-01-13T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-13T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.7
341793,Trumlands,2024-01-13T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.9
341793,Trumlands,2024-01-13T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
341793,Trumlands,2024-01-13T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
341793,Trumlands,2024-01-13T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.88
341793,Trumlands,2024-01-13T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
341793,Trumlands,2024-01-13T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-13T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.81
341793,Trumlands,2024-01-13T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.5
341793,Trumlands,2024-01-13T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.53
341793,Trumlands,2024-01-13T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
341793,Trumlands,2024-01-13T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.1
341793,Trumlands,2024-01-13T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
341793,Trumlands,2024-01-13T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
341793,Trumlands,2024-01-13T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
341793,Trumlands,2024-01-13T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
341793,Trumlands,2024-01-13T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-13T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.35
341793,Trumlands,2024-01-13T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.86
341793,Trumlands,2024-01-13T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.83
341793,Trumlands,2024-01-13T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
341793,Trumlands,2024-01-13T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
341793,Trumlands,2024-01-13T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.2
341793,Trumlands,2024-01-13T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
341793,Trumlands,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
341793,Trumlands,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
341793,Trumlands,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
341793,Trumlands,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.07
341793,Trumlands,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.87
341793,Trumlands,2024-01-13T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
341793,Trumlands,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
341793,Trumlands,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
341793,Trumlands,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
341793,Trumlands,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.97
341793,Trumlands,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.1
341793,Trumlands,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.95
341793,Trumlands,2024-01-13T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
341793,Trumlands,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
341793,Trumlands,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
341793,Trumlands,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
341793,Trumlands,2024-01-13T04:00:00.000+00:00,transformer,,Temperature,C,19.2
341793,Trumlands,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
341793,Trumlands,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
341793,Trumlands,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
341793,Trumlands,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
341793,Trumlands,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
341793,Trumlands,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
341793,Trumlands,2024-01-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
341793,Trumlands,2024-01-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
341793,Trumlands,2024-01-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
341793,Trumlands,2024-01-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.64
341793,Trumlands,2024-01-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.54
341793,Trumlands,2024-01-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.89
341793,Trumlands,2024-01-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
341793,Trumlands,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
341793,Trumlands,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
341793,Trumlands,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
341793,Trumlands,2024-01-13T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-13T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-13T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-13T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.53
341793,Trumlands,2024-01-13T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-13T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.72
341793,Trumlands,2024-01-13T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,2.6
341793,Trumlands,2024-01-13T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
341793,Trumlands,2024-01-13T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
341793,Trumlands,2024-01-13T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
341793,Trumlands,2024-01-13T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
341793,Trumlands,2024-01-13T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-13T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.51
341793,Trumlands,2024-01-13T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.33
341793,Trumlands,2024-01-13T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.43
341793,Trumlands,2024-01-13T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
341793,Trumlands,2024-01-13T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.9
341793,Trumlands,2024-01-13T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
341793,Trumlands,2024-01-13T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
341793,Trumlands,2024-01-13T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
341793,Trumlands,2024-01-13T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
341793,Trumlands,2024-01-13T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
341793,Trumlands,2024-01-13T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.35
341793,Trumlands,2024-01-13T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.67
341793,Trumlands,2024-01-13T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.32
341793,Trumlands,2024-01-13T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
341793,Trumlands,2024-01-13T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
341793,Trumlands,2024-01-13T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
341793,Trumlands,2024-01-13T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
341793,Trumlands,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
341793,Trumlands,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
341793,Trumlands,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
341793,Trumlands,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.9
341793,Trumlands,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.88
341793,Trumlands,2024-01-13T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
341793,Trumlands,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
341793,Trumlands,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
341793,Trumlands,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
341793,Trumlands,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
341793,Trumlands,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
341793,Trumlands,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
341793,Trumlands,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.71
341793,Trumlands,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.01
341793,Trumlands,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.56
341793,Trumlands,2024-01-13T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
341793,Trumlands,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
341793,Trumlands,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
341793,Trumlands,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
341793,Trumlands,2024-01-13T03:50:00.000+00:00,transformer,,Temperature,C,19.3
341793,Trumlands,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
341793,Trumlands,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
341793,Trumlands,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
341793,Trumlands,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
341793,Trumlands,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
341793,Trumlands,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
341793,Trumlands,2024-01-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
341793,Trumlands,2024-01-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
341793,Trumlands,2024-01-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
341793,Trumlands,2024-01-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.83
341793,Trumlands,2024-01-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.91
341793,Trumlands,2024-01-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.91
341793,Trumlands,2024-01-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
341793,Trumlands,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
341793,Trumlands,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
341793,Trumlands,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
341793,Trumlands,2024-01-13T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-13T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-13T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-13T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.64
341793,Trumlands,2024-01-13T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-13T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.57
341793,Trumlands,2024-01-13T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.0
341793,Trumlands,2024-01-13T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
341793,Trumlands,2024-01-13T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
341793,Trumlands,2024-01-13T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.17
341793,Trumlands,2024-01-13T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
341793,Trumlands,2024-01-13T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-13T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.47
341793,Trumlands,2024-01-13T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.38
341793,Trumlands,2024-01-13T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.59
341793,Trumlands,2024-01-13T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
341793,Trumlands,2024-01-13T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.4
341793,Trumlands,2024-01-13T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
341793,Trumlands,2024-01-13T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
341793,Trumlands,2024-01-13T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
341793,Trumlands,2024-01-13T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-13T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
341793,Trumlands,2024-01-13T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.52
341793,Trumlands,2024-01-13T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.97
341793,Trumlands,2024-01-13T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.15
341793,Trumlands,2024-01-13T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
341793,Trumlands,2024-01-13T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
341793,Trumlands,2024-01-13T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
341793,Trumlands,2024-01-13T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
341793,Trumlands,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
341793,Trumlands,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
341793,Trumlands,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
341793,Trumlands,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
341793,Trumlands,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.49
341793,Trumlands,2024-01-13T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
341793,Trumlands,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
341793,Trumlands,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
341793,Trumlands,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
341793,Trumlands,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
341793,Trumlands,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
341793,Trumlands,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
341793,Trumlands,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.65
341793,Trumlands,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.45
341793,Trumlands,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.57
341793,Trumlands,2024-01-13T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
341793,Trumlands,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
341793,Trumlands,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
341793,Trumlands,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
341793,Trumlands,2024-01-13T03:40:00.000+00:00,transformer,,Temperature,C,19.3
341793,Trumlands,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
341793,Trumlands,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
341793,Trumlands,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
341793,Trumlands,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
341793,Trumlands,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
341793,Trumlands,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
341793,Trumlands,2024-01-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
341793,Trumlands,2024-01-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
341793,Trumlands,2024-01-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
341793,Trumlands,2024-01-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.01
341793,Trumlands,2024-01-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.75
341793,Trumlands,2024-01-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.36
341793,Trumlands,2024-01-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
341793,Trumlands,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
341793,Trumlands,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
341793,Trumlands,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
341793,Trumlands,2024-01-13T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-13T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-13T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-13T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.68
341793,Trumlands,2024-01-13T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-13T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.5
341793,Trumlands,2024-01-13T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
341793,Trumlands,2024-01-13T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
341793,Trumlands,2024-01-13T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.1
341793,Trumlands,2024-01-13T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.07
341793,Trumlands,2024-01-13T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
341793,Trumlands,2024-01-13T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-13T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.83
341793,Trumlands,2024-01-13T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.32
341793,Trumlands,2024-01-13T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.58
341793,Trumlands,2024-01-13T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
341793,Trumlands,2024-01-13T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
341793,Trumlands,2024-01-13T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
341793,Trumlands,2024-01-13T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
341793,Trumlands,2024-01-13T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
341793,Trumlands,2024-01-13T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
341793,Trumlands,2024-01-13T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
341793,Trumlands,2024-01-13T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.6
341793,Trumlands,2024-01-13T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.09
341793,Trumlands,2024-01-13T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.11
341793,Trumlands,2024-01-13T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
341793,Trumlands,2024-01-13T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
341793,Trumlands,2024-01-13T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
341793,Trumlands,2024-01-13T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
341793,Trumlands,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
341793,Trumlands,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
341793,Trumlands,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
341793,Trumlands,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.93
341793,Trumlands,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.61
341793,Trumlands,2024-01-13T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
341793,Trumlands,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
341793,Trumlands,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
