Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
341793,Trumlands,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
341793,Trumlands,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
341793,Trumlands,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
341793,Trumlands,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.7
341793,Trumlands,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.54
341793,Trumlands,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.01
341793,Trumlands,2024-01-13T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
341793,Trumlands,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
341793,Trumlands,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
341793,Trumlands,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
341793,Trumlands,2024-01-13T03:30:00.000+00:00,transformer,,Temperature,C,19.4
341793,Trumlands,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
341793,Trumlands,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
341793,Trumlands,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
341793,Trumlands,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
341793,Trumlands,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
341793,Trumlands,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
341793,Trumlands,2024-01-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
341793,Trumlands,2024-01-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
341793,Trumlands,2024-01-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
341793,Trumlands,2024-01-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.79
341793,Trumlands,2024-01-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.89
341793,Trumlands,2024-01-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.81
341793,Trumlands,2024-01-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
341793,Trumlands,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
341793,Trumlands,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
341793,Trumlands,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
341793,Trumlands,2024-01-13T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-13T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-13T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-13T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.62
341793,Trumlands,2024-01-13T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-13T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.6
341793,Trumlands,2024-01-13T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.9
341793,Trumlands,2024-01-13T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
341793,Trumlands,2024-01-13T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
341793,Trumlands,2024-01-13T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.03
341793,Trumlands,2024-01-13T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
341793,Trumlands,2024-01-13T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-13T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.41
341793,Trumlands,2024-01-13T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.49
341793,Trumlands,2024-01-13T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.7
341793,Trumlands,2024-01-13T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
341793,Trumlands,2024-01-13T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.4
341793,Trumlands,2024-01-13T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
341793,Trumlands,2024-01-13T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
341793,Trumlands,2024-01-13T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
341793,Trumlands,2024-01-13T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
341793,Trumlands,2024-01-13T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
341793,Trumlands,2024-01-13T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.93
341793,Trumlands,2024-01-13T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.37
341793,Trumlands,2024-01-13T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.35
341793,Trumlands,2024-01-13T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
341793,Trumlands,2024-01-13T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
341793,Trumlands,2024-01-13T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
341793,Trumlands,2024-01-13T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
341793,Trumlands,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
341793,Trumlands,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
341793,Trumlands,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.93
341793,Trumlands,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
341793,Trumlands,2024-01-13T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
341793,Trumlands,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
341793,Trumlands,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
341793,Trumlands,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
341793,Trumlands,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
341793,Trumlands,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
341793,Trumlands,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.11
341793,Trumlands,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.65
341793,Trumlands,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.06
341793,Trumlands,2024-01-13T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
341793,Trumlands,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
341793,Trumlands,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
341793,Trumlands,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
341793,Trumlands,2024-01-13T03:20:00.000+00:00,transformer,,Temperature,C,19.4
341793,Trumlands,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
341793,Trumlands,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
341793,Trumlands,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
341793,Trumlands,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
341793,Trumlands,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
341793,Trumlands,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
341793,Trumlands,2024-01-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
341793,Trumlands,2024-01-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
341793,Trumlands,2024-01-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
341793,Trumlands,2024-01-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.88
341793,Trumlands,2024-01-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.45
341793,Trumlands,2024-01-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.53
341793,Trumlands,2024-01-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
341793,Trumlands,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
341793,Trumlands,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
341793,Trumlands,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
341793,Trumlands,2024-01-13T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-13T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-13T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-13T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.62
341793,Trumlands,2024-01-13T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-13T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.63
341793,Trumlands,2024-01-13T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.9
341793,Trumlands,2024-01-13T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
341793,Trumlands,2024-01-13T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
341793,Trumlands,2024-01-13T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.17
341793,Trumlands,2024-01-13T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
341793,Trumlands,2024-01-13T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-13T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.51
341793,Trumlands,2024-01-13T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.66
341793,Trumlands,2024-01-13T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.77
341793,Trumlands,2024-01-13T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
341793,Trumlands,2024-01-13T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.3
341793,Trumlands,2024-01-13T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
341793,Trumlands,2024-01-13T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
341793,Trumlands,2024-01-13T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
341793,Trumlands,2024-01-13T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
341793,Trumlands,2024-01-13T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-13T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.33
341793,Trumlands,2024-01-13T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.18
341793,Trumlands,2024-01-13T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.28
341793,Trumlands,2024-01-13T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
341793,Trumlands,2024-01-13T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
341793,Trumlands,2024-01-13T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
341793,Trumlands,2024-01-13T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
341793,Trumlands,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
341793,Trumlands,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
341793,Trumlands,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
341793,Trumlands,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
341793,Trumlands,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.21
341793,Trumlands,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.46
341793,Trumlands,2024-01-13T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
341793,Trumlands,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
341793,Trumlands,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
341793,Trumlands,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
341793,Trumlands,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
341793,Trumlands,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
341793,Trumlands,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.81
341793,Trumlands,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.88
341793,Trumlands,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.81
341793,Trumlands,2024-01-13T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
341793,Trumlands,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
341793,Trumlands,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
341793,Trumlands,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
341793,Trumlands,2024-01-13T03:10:00.000+00:00,transformer,,Temperature,C,19.5
341793,Trumlands,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
341793,Trumlands,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
341793,Trumlands,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
341793,Trumlands,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
341793,Trumlands,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
341793,Trumlands,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
341793,Trumlands,2024-01-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
341793,Trumlands,2024-01-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
341793,Trumlands,2024-01-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
341793,Trumlands,2024-01-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,28.28
341793,Trumlands,2024-01-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.92
341793,Trumlands,2024-01-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.95
341793,Trumlands,2024-01-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
341793,Trumlands,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
341793,Trumlands,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
341793,Trumlands,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
341793,Trumlands,2024-01-13T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-13T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-13T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-13T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.63
341793,Trumlands,2024-01-13T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-13T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.77
341793,Trumlands,2024-01-13T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
341793,Trumlands,2024-01-13T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
341793,Trumlands,2024-01-13T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
341793,Trumlands,2024-01-13T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.3
341793,Trumlands,2024-01-13T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-13T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-13T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.28
341793,Trumlands,2024-01-13T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.83
341793,Trumlands,2024-01-13T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.66
341793,Trumlands,2024-01-13T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
341793,Trumlands,2024-01-13T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.2
341793,Trumlands,2024-01-13T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
341793,Trumlands,2024-01-13T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
341793,Trumlands,2024-01-13T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
341793,Trumlands,2024-01-13T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-13T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
341793,Trumlands,2024-01-13T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.72
341793,Trumlands,2024-01-13T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.71
341793,Trumlands,2024-01-13T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.33
341793,Trumlands,2024-01-13T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
341793,Trumlands,2024-01-13T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
341793,Trumlands,2024-01-13T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
341793,Trumlands,2024-01-13T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
341793,Trumlands,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
341793,Trumlands,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
341793,Trumlands,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.28
341793,Trumlands,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.65
341793,Trumlands,2024-01-13T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
341793,Trumlands,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
341793,Trumlands,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
341793,Trumlands,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
341793,Trumlands,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
341793,Trumlands,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
341793,Trumlands,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
341793,Trumlands,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.16
341793,Trumlands,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.57
341793,Trumlands,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.85
341793,Trumlands,2024-01-13T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
341793,Trumlands,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
341793,Trumlands,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
341793,Trumlands,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
341793,Trumlands,2024-01-13T03:00:00.000+00:00,transformer,,Temperature,C,19.6
341793,Trumlands,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
341793,Trumlands,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
341793,Trumlands,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
341793,Trumlands,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
341793,Trumlands,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
341793,Trumlands,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
341793,Trumlands,2024-01-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
341793,Trumlands,2024-01-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
341793,Trumlands,2024-01-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
341793,Trumlands,2024-01-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.7
341793,Trumlands,2024-01-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.39
341793,Trumlands,2024-01-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.25
341793,Trumlands,2024-01-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
341793,Trumlands,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
341793,Trumlands,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
341793,Trumlands,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
341793,Trumlands,2024-01-13T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-13T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-13T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-13T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.75
341793,Trumlands,2024-01-13T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-13T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.87
341793,Trumlands,2024-01-13T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
341793,Trumlands,2024-01-13T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
341793,Trumlands,2024-01-13T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.8
341793,Trumlands,2024-01-13T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.31
341793,Trumlands,2024-01-13T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
341793,Trumlands,2024-01-13T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-13T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.25
341793,Trumlands,2024-01-13T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.79
341793,Trumlands,2024-01-13T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.57
341793,Trumlands,2024-01-13T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
341793,Trumlands,2024-01-13T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.2
341793,Trumlands,2024-01-13T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
341793,Trumlands,2024-01-13T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
341793,Trumlands,2024-01-13T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
341793,Trumlands,2024-01-13T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
341793,Trumlands,2024-01-13T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-13T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.9
341793,Trumlands,2024-01-13T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.11
341793,Trumlands,2024-01-13T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.98
341793,Trumlands,2024-01-13T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
341793,Trumlands,2024-01-13T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
341793,Trumlands,2024-01-13T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
341793,Trumlands,2024-01-13T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
341793,Trumlands,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
341793,Trumlands,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
341793,Trumlands,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.95
341793,Trumlands,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
341793,Trumlands,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.72
341793,Trumlands,2024-01-13T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
341793,Trumlands,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
341793,Trumlands,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
341793,Trumlands,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
341793,Trumlands,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
341793,Trumlands,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
341793,Trumlands,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
341793,Trumlands,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.89
341793,Trumlands,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.57
341793,Trumlands,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
341793,Trumlands,2024-01-13T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
341793,Trumlands,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
341793,Trumlands,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
341793,Trumlands,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
341793,Trumlands,2024-01-13T02:50:00.000+00:00,transformer,,Temperature,C,19.7
341793,Trumlands,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
341793,Trumlands,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
341793,Trumlands,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
341793,Trumlands,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
341793,Trumlands,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
341793,Trumlands,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
341793,Trumlands,2024-01-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
341793,Trumlands,2024-01-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
341793,Trumlands,2024-01-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
341793,Trumlands,2024-01-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.74
341793,Trumlands,2024-01-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.77
341793,Trumlands,2024-01-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.35
341793,Trumlands,2024-01-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
341793,Trumlands,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
341793,Trumlands,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
341793,Trumlands,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
341793,Trumlands,2024-01-13T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-13T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-13T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
341793,Trumlands,2024-01-13T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.9
341793,Trumlands,2024-01-13T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-13T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.97
341793,Trumlands,2024-01-13T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
341793,Trumlands,2024-01-13T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
341793,Trumlands,2024-01-13T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
341793,Trumlands,2024-01-13T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.22
341793,Trumlands,2024-01-13T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-13T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-13T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.18
341793,Trumlands,2024-01-13T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.85
341793,Trumlands,2024-01-13T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.69
341793,Trumlands,2024-01-13T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
341793,Trumlands,2024-01-13T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.8
341793,Trumlands,2024-01-13T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
341793,Trumlands,2024-01-13T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
341793,Trumlands,2024-01-13T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
341793,Trumlands,2024-01-13T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
341793,Trumlands,2024-01-13T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
341793,Trumlands,2024-01-13T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.73
341793,Trumlands,2024-01-13T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.92
341793,Trumlands,2024-01-13T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.78
341793,Trumlands,2024-01-13T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
341793,Trumlands,2024-01-13T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
341793,Trumlands,2024-01-13T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
341793,Trumlands,2024-01-13T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
341793,Trumlands,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
341793,Trumlands,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
341793,Trumlands,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
341793,Trumlands,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.81
341793,Trumlands,2024-01-13T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
341793,Trumlands,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
341793,Trumlands,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
341793,Trumlands,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
341793,Trumlands,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
341793,Trumlands,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
341793,Trumlands,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
341793,Trumlands,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.2
341793,Trumlands,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.53
341793,Trumlands,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.23
341793,Trumlands,2024-01-13T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
341793,Trumlands,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
341793,Trumlands,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
341793,Trumlands,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
341793,Trumlands,2024-01-13T02:40:00.000+00:00,transformer,,Temperature,C,19.8
341793,Trumlands,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
341793,Trumlands,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
341793,Trumlands,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
341793,Trumlands,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
341793,Trumlands,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
341793,Trumlands,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
341793,Trumlands,2024-01-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
341793,Trumlands,2024-01-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
341793,Trumlands,2024-01-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
341793,Trumlands,2024-01-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.59
341793,Trumlands,2024-01-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.95
341793,Trumlands,2024-01-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.48
341793,Trumlands,2024-01-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
341793,Trumlands,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
341793,Trumlands,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
341793,Trumlands,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
341793,Trumlands,2024-01-13T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-13T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-13T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-13T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.73
341793,Trumlands,2024-01-13T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-13T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.84
341793,Trumlands,2024-01-13T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.2
341793,Trumlands,2024-01-13T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
341793,Trumlands,2024-01-13T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
341793,Trumlands,2024-01-13T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.25
341793,Trumlands,2024-01-13T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-13T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-13T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.27
341793,Trumlands,2024-01-13T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.86
341793,Trumlands,2024-01-13T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.29
341793,Trumlands,2024-01-13T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
341793,Trumlands,2024-01-13T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.2
341793,Trumlands,2024-01-13T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
341793,Trumlands,2024-01-13T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
341793,Trumlands,2024-01-13T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
341793,Trumlands,2024-01-13T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-13T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
341793,Trumlands,2024-01-13T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.87
341793,Trumlands,2024-01-13T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.86
341793,Trumlands,2024-01-13T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.94
341793,Trumlands,2024-01-13T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
341793,Trumlands,2024-01-13T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
341793,Trumlands,2024-01-13T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
341793,Trumlands,2024-01-13T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
341793,Trumlands,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
341793,Trumlands,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
341793,Trumlands,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
341793,Trumlands,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
341793,Trumlands,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
341793,Trumlands,2024-01-13T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
341793,Trumlands,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
341793,Trumlands,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
341793,Trumlands,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
341793,Trumlands,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
341793,Trumlands,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
341793,Trumlands,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
341793,Trumlands,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.59
341793,Trumlands,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.91
341793,Trumlands,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.54
341793,Trumlands,2024-01-13T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
341793,Trumlands,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
341793,Trumlands,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
341793,Trumlands,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
341793,Trumlands,2024-01-13T02:30:00.000+00:00,transformer,,Temperature,C,19.8
341793,Trumlands,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
341793,Trumlands,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
341793,Trumlands,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
341793,Trumlands,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
341793,Trumlands,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
341793,Trumlands,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
341793,Trumlands,2024-01-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
341793,Trumlands,2024-01-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
341793,Trumlands,2024-01-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
341793,Trumlands,2024-01-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.64
341793,Trumlands,2024-01-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.45
341793,Trumlands,2024-01-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.54
341793,Trumlands,2024-01-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
341793,Trumlands,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
341793,Trumlands,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
341793,Trumlands,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
341793,Trumlands,2024-01-13T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-13T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-13T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
341793,Trumlands,2024-01-13T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.96
341793,Trumlands,2024-01-13T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-13T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.77
341793,Trumlands,2024-01-13T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
341793,Trumlands,2024-01-13T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
341793,Trumlands,2024-01-13T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
341793,Trumlands,2024-01-13T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.22
341793,Trumlands,2024-01-13T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
341793,Trumlands,2024-01-13T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-13T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.31
341793,Trumlands,2024-01-13T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.85
341793,Trumlands,2024-01-13T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.84
341793,Trumlands,2024-01-13T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
341793,Trumlands,2024-01-13T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.7
341793,Trumlands,2024-01-13T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
341793,Trumlands,2024-01-13T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
341793,Trumlands,2024-01-13T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
341793,Trumlands,2024-01-13T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
341793,Trumlands,2024-01-13T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
341793,Trumlands,2024-01-13T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.97
341793,Trumlands,2024-01-13T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.96
341793,Trumlands,2024-01-13T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.13
341793,Trumlands,2024-01-13T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
341793,Trumlands,2024-01-13T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
341793,Trumlands,2024-01-13T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.7
341793,Trumlands,2024-01-13T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
341793,Trumlands,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
341793,Trumlands,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.26
341793,Trumlands,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
341793,Trumlands,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.06
341793,Trumlands,2024-01-13T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
341793,Trumlands,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
341793,Trumlands,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
341793,Trumlands,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
341793,Trumlands,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
341793,Trumlands,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
341793,Trumlands,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
341793,Trumlands,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.93
341793,Trumlands,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.16
341793,Trumlands,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.69
341793,Trumlands,2024-01-13T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
341793,Trumlands,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
341793,Trumlands,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
341793,Trumlands,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
341793,Trumlands,2024-01-13T02:20:00.000+00:00,transformer,,Temperature,C,19.9
341793,Trumlands,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
341793,Trumlands,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
341793,Trumlands,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
341793,Trumlands,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
341793,Trumlands,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
341793,Trumlands,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
341793,Trumlands,2024-01-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
341793,Trumlands,2024-01-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
341793,Trumlands,2024-01-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
341793,Trumlands,2024-01-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.42
341793,Trumlands,2024-01-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.49
341793,Trumlands,2024-01-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.5
341793,Trumlands,2024-01-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
341793,Trumlands,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
341793,Trumlands,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
341793,Trumlands,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
341793,Trumlands,2024-01-13T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-13T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-13T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-13T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.79
341793,Trumlands,2024-01-13T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-13T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.65
341793,Trumlands,2024-01-13T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
341793,Trumlands,2024-01-13T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.5
341793,Trumlands,2024-01-13T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
341793,Trumlands,2024-01-13T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.18
341793,Trumlands,2024-01-13T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
341793,Trumlands,2024-01-13T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-13T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.26
341793,Trumlands,2024-01-13T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
341793,Trumlands,2024-01-13T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
341793,Trumlands,2024-01-13T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
341793,Trumlands,2024-01-13T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.0
341793,Trumlands,2024-01-13T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
341793,Trumlands,2024-01-13T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
341793,Trumlands,2024-01-13T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.07
341793,Trumlands,2024-01-13T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
341793,Trumlands,2024-01-13T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
341793,Trumlands,2024-01-13T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.69
341793,Trumlands,2024-01-13T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.82
341793,Trumlands,2024-01-13T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.81
341793,Trumlands,2024-01-13T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
341793,Trumlands,2024-01-13T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
341793,Trumlands,2024-01-13T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
341793,Trumlands,2024-01-13T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
341793,Trumlands,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
341793,Trumlands,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
341793,Trumlands,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.2
341793,Trumlands,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.61
341793,Trumlands,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.37
341793,Trumlands,2024-01-13T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
341793,Trumlands,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
341793,Trumlands,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
341793,Trumlands,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
341793,Trumlands,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
341793,Trumlands,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
341793,Trumlands,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.24
341793,Trumlands,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.69
341793,Trumlands,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.54
341793,Trumlands,2024-01-13T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
341793,Trumlands,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
341793,Trumlands,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
341793,Trumlands,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
341793,Trumlands,2024-01-13T02:10:00.000+00:00,transformer,,Temperature,C,20.0
341793,Trumlands,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
341793,Trumlands,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
341793,Trumlands,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
341793,Trumlands,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
341793,Trumlands,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
341793,Trumlands,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
341793,Trumlands,2024-01-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
341793,Trumlands,2024-01-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
341793,Trumlands,2024-01-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
341793,Trumlands,2024-01-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,30.18
341793,Trumlands,2024-01-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.89
341793,Trumlands,2024-01-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.38
341793,Trumlands,2024-01-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
341793,Trumlands,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
341793,Trumlands,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
341793,Trumlands,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
341793,Trumlands,2024-01-13T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-13T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-13T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
341793,Trumlands,2024-01-13T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.73
341793,Trumlands,2024-01-13T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-13T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.2
341793,Trumlands,2024-01-13T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.9
341793,Trumlands,2024-01-13T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.3
341793,Trumlands,2024-01-13T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.4
341793,Trumlands,2024-01-13T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.09
341793,Trumlands,2024-01-13T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
341793,Trumlands,2024-01-13T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
