Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-13T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.28
341793,Trumlands,2024-01-13T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.91
341793,Trumlands,2024-01-13T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.13
341793,Trumlands,2024-01-13T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
341793,Trumlands,2024-01-13T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.7
341793,Trumlands,2024-01-13T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
341793,Trumlands,2024-01-13T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
341793,Trumlands,2024-01-13T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
341793,Trumlands,2024-01-13T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
341793,Trumlands,2024-01-13T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-13T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.72
341793,Trumlands,2024-01-13T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.78
341793,Trumlands,2024-01-13T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.74
341793,Trumlands,2024-01-13T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
341793,Trumlands,2024-01-13T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
341793,Trumlands,2024-01-13T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
341793,Trumlands,2024-01-13T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
341793,Trumlands,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
341793,Trumlands,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.36
341793,Trumlands,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
341793,Trumlands,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.02
341793,Trumlands,2024-01-13T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
341793,Trumlands,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
341793,Trumlands,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
341793,Trumlands,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
341793,Trumlands,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
341793,Trumlands,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
341793,Trumlands,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
341793,Trumlands,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.92
341793,Trumlands,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.88
341793,Trumlands,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.4
341793,Trumlands,2024-01-13T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
341793,Trumlands,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
341793,Trumlands,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
341793,Trumlands,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
341793,Trumlands,2024-01-13T02:00:00.000+00:00,transformer,,Temperature,C,20.1
341793,Trumlands,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
341793,Trumlands,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
341793,Trumlands,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
341793,Trumlands,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
341793,Trumlands,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
341793,Trumlands,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
341793,Trumlands,2024-01-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
341793,Trumlands,2024-01-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
341793,Trumlands,2024-01-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
341793,Trumlands,2024-01-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
341793,Trumlands,2024-01-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.98
341793,Trumlands,2024-01-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.49
341793,Trumlands,2024-01-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
341793,Trumlands,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
341793,Trumlands,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
341793,Trumlands,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
341793,Trumlands,2024-01-13T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-13T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-13T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.2
341793,Trumlands,2024-01-13T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.02
341793,Trumlands,2024-01-13T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-13T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.8
341793,Trumlands,2024-01-13T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.4
341793,Trumlands,2024-01-13T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.5
341793,Trumlands,2024-01-13T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
341793,Trumlands,2024-01-13T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.26
341793,Trumlands,2024-01-13T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
341793,Trumlands,2024-01-13T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-13T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.48
341793,Trumlands,2024-01-13T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.8
341793,Trumlands,2024-01-13T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.63
341793,Trumlands,2024-01-13T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
341793,Trumlands,2024-01-13T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.6
341793,Trumlands,2024-01-13T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
341793,Trumlands,2024-01-13T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
341793,Trumlands,2024-01-13T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
341793,Trumlands,2024-01-13T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
341793,Trumlands,2024-01-13T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-13T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.4
341793,Trumlands,2024-01-13T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.65
341793,Trumlands,2024-01-13T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.71
341793,Trumlands,2024-01-13T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
341793,Trumlands,2024-01-13T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
341793,Trumlands,2024-01-13T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
341793,Trumlands,2024-01-13T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
341793,Trumlands,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
341793,Trumlands,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
341793,Trumlands,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
341793,Trumlands,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.05
341793,Trumlands,2024-01-13T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
341793,Trumlands,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
341793,Trumlands,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
341793,Trumlands,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
341793,Trumlands,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
341793,Trumlands,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
341793,Trumlands,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
341793,Trumlands,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.18
341793,Trumlands,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.11
341793,Trumlands,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.27
341793,Trumlands,2024-01-13T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
341793,Trumlands,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
341793,Trumlands,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
341793,Trumlands,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
341793,Trumlands,2024-01-13T01:50:00.000+00:00,transformer,,Temperature,C,20.2
341793,Trumlands,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
341793,Trumlands,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
341793,Trumlands,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
341793,Trumlands,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
341793,Trumlands,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
341793,Trumlands,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
341793,Trumlands,2024-01-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
341793,Trumlands,2024-01-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
341793,Trumlands,2024-01-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
341793,Trumlands,2024-01-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,33.12
341793,Trumlands,2024-01-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.21
341793,Trumlands,2024-01-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.48
341793,Trumlands,2024-01-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
341793,Trumlands,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
341793,Trumlands,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
341793,Trumlands,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
341793,Trumlands,2024-01-13T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-13T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-13T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.27
341793,Trumlands,2024-01-13T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.28
341793,Trumlands,2024-01-13T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-13T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.9
341793,Trumlands,2024-01-13T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.6
341793,Trumlands,2024-01-13T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.6
341793,Trumlands,2024-01-13T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
341793,Trumlands,2024-01-13T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.09
341793,Trumlands,2024-01-13T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-13T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-13T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.03
341793,Trumlands,2024-01-13T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.04
341793,Trumlands,2024-01-13T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.71
341793,Trumlands,2024-01-13T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
341793,Trumlands,2024-01-13T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.2
341793,Trumlands,2024-01-13T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
341793,Trumlands,2024-01-13T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
341793,Trumlands,2024-01-13T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
341793,Trumlands,2024-01-13T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
341793,Trumlands,2024-01-13T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
341793,Trumlands,2024-01-13T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.98
341793,Trumlands,2024-01-13T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.96
341793,Trumlands,2024-01-13T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.04
341793,Trumlands,2024-01-13T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
341793,Trumlands,2024-01-13T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
341793,Trumlands,2024-01-13T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
341793,Trumlands,2024-01-13T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
341793,Trumlands,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
341793,Trumlands,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
341793,Trumlands,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
341793,Trumlands,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
341793,Trumlands,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.98
341793,Trumlands,2024-01-13T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
341793,Trumlands,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
341793,Trumlands,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
341793,Trumlands,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
341793,Trumlands,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
341793,Trumlands,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
341793,Trumlands,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
341793,Trumlands,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.44
341793,Trumlands,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.56
341793,Trumlands,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.12
341793,Trumlands,2024-01-13T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
341793,Trumlands,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
341793,Trumlands,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
341793,Trumlands,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
341793,Trumlands,2024-01-13T01:40:00.000+00:00,transformer,,Temperature,C,20.3
341793,Trumlands,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
341793,Trumlands,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
341793,Trumlands,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
341793,Trumlands,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
341793,Trumlands,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
341793,Trumlands,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
341793,Trumlands,2024-01-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
341793,Trumlands,2024-01-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
341793,Trumlands,2024-01-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
341793,Trumlands,2024-01-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,37.92
341793,Trumlands,2024-01-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.08
341793,Trumlands,2024-01-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.75
341793,Trumlands,2024-01-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
341793,Trumlands,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
341793,Trumlands,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
341793,Trumlands,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
341793,Trumlands,2024-01-13T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-13T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-13T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
341793,Trumlands,2024-01-13T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.12
341793,Trumlands,2024-01-13T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-13T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.68
341793,Trumlands,2024-01-13T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.3
341793,Trumlands,2024-01-13T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.9
341793,Trumlands,2024-01-13T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
341793,Trumlands,2024-01-13T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.06
341793,Trumlands,2024-01-13T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-13T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
341793,Trumlands,2024-01-13T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.9
341793,Trumlands,2024-01-13T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.99
341793,Trumlands,2024-01-13T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.58
341793,Trumlands,2024-01-13T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.3
341793,Trumlands,2024-01-13T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.9
341793,Trumlands,2024-01-13T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
341793,Trumlands,2024-01-13T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
341793,Trumlands,2024-01-13T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.21
341793,Trumlands,2024-01-13T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-13T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-13T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.81
341793,Trumlands,2024-01-13T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.87
341793,Trumlands,2024-01-13T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.69
341793,Trumlands,2024-01-13T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
341793,Trumlands,2024-01-13T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
341793,Trumlands,2024-01-13T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.1
341793,Trumlands,2024-01-13T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
341793,Trumlands,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
341793,Trumlands,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
341793,Trumlands,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
341793,Trumlands,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.42
341793,Trumlands,2024-01-13T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
341793,Trumlands,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
341793,Trumlands,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
341793,Trumlands,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
341793,Trumlands,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
341793,Trumlands,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
341793,Trumlands,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
341793,Trumlands,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.1
341793,Trumlands,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.53
341793,Trumlands,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.04
341793,Trumlands,2024-01-13T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
341793,Trumlands,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
341793,Trumlands,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
341793,Trumlands,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
341793,Trumlands,2024-01-13T01:30:00.000+00:00,transformer,,Temperature,C,20.4
341793,Trumlands,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
341793,Trumlands,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
341793,Trumlands,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
341793,Trumlands,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
341793,Trumlands,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
341793,Trumlands,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
341793,Trumlands,2024-01-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
341793,Trumlands,2024-01-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
341793,Trumlands,2024-01-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
341793,Trumlands,2024-01-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,37.41
341793,Trumlands,2024-01-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.01
341793,Trumlands,2024-01-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.41
341793,Trumlands,2024-01-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
341793,Trumlands,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
341793,Trumlands,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
341793,Trumlands,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
341793,Trumlands,2024-01-13T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-13T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-13T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.18
341793,Trumlands,2024-01-13T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.93
341793,Trumlands,2024-01-13T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-13T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.84
341793,Trumlands,2024-01-13T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.6
341793,Trumlands,2024-01-13T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.2
341793,Trumlands,2024-01-13T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
341793,Trumlands,2024-01-13T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.8
341793,Trumlands,2024-01-13T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
341793,Trumlands,2024-01-13T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-13T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.61
341793,Trumlands,2024-01-13T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.02
341793,Trumlands,2024-01-13T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.72
341793,Trumlands,2024-01-13T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.5
341793,Trumlands,2024-01-13T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.5
341793,Trumlands,2024-01-13T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
341793,Trumlands,2024-01-13T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
341793,Trumlands,2024-01-13T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.22
341793,Trumlands,2024-01-13T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-13T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-13T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.79
341793,Trumlands,2024-01-13T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.87
341793,Trumlands,2024-01-13T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.71
341793,Trumlands,2024-01-13T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
341793,Trumlands,2024-01-13T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
341793,Trumlands,2024-01-13T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
341793,Trumlands,2024-01-13T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
341793,Trumlands,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
341793,Trumlands,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
341793,Trumlands,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.43
341793,Trumlands,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
341793,Trumlands,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
341793,Trumlands,2024-01-13T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
341793,Trumlands,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
341793,Trumlands,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
341793,Trumlands,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
341793,Trumlands,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
341793,Trumlands,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
341793,Trumlands,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
341793,Trumlands,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.14
341793,Trumlands,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.44
341793,Trumlands,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.45
341793,Trumlands,2024-01-13T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
341793,Trumlands,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
341793,Trumlands,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
341793,Trumlands,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
341793,Trumlands,2024-01-13T01:20:00.000+00:00,transformer,,Temperature,C,20.4
341793,Trumlands,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
341793,Trumlands,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
341793,Trumlands,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
341793,Trumlands,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
341793,Trumlands,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
341793,Trumlands,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
341793,Trumlands,2024-01-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
341793,Trumlands,2024-01-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341793,Trumlands,2024-01-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
341793,Trumlands,2024-01-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,37.89
341793,Trumlands,2024-01-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.98
341793,Trumlands,2024-01-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.39
341793,Trumlands,2024-01-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
341793,Trumlands,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
341793,Trumlands,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
341793,Trumlands,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
341793,Trumlands,2024-01-13T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-13T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
341793,Trumlands,2024-01-13T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.23
341793,Trumlands,2024-01-13T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.37
341793,Trumlands,2024-01-13T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-13T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.83
341793,Trumlands,2024-01-13T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.0
341793,Trumlands,2024-01-13T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.0
341793,Trumlands,2024-01-13T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
341793,Trumlands,2024-01-13T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.74
341793,Trumlands,2024-01-13T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
341793,Trumlands,2024-01-13T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-13T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,21.49
341793,Trumlands,2024-01-13T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.84
341793,Trumlands,2024-01-13T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.57
341793,Trumlands,2024-01-13T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,58.8
341793,Trumlands,2024-01-13T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.0
341793,Trumlands,2024-01-13T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
341793,Trumlands,2024-01-13T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
341793,Trumlands,2024-01-13T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.28
341793,Trumlands,2024-01-13T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
341793,Trumlands,2024-01-13T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-13T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.3
341793,Trumlands,2024-01-13T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.27
341793,Trumlands,2024-01-13T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.45
341793,Trumlands,2024-01-13T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
341793,Trumlands,2024-01-13T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
341793,Trumlands,2024-01-13T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.1
341793,Trumlands,2024-01-13T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
341793,Trumlands,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
341793,Trumlands,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
341793,Trumlands,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
341793,Trumlands,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.62
341793,Trumlands,2024-01-13T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
341793,Trumlands,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
341793,Trumlands,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
341793,Trumlands,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
341793,Trumlands,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
341793,Trumlands,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
341793,Trumlands,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
341793,Trumlands,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.19
341793,Trumlands,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.42
341793,Trumlands,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.15
341793,Trumlands,2024-01-13T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
341793,Trumlands,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
341793,Trumlands,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
341793,Trumlands,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
341793,Trumlands,2024-01-13T01:10:00.000+00:00,transformer,,Temperature,C,20.5
341793,Trumlands,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
341793,Trumlands,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
341793,Trumlands,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
341793,Trumlands,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
341793,Trumlands,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
341793,Trumlands,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
341793,Trumlands,2024-01-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
341793,Trumlands,2024-01-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
341793,Trumlands,2024-01-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
341793,Trumlands,2024-01-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,48.88
341793,Trumlands,2024-01-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.05
341793,Trumlands,2024-01-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.62
341793,Trumlands,2024-01-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
341793,Trumlands,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
341793,Trumlands,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
341793,Trumlands,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
341793,Trumlands,2024-01-13T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-13T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-13T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.13
341793,Trumlands,2024-01-13T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.15
341793,Trumlands,2024-01-13T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-13T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.43
341793,Trumlands,2024-01-13T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,21.2
341793,Trumlands,2024-01-13T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.2
341793,Trumlands,2024-01-13T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.2
341793,Trumlands,2024-01-13T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.73
341793,Trumlands,2024-01-13T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
341793,Trumlands,2024-01-13T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-13T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,24.71
341793,Trumlands,2024-01-13T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.77
341793,Trumlands,2024-01-13T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.8
341793,Trumlands,2024-01-13T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,66.4
341793,Trumlands,2024-01-13T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,101.2
341793,Trumlands,2024-01-13T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
341793,Trumlands,2024-01-13T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
341793,Trumlands,2024-01-13T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.07
341793,Trumlands,2024-01-13T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
341793,Trumlands,2024-01-13T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
341793,Trumlands,2024-01-13T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.74
341793,Trumlands,2024-01-13T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.6
341793,Trumlands,2024-01-13T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.69
341793,Trumlands,2024-01-13T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
341793,Trumlands,2024-01-13T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.3
341793,Trumlands,2024-01-13T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.4
341793,Trumlands,2024-01-13T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
341793,Trumlands,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
341793,Trumlands,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
341793,Trumlands,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.59
341793,Trumlands,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.64
341793,Trumlands,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.33
341793,Trumlands,2024-01-13T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
341793,Trumlands,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
341793,Trumlands,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
341793,Trumlands,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
341793,Trumlands,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
341793,Trumlands,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
341793,Trumlands,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
341793,Trumlands,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.06
341793,Trumlands,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.3
341793,Trumlands,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.6
341793,Trumlands,2024-01-13T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
341793,Trumlands,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
341793,Trumlands,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
341793,Trumlands,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
341793,Trumlands,2024-01-13T01:00:00.000+00:00,transformer,,Temperature,C,20.5
341793,Trumlands,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
341793,Trumlands,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
341793,Trumlands,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
341793,Trumlands,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
341793,Trumlands,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
341793,Trumlands,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
341793,Trumlands,2024-01-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
341793,Trumlands,2024-01-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
341793,Trumlands,2024-01-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
341793,Trumlands,2024-01-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,53.26
341793,Trumlands,2024-01-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.33
341793,Trumlands,2024-01-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.85
341793,Trumlands,2024-01-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,96.0
341793,Trumlands,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
341793,Trumlands,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
341793,Trumlands,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
341793,Trumlands,2024-01-13T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-13T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
341793,Trumlands,2024-01-13T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.08
341793,Trumlands,2024-01-13T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.96
341793,Trumlands,2024-01-13T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-13T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.21
341793,Trumlands,2024-01-13T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.0
341793,Trumlands,2024-01-13T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.5
341793,Trumlands,2024-01-13T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.4
341793,Trumlands,2024-01-13T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.66
341793,Trumlands,2024-01-13T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
341793,Trumlands,2024-01-13T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
341793,Trumlands,2024-01-13T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,24.91
341793,Trumlands,2024-01-13T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.67
341793,Trumlands,2024-01-13T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.58
341793,Trumlands,2024-01-13T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,68.5
341793,Trumlands,2024-01-13T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,102.1
341793,Trumlands,2024-01-13T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
341793,Trumlands,2024-01-13T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
341793,Trumlands,2024-01-13T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-13T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
341793,Trumlands,2024-01-13T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
341793,Trumlands,2024-01-13T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.64
341793,Trumlands,2024-01-13T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.73
341793,Trumlands,2024-01-13T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.8
341793,Trumlands,2024-01-13T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
341793,Trumlands,2024-01-13T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.8
341793,Trumlands,2024-01-13T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.9
341793,Trumlands,2024-01-13T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
341793,Trumlands,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
341793,Trumlands,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
341793,Trumlands,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
341793,Trumlands,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
341793,Trumlands,2024-01-13T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
341793,Trumlands,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
341793,Trumlands,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
341793,Trumlands,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
341793,Trumlands,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
341793,Trumlands,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
341793,Trumlands,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.2
341793,Trumlands,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.69
341793,Trumlands,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.04
341793,Trumlands,2024-01-13T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
341793,Trumlands,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
341793,Trumlands,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
341793,Trumlands,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
341793,Trumlands,2024-01-13T00:50:00.000+00:00,transformer,,Temperature,C,20.6
341793,Trumlands,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
341793,Trumlands,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
341793,Trumlands,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
341793,Trumlands,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
341793,Trumlands,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
341793,Trumlands,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
341793,Trumlands,2024-01-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
341793,Trumlands,2024-01-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
341793,Trumlands,2024-01-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
341793,Trumlands,2024-01-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,55.35
341793,Trumlands,2024-01-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.77
341793,Trumlands,2024-01-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.89
341793,Trumlands,2024-01-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,109.2
341793,Trumlands,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
341793,Trumlands,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
341793,Trumlands,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
341793,Trumlands,2024-01-13T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-13T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-13T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-13T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.98
341793,Trumlands,2024-01-13T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-13T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.46
341793,Trumlands,2024-01-13T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.6
341793,Trumlands,2024-01-13T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.5
341793,Trumlands,2024-01-13T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.7
341793,Trumlands,2024-01-13T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.04
341793,Trumlands,2024-01-13T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
341793,Trumlands,2024-01-13T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-13T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,24.66
341793,Trumlands,2024-01-13T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.81
341793,Trumlands,2024-01-13T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.97
341793,Trumlands,2024-01-13T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,66.3
341793,Trumlands,2024-01-13T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,101.0
341793,Trumlands,2024-01-13T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
341793,Trumlands,2024-01-13T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
341793,Trumlands,2024-01-13T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
341793,Trumlands,2024-01-13T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
341793,Trumlands,2024-01-13T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
341793,Trumlands,2024-01-13T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.84
341793,Trumlands,2024-01-13T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.22
341793,Trumlands,2024-01-13T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.85
341793,Trumlands,2024-01-13T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
341793,Trumlands,2024-01-13T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.1
341793,Trumlands,2024-01-13T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
341793,Trumlands,2024-01-13T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
341793,Trumlands,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
341793,Trumlands,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
341793,Trumlands,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
341793,Trumlands,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.24
341793,Trumlands,2024-01-13T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
341793,Trumlands,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
341793,Trumlands,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
341793,Trumlands,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
341793,Trumlands,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
341793,Trumlands,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
341793,Trumlands,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.2
341793,Trumlands,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.32
341793,Trumlands,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
341793,Trumlands,2024-01-13T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
341793,Trumlands,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
341793,Trumlands,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
341793,Trumlands,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
341793,Trumlands,2024-01-13T00:40:00.000+00:00,transformer,,Temperature,C,20.6
341793,Trumlands,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
341793,Trumlands,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
