Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
341793,Trumlands,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
341793,Trumlands,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
341793,Trumlands,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
341793,Trumlands,2024-01-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
341793,Trumlands,2024-01-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
341793,Trumlands,2024-01-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
341793,Trumlands,2024-01-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,55.21
341793,Trumlands,2024-01-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.12
341793,Trumlands,2024-01-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.54
341793,Trumlands,2024-01-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,106.7
341793,Trumlands,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
341793,Trumlands,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
341793,Trumlands,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
341793,Trumlands,2024-01-13T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-13T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
341793,Trumlands,2024-01-13T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-13T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.88
341793,Trumlands,2024-01-13T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-13T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.89
341793,Trumlands,2024-01-13T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.2
341793,Trumlands,2024-01-13T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.4
341793,Trumlands,2024-01-13T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
341793,Trumlands,2024-01-13T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.33
341793,Trumlands,2024-01-13T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
341793,Trumlands,2024-01-13T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
341793,Trumlands,2024-01-13T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,24.68
341793,Trumlands,2024-01-13T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.9
341793,Trumlands,2024-01-13T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.75
341793,Trumlands,2024-01-13T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,67.2
341793,Trumlands,2024-01-13T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,102.7
341793,Trumlands,2024-01-13T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
341793,Trumlands,2024-01-13T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
341793,Trumlands,2024-01-13T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
341793,Trumlands,2024-01-13T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
341793,Trumlands,2024-01-13T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-13T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.22
341793,Trumlands,2024-01-13T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.08
341793,Trumlands,2024-01-13T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.14
341793,Trumlands,2024-01-13T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
341793,Trumlands,2024-01-13T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.1
341793,Trumlands,2024-01-13T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.7
341793,Trumlands,2024-01-13T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
341793,Trumlands,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
341793,Trumlands,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
341793,Trumlands,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
341793,Trumlands,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.92
341793,Trumlands,2024-01-13T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
341793,Trumlands,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
341793,Trumlands,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
341793,Trumlands,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
341793,Trumlands,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
341793,Trumlands,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
341793,Trumlands,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
341793,Trumlands,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.4
341793,Trumlands,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.41
341793,Trumlands,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.12
341793,Trumlands,2024-01-13T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
341793,Trumlands,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
341793,Trumlands,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
341793,Trumlands,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
341793,Trumlands,2024-01-13T00:30:00.000+00:00,transformer,,Temperature,C,20.7
341793,Trumlands,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
341793,Trumlands,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
341793,Trumlands,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
341793,Trumlands,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
341793,Trumlands,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
341793,Trumlands,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
341793,Trumlands,2024-01-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
341793,Trumlands,2024-01-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
341793,Trumlands,2024-01-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
341793,Trumlands,2024-01-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,53.77
341793,Trumlands,2024-01-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.14
341793,Trumlands,2024-01-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.83
341793,Trumlands,2024-01-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,101.0
341793,Trumlands,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
341793,Trumlands,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
341793,Trumlands,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
341793,Trumlands,2024-01-13T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-13T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
341793,Trumlands,2024-01-13T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-13T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.96
341793,Trumlands,2024-01-13T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-13T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.9
341793,Trumlands,2024-01-13T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.7
341793,Trumlands,2024-01-13T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.8
341793,Trumlands,2024-01-13T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.3
341793,Trumlands,2024-01-13T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.06
341793,Trumlands,2024-01-13T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
341793,Trumlands,2024-01-13T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-13T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,24.54
341793,Trumlands,2024-01-13T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.79
341793,Trumlands,2024-01-13T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.19
341793,Trumlands,2024-01-13T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,66.1
341793,Trumlands,2024-01-13T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,101.8
341793,Trumlands,2024-01-13T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
341793,Trumlands,2024-01-13T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
341793,Trumlands,2024-01-13T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
341793,Trumlands,2024-01-13T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
341793,Trumlands,2024-01-13T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-13T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.98
341793,Trumlands,2024-01-13T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.87
341793,Trumlands,2024-01-13T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.25
341793,Trumlands,2024-01-13T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
341793,Trumlands,2024-01-13T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.2
341793,Trumlands,2024-01-13T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
341793,Trumlands,2024-01-13T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
341793,Trumlands,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
341793,Trumlands,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
341793,Trumlands,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
341793,Trumlands,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.86
341793,Trumlands,2024-01-13T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
341793,Trumlands,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
341793,Trumlands,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
341793,Trumlands,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
341793,Trumlands,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
341793,Trumlands,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
341793,Trumlands,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
341793,Trumlands,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.09
341793,Trumlands,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.19
341793,Trumlands,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.53
341793,Trumlands,2024-01-13T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
341793,Trumlands,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
341793,Trumlands,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
341793,Trumlands,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
341793,Trumlands,2024-01-13T00:20:00.000+00:00,transformer,,Temperature,C,20.8
341793,Trumlands,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
341793,Trumlands,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
341793,Trumlands,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
341793,Trumlands,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
341793,Trumlands,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
341793,Trumlands,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
341793,Trumlands,2024-01-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
341793,Trumlands,2024-01-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
341793,Trumlands,2024-01-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
341793,Trumlands,2024-01-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,56.86
341793,Trumlands,2024-01-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.62
341793,Trumlands,2024-01-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.73
341793,Trumlands,2024-01-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,119.6
341793,Trumlands,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
341793,Trumlands,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
341793,Trumlands,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
341793,Trumlands,2024-01-13T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-13T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-13T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-13T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.82
341793,Trumlands,2024-01-13T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-13T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.77
341793,Trumlands,2024-01-13T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.4
341793,Trumlands,2024-01-13T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.2
341793,Trumlands,2024-01-13T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
341793,Trumlands,2024-01-13T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.87
341793,Trumlands,2024-01-13T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
341793,Trumlands,2024-01-13T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-13T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,23.11
341793,Trumlands,2024-01-13T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.77
341793,Trumlands,2024-01-13T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.27
341793,Trumlands,2024-01-13T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,61.5
341793,Trumlands,2024-01-13T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,95.8
341793,Trumlands,2024-01-13T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
341793,Trumlands,2024-01-13T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
341793,Trumlands,2024-01-13T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
341793,Trumlands,2024-01-13T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
341793,Trumlands,2024-01-13T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-13T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.07
341793,Trumlands,2024-01-13T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.84
341793,Trumlands,2024-01-13T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.03
341793,Trumlands,2024-01-13T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
341793,Trumlands,2024-01-13T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.5
341793,Trumlands,2024-01-13T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
341793,Trumlands,2024-01-13T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
341793,Trumlands,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
341793,Trumlands,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
341793,Trumlands,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
341793,Trumlands,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
341793,Trumlands,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
341793,Trumlands,2024-01-13T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
341793,Trumlands,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
341793,Trumlands,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
341793,Trumlands,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
341793,Trumlands,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
341793,Trumlands,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
341793,Trumlands,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
341793,Trumlands,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.02
341793,Trumlands,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.74
341793,Trumlands,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.14
341793,Trumlands,2024-01-13T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
341793,Trumlands,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
341793,Trumlands,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
341793,Trumlands,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
341793,Trumlands,2024-01-13T00:10:00.000+00:00,transformer,,Temperature,C,20.8
341793,Trumlands,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
341793,Trumlands,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
341793,Trumlands,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
341793,Trumlands,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
341793,Trumlands,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
341793,Trumlands,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
341793,Trumlands,2024-01-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
341793,Trumlands,2024-01-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
341793,Trumlands,2024-01-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
341793,Trumlands,2024-01-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,53.94
341793,Trumlands,2024-01-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.21
341793,Trumlands,2024-01-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.21
341793,Trumlands,2024-01-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,112.0
341793,Trumlands,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
341793,Trumlands,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
341793,Trumlands,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
341793,Trumlands,2024-01-13T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-13T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-13T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-13T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.05
341793,Trumlands,2024-01-13T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-13T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.74
341793,Trumlands,2024-01-13T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.0
341793,Trumlands,2024-01-13T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.0
341793,Trumlands,2024-01-13T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-13T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
341793,Trumlands,2024-01-13T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.11
341793,Trumlands,2024-01-13T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-13T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-13T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,22.52
341793,Trumlands,2024-01-13T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.62
341793,Trumlands,2024-01-13T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.29
341793,Trumlands,2024-01-13T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,60.0
341793,Trumlands,2024-01-13T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.9
341793,Trumlands,2024-01-13T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
341793,Trumlands,2024-01-13T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
341793,Trumlands,2024-01-13T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
341793,Trumlands,2024-01-13T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
341793,Trumlands,2024-01-13T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
341793,Trumlands,2024-01-13T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.48
341793,Trumlands,2024-01-13T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
341793,Trumlands,2024-01-13T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.72
341793,Trumlands,2024-01-13T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
341793,Trumlands,2024-01-13T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.0
341793,Trumlands,2024-01-13T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
341793,Trumlands,2024-01-13T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.5
341793,Trumlands,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
341793,Trumlands,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
341793,Trumlands,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.08
341793,Trumlands,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
341793,Trumlands,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
341793,Trumlands,2024-01-13T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
341793,Trumlands,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
341793,Trumlands,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
341793,Trumlands,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
341793,Trumlands,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
341793,Trumlands,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
341793,Trumlands,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
341793,Trumlands,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.32
341793,Trumlands,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.19
341793,Trumlands,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.93
341793,Trumlands,2024-01-13T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
341793,Trumlands,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
341793,Trumlands,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
341793,Trumlands,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
341793,Trumlands,2024-01-13T00:00:00.000+00:00,transformer,,Temperature,C,20.9
341793,Trumlands,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
341793,Trumlands,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
341793,Trumlands,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
341793,Trumlands,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
341793,Trumlands,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
341793,Trumlands,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
341793,Trumlands,2024-01-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
341793,Trumlands,2024-01-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
341793,Trumlands,2024-01-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
341793,Trumlands,2024-01-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,54.45
341793,Trumlands,2024-01-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.66
341793,Trumlands,2024-01-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.49
341793,Trumlands,2024-01-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,108.5
341793,Trumlands,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
341793,Trumlands,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
341793,Trumlands,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
341793,Trumlands,2024-01-14T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-14T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
341793,Trumlands,2024-01-14T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-14T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.26
341793,Trumlands,2024-01-14T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-14T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.87
341793,Trumlands,2024-01-14T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.9
341793,Trumlands,2024-01-14T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.0
341793,Trumlands,2024-01-14T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
341793,Trumlands,2024-01-14T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
341793,Trumlands,2024-01-14T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
341793,Trumlands,2024-01-14T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-14T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,23.79
341793,Trumlands,2024-01-14T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.13
341793,Trumlands,2024-01-14T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.23
341793,Trumlands,2024-01-14T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,65.8
341793,Trumlands,2024-01-14T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,98.3
341793,Trumlands,2024-01-14T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
341793,Trumlands,2024-01-14T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
341793,Trumlands,2024-01-14T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
341793,Trumlands,2024-01-14T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
341793,Trumlands,2024-01-14T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
341793,Trumlands,2024-01-14T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.68
341793,Trumlands,2024-01-14T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.71
341793,Trumlands,2024-01-14T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.88
341793,Trumlands,2024-01-14T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
341793,Trumlands,2024-01-14T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
341793,Trumlands,2024-01-14T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
341793,Trumlands,2024-01-14T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
341793,Trumlands,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
341793,Trumlands,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
341793,Trumlands,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
341793,Trumlands,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
341793,Trumlands,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.88
341793,Trumlands,2024-01-14T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
341793,Trumlands,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
341793,Trumlands,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
341793,Trumlands,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
341793,Trumlands,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
341793,Trumlands,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
341793,Trumlands,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
341793,Trumlands,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.7
341793,Trumlands,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.42
341793,Trumlands,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.7
341793,Trumlands,2024-01-14T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
341793,Trumlands,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
341793,Trumlands,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
341793,Trumlands,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
341793,Trumlands,2024-01-14T23:50:00.000+00:00,transformer,,Temperature,C,18.5
341793,Trumlands,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
341793,Trumlands,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
341793,Trumlands,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
341793,Trumlands,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
341793,Trumlands,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
341793,Trumlands,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
341793,Trumlands,2024-01-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
341793,Trumlands,2024-01-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
341793,Trumlands,2024-01-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
341793,Trumlands,2024-01-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,51.84
341793,Trumlands,2024-01-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.29
341793,Trumlands,2024-01-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.55
341793,Trumlands,2024-01-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,106.4
341793,Trumlands,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
341793,Trumlands,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
341793,Trumlands,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
341793,Trumlands,2024-01-14T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-14T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-14T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.13
341793,Trumlands,2024-01-14T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.9
341793,Trumlands,2024-01-14T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-14T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.5
341793,Trumlands,2024-01-14T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.3
341793,Trumlands,2024-01-14T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.3
341793,Trumlands,2024-01-14T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.3
341793,Trumlands,2024-01-14T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.65
341793,Trumlands,2024-01-14T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.61
341793,Trumlands,2024-01-14T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-14T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,23.29
341793,Trumlands,2024-01-14T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.91
341793,Trumlands,2024-01-14T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.94
341793,Trumlands,2024-01-14T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,62.1
341793,Trumlands,2024-01-14T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,96.2
341793,Trumlands,2024-01-14T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
341793,Trumlands,2024-01-14T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
341793,Trumlands,2024-01-14T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
341793,Trumlands,2024-01-14T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
341793,Trumlands,2024-01-14T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-14T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.15
341793,Trumlands,2024-01-14T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.25
341793,Trumlands,2024-01-14T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.7
341793,Trumlands,2024-01-14T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
341793,Trumlands,2024-01-14T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
341793,Trumlands,2024-01-14T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
341793,Trumlands,2024-01-14T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
341793,Trumlands,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
341793,Trumlands,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.68
341793,Trumlands,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.55
341793,Trumlands,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.03
341793,Trumlands,2024-01-14T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
341793,Trumlands,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
341793,Trumlands,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
341793,Trumlands,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
341793,Trumlands,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
341793,Trumlands,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
341793,Trumlands,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
341793,Trumlands,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.7
341793,Trumlands,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.68
341793,Trumlands,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
341793,Trumlands,2024-01-14T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
341793,Trumlands,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
341793,Trumlands,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
341793,Trumlands,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
341793,Trumlands,2024-01-14T23:40:00.000+00:00,transformer,,Temperature,C,18.6
341793,Trumlands,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
341793,Trumlands,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
341793,Trumlands,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
341793,Trumlands,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
341793,Trumlands,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
341793,Trumlands,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
341793,Trumlands,2024-01-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
341793,Trumlands,2024-01-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
341793,Trumlands,2024-01-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
341793,Trumlands,2024-01-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,47.73
341793,Trumlands,2024-01-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.41
341793,Trumlands,2024-01-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.84
341793,Trumlands,2024-01-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,92.9
341793,Trumlands,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
341793,Trumlands,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
341793,Trumlands,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
341793,Trumlands,2024-01-14T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-14T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-14T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.13
341793,Trumlands,2024-01-14T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.88
341793,Trumlands,2024-01-14T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-14T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.22
341793,Trumlands,2024-01-14T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
341793,Trumlands,2024-01-14T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.3
341793,Trumlands,2024-01-14T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.3
341793,Trumlands,2024-01-14T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.67
341793,Trumlands,2024-01-14T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
341793,Trumlands,2024-01-14T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-14T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,26.17
341793,Trumlands,2024-01-14T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.38
341793,Trumlands,2024-01-14T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.84
341793,Trumlands,2024-01-14T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,69.5
341793,Trumlands,2024-01-14T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,108.3
341793,Trumlands,2024-01-14T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
341793,Trumlands,2024-01-14T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
341793,Trumlands,2024-01-14T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
341793,Trumlands,2024-01-14T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-14T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
341793,Trumlands,2024-01-14T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.73
341793,Trumlands,2024-01-14T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.04
341793,Trumlands,2024-01-14T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.9
341793,Trumlands,2024-01-14T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
341793,Trumlands,2024-01-14T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
341793,Trumlands,2024-01-14T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
341793,Trumlands,2024-01-14T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
341793,Trumlands,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
341793,Trumlands,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.02
341793,Trumlands,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.84
341793,Trumlands,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.65
341793,Trumlands,2024-01-14T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
341793,Trumlands,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
341793,Trumlands,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
341793,Trumlands,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
341793,Trumlands,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
341793,Trumlands,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
341793,Trumlands,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
341793,Trumlands,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.71
341793,Trumlands,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.44
341793,Trumlands,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.27
341793,Trumlands,2024-01-14T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
341793,Trumlands,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
341793,Trumlands,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
341793,Trumlands,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
341793,Trumlands,2024-01-14T23:30:00.000+00:00,transformer,,Temperature,C,18.6
341793,Trumlands,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
341793,Trumlands,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
341793,Trumlands,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
341793,Trumlands,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
341793,Trumlands,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
341793,Trumlands,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
341793,Trumlands,2024-01-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
341793,Trumlands,2024-01-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
341793,Trumlands,2024-01-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
341793,Trumlands,2024-01-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,46.52
341793,Trumlands,2024-01-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.73
341793,Trumlands,2024-01-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.89
341793,Trumlands,2024-01-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,87.9
341793,Trumlands,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
341793,Trumlands,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
341793,Trumlands,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
341793,Trumlands,2024-01-14T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-14T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-14T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.26
341793,Trumlands,2024-01-14T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.12
341793,Trumlands,2024-01-14T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-14T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.18
341793,Trumlands,2024-01-14T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
341793,Trumlands,2024-01-14T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
341793,Trumlands,2024-01-14T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.2
341793,Trumlands,2024-01-14T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.68
341793,Trumlands,2024-01-14T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
341793,Trumlands,2024-01-14T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-14T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,24.71
341793,Trumlands,2024-01-14T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.37
341793,Trumlands,2024-01-14T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.09
341793,Trumlands,2024-01-14T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,67.2
341793,Trumlands,2024-01-14T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,102.0
341793,Trumlands,2024-01-14T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
341793,Trumlands,2024-01-14T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
341793,Trumlands,2024-01-14T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
341793,Trumlands,2024-01-14T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
341793,Trumlands,2024-01-14T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-14T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.84
341793,Trumlands,2024-01-14T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
341793,Trumlands,2024-01-14T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.51
341793,Trumlands,2024-01-14T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
341793,Trumlands,2024-01-14T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
341793,Trumlands,2024-01-14T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
341793,Trumlands,2024-01-14T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
341793,Trumlands,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
341793,Trumlands,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
341793,Trumlands,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
341793,Trumlands,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.62
341793,Trumlands,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.59
341793,Trumlands,2024-01-14T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
341793,Trumlands,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
341793,Trumlands,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
341793,Trumlands,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
341793,Trumlands,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
341793,Trumlands,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
341793,Trumlands,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
341793,Trumlands,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.76
341793,Trumlands,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.19
341793,Trumlands,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.04
341793,Trumlands,2024-01-14T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
341793,Trumlands,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
341793,Trumlands,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
341793,Trumlands,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
341793,Trumlands,2024-01-14T23:20:00.000+00:00,transformer,,Temperature,C,18.6
341793,Trumlands,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
341793,Trumlands,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
341793,Trumlands,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
341793,Trumlands,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
341793,Trumlands,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
341793,Trumlands,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
341793,Trumlands,2024-01-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
341793,Trumlands,2024-01-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
341793,Trumlands,2024-01-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
341793,Trumlands,2024-01-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,45.71
341793,Trumlands,2024-01-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.72
341793,Trumlands,2024-01-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.4
341793,Trumlands,2024-01-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
341793,Trumlands,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
341793,Trumlands,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
341793,Trumlands,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
341793,Trumlands,2024-01-14T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-14T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-14T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.32
341793,Trumlands,2024-01-14T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.22
341793,Trumlands,2024-01-14T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-14T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.47
341793,Trumlands,2024-01-14T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
341793,Trumlands,2024-01-14T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
341793,Trumlands,2024-01-14T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.4
341793,Trumlands,2024-01-14T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.08
341793,Trumlands,2024-01-14T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-14T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
341793,Trumlands,2024-01-14T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,24.35
341793,Trumlands,2024-01-14T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.71
341793,Trumlands,2024-01-14T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.81
341793,Trumlands,2024-01-14T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,64.3
341793,Trumlands,2024-01-14T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,100.3
341793,Trumlands,2024-01-14T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
341793,Trumlands,2024-01-14T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.9
341793,Trumlands,2024-01-14T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
341793,Trumlands,2024-01-14T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-14T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-14T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.35
341793,Trumlands,2024-01-14T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
341793,Trumlands,2024-01-14T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.73
