Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-14T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
341793,Trumlands,2024-01-14T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
341793,Trumlands,2024-01-14T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
341793,Trumlands,2024-01-14T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
341793,Trumlands,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.55
341793,Trumlands,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.85
341793,Trumlands,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.51
341793,Trumlands,2024-01-14T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
341793,Trumlands,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
341793,Trumlands,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
341793,Trumlands,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
341793,Trumlands,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
341793,Trumlands,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
341793,Trumlands,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
341793,Trumlands,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.95
341793,Trumlands,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.23
341793,Trumlands,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
341793,Trumlands,2024-01-14T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
341793,Trumlands,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
341793,Trumlands,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
341793,Trumlands,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
341793,Trumlands,2024-01-14T23:10:00.000+00:00,transformer,,Temperature,C,18.7
341793,Trumlands,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
341793,Trumlands,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
341793,Trumlands,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
341793,Trumlands,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
341793,Trumlands,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
341793,Trumlands,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
341793,Trumlands,2024-01-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
341793,Trumlands,2024-01-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
341793,Trumlands,2024-01-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
341793,Trumlands,2024-01-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,45.42
341793,Trumlands,2024-01-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.21
341793,Trumlands,2024-01-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.53
341793,Trumlands,2024-01-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
341793,Trumlands,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
341793,Trumlands,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
341793,Trumlands,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
341793,Trumlands,2024-01-14T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-14T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-14T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.39
341793,Trumlands,2024-01-14T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.2
341793,Trumlands,2024-01-14T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-14T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.57
341793,Trumlands,2024-01-14T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
341793,Trumlands,2024-01-14T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
341793,Trumlands,2024-01-14T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.8
341793,Trumlands,2024-01-14T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.65
341793,Trumlands,2024-01-14T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
341793,Trumlands,2024-01-14T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-14T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,25.99
341793,Trumlands,2024-01-14T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.18
341793,Trumlands,2024-01-14T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.76
341793,Trumlands,2024-01-14T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,70.8
341793,Trumlands,2024-01-14T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,106.7
341793,Trumlands,2024-01-14T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
341793,Trumlands,2024-01-14T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
341793,Trumlands,2024-01-14T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
341793,Trumlands,2024-01-14T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-14T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-14T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.61
341793,Trumlands,2024-01-14T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.68
341793,Trumlands,2024-01-14T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.63
341793,Trumlands,2024-01-14T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
341793,Trumlands,2024-01-14T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.9
341793,Trumlands,2024-01-14T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
341793,Trumlands,2024-01-14T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
341793,Trumlands,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
341793,Trumlands,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
341793,Trumlands,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
341793,Trumlands,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.46
341793,Trumlands,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.02
341793,Trumlands,2024-01-14T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
341793,Trumlands,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
341793,Trumlands,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
341793,Trumlands,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
341793,Trumlands,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
341793,Trumlands,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
341793,Trumlands,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
341793,Trumlands,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.03
341793,Trumlands,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.32
341793,Trumlands,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.25
341793,Trumlands,2024-01-14T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
341793,Trumlands,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
341793,Trumlands,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
341793,Trumlands,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
341793,Trumlands,2024-01-14T23:00:00.000+00:00,transformer,,Temperature,C,18.7
341793,Trumlands,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
341793,Trumlands,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
341793,Trumlands,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
341793,Trumlands,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
341793,Trumlands,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
341793,Trumlands,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
341793,Trumlands,2024-01-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
341793,Trumlands,2024-01-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
341793,Trumlands,2024-01-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
341793,Trumlands,2024-01-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,47.12
341793,Trumlands,2024-01-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.65
341793,Trumlands,2024-01-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.24
341793,Trumlands,2024-01-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
341793,Trumlands,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
341793,Trumlands,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
341793,Trumlands,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
341793,Trumlands,2024-01-14T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-14T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-14T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-14T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.15
341793,Trumlands,2024-01-14T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-14T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.27
341793,Trumlands,2024-01-14T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
341793,Trumlands,2024-01-14T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
341793,Trumlands,2024-01-14T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.5
341793,Trumlands,2024-01-14T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.83
341793,Trumlands,2024-01-14T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
341793,Trumlands,2024-01-14T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-14T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.41
341793,Trumlands,2024-01-14T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.71
341793,Trumlands,2024-01-14T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.02
341793,Trumlands,2024-01-14T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,45.8
341793,Trumlands,2024-01-14T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.8
341793,Trumlands,2024-01-14T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
341793,Trumlands,2024-01-14T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
341793,Trumlands,2024-01-14T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
341793,Trumlands,2024-01-14T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
341793,Trumlands,2024-01-14T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
341793,Trumlands,2024-01-14T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.56
341793,Trumlands,2024-01-14T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.09
341793,Trumlands,2024-01-14T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.66
341793,Trumlands,2024-01-14T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
341793,Trumlands,2024-01-14T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.3
341793,Trumlands,2024-01-14T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
341793,Trumlands,2024-01-14T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
341793,Trumlands,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
341793,Trumlands,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
341793,Trumlands,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
341793,Trumlands,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.04
341793,Trumlands,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.03
341793,Trumlands,2024-01-14T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
341793,Trumlands,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
341793,Trumlands,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
341793,Trumlands,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
341793,Trumlands,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
341793,Trumlands,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
341793,Trumlands,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
341793,Trumlands,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.96
341793,Trumlands,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.11
341793,Trumlands,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.3
341793,Trumlands,2024-01-14T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
341793,Trumlands,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
341793,Trumlands,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
341793,Trumlands,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
341793,Trumlands,2024-01-14T22:50:00.000+00:00,transformer,,Temperature,C,18.8
341793,Trumlands,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
341793,Trumlands,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
341793,Trumlands,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
341793,Trumlands,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
341793,Trumlands,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
341793,Trumlands,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
341793,Trumlands,2024-01-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
341793,Trumlands,2024-01-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
341793,Trumlands,2024-01-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
341793,Trumlands,2024-01-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,37.48
341793,Trumlands,2024-01-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.96
341793,Trumlands,2024-01-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.29
341793,Trumlands,2024-01-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
341793,Trumlands,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
341793,Trumlands,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
341793,Trumlands,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
341793,Trumlands,2024-01-14T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-14T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-14T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-14T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.18
341793,Trumlands,2024-01-14T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-14T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.18
341793,Trumlands,2024-01-14T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
341793,Trumlands,2024-01-14T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
341793,Trumlands,2024-01-14T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.3
341793,Trumlands,2024-01-14T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.29
341793,Trumlands,2024-01-14T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
341793,Trumlands,2024-01-14T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-14T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.53
341793,Trumlands,2024-01-14T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.65
341793,Trumlands,2024-01-14T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.01
341793,Trumlands,2024-01-14T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
341793,Trumlands,2024-01-14T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.1
341793,Trumlands,2024-01-14T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
341793,Trumlands,2024-01-14T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
341793,Trumlands,2024-01-14T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
341793,Trumlands,2024-01-14T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
341793,Trumlands,2024-01-14T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
341793,Trumlands,2024-01-14T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.57
341793,Trumlands,2024-01-14T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.65
341793,Trumlands,2024-01-14T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.89
341793,Trumlands,2024-01-14T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
341793,Trumlands,2024-01-14T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.4
341793,Trumlands,2024-01-14T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
341793,Trumlands,2024-01-14T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
341793,Trumlands,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
341793,Trumlands,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
341793,Trumlands,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.64
341793,Trumlands,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.4
341793,Trumlands,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.15
341793,Trumlands,2024-01-14T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
341793,Trumlands,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
341793,Trumlands,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
341793,Trumlands,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
341793,Trumlands,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
341793,Trumlands,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
341793,Trumlands,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
341793,Trumlands,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.79
341793,Trumlands,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.37
341793,Trumlands,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
341793,Trumlands,2024-01-14T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
341793,Trumlands,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
341793,Trumlands,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
341793,Trumlands,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
341793,Trumlands,2024-01-14T22:40:00.000+00:00,transformer,,Temperature,C,18.9
341793,Trumlands,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
341793,Trumlands,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
341793,Trumlands,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
341793,Trumlands,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
341793,Trumlands,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
341793,Trumlands,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
341793,Trumlands,2024-01-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
341793,Trumlands,2024-01-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
341793,Trumlands,2024-01-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
341793,Trumlands,2024-01-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,33.71
341793,Trumlands,2024-01-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.08
341793,Trumlands,2024-01-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.71
341793,Trumlands,2024-01-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
341793,Trumlands,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
341793,Trumlands,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
341793,Trumlands,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
341793,Trumlands,2024-01-14T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-14T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-14T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
341793,Trumlands,2024-01-14T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.19
341793,Trumlands,2024-01-14T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-14T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.43
341793,Trumlands,2024-01-14T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
341793,Trumlands,2024-01-14T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
341793,Trumlands,2024-01-14T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.2
341793,Trumlands,2024-01-14T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.41
341793,Trumlands,2024-01-14T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
341793,Trumlands,2024-01-14T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
341793,Trumlands,2024-01-14T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.99
341793,Trumlands,2024-01-14T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.35
341793,Trumlands,2024-01-14T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.79
341793,Trumlands,2024-01-14T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
341793,Trumlands,2024-01-14T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.7
341793,Trumlands,2024-01-14T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
341793,Trumlands,2024-01-14T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
341793,Trumlands,2024-01-14T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
341793,Trumlands,2024-01-14T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-14T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-14T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.6
341793,Trumlands,2024-01-14T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.86
341793,Trumlands,2024-01-14T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.06
341793,Trumlands,2024-01-14T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
341793,Trumlands,2024-01-14T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.7
341793,Trumlands,2024-01-14T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
341793,Trumlands,2024-01-14T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.6
341793,Trumlands,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
341793,Trumlands,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
341793,Trumlands,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
341793,Trumlands,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.28
341793,Trumlands,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.22
341793,Trumlands,2024-01-14T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
341793,Trumlands,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
341793,Trumlands,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
341793,Trumlands,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
341793,Trumlands,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
341793,Trumlands,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
341793,Trumlands,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
341793,Trumlands,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.79
341793,Trumlands,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.56
341793,Trumlands,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.21
341793,Trumlands,2024-01-14T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
341793,Trumlands,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
341793,Trumlands,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
341793,Trumlands,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
341793,Trumlands,2024-01-14T22:30:00.000+00:00,transformer,,Temperature,C,18.9
341793,Trumlands,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
341793,Trumlands,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
341793,Trumlands,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
341793,Trumlands,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
341793,Trumlands,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
341793,Trumlands,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
341793,Trumlands,2024-01-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
341793,Trumlands,2024-01-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
341793,Trumlands,2024-01-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
341793,Trumlands,2024-01-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,33.11
341793,Trumlands,2024-01-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.07
341793,Trumlands,2024-01-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.7
341793,Trumlands,2024-01-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
341793,Trumlands,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
341793,Trumlands,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
341793,Trumlands,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
341793,Trumlands,2024-01-14T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-14T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-14T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-14T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.05
341793,Trumlands,2024-01-14T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-14T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.35
341793,Trumlands,2024-01-14T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
341793,Trumlands,2024-01-14T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
341793,Trumlands,2024-01-14T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.0
341793,Trumlands,2024-01-14T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.34
341793,Trumlands,2024-01-14T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
341793,Trumlands,2024-01-14T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
341793,Trumlands,2024-01-14T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.84
341793,Trumlands,2024-01-14T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.01
341793,Trumlands,2024-01-14T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.06
341793,Trumlands,2024-01-14T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
341793,Trumlands,2024-01-14T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.5
341793,Trumlands,2024-01-14T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
341793,Trumlands,2024-01-14T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
341793,Trumlands,2024-01-14T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
341793,Trumlands,2024-01-14T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
341793,Trumlands,2024-01-14T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-14T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.67
341793,Trumlands,2024-01-14T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
341793,Trumlands,2024-01-14T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.12
341793,Trumlands,2024-01-14T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
341793,Trumlands,2024-01-14T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.9
341793,Trumlands,2024-01-14T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
341793,Trumlands,2024-01-14T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.2
341793,Trumlands,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
341793,Trumlands,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.43
341793,Trumlands,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.55
341793,Trumlands,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.24
341793,Trumlands,2024-01-14T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
341793,Trumlands,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
341793,Trumlands,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
341793,Trumlands,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
341793,Trumlands,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
341793,Trumlands,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.45
341793,Trumlands,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
341793,Trumlands,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.58
341793,Trumlands,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.75
341793,Trumlands,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.38
341793,Trumlands,2024-01-14T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
341793,Trumlands,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
341793,Trumlands,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
341793,Trumlands,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
341793,Trumlands,2024-01-14T22:20:00.000+00:00,transformer,,Temperature,C,19.0
341793,Trumlands,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
341793,Trumlands,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
341793,Trumlands,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
341793,Trumlands,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
341793,Trumlands,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
341793,Trumlands,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
341793,Trumlands,2024-01-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
341793,Trumlands,2024-01-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
341793,Trumlands,2024-01-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
341793,Trumlands,2024-01-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.58
341793,Trumlands,2024-01-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.66
341793,Trumlands,2024-01-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.15
341793,Trumlands,2024-01-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
341793,Trumlands,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
341793,Trumlands,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
341793,Trumlands,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
341793,Trumlands,2024-01-14T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-14T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-14T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-14T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.11
341793,Trumlands,2024-01-14T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-14T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.37
341793,Trumlands,2024-01-14T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
341793,Trumlands,2024-01-14T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
341793,Trumlands,2024-01-14T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.1
341793,Trumlands,2024-01-14T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.26
341793,Trumlands,2024-01-14T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
341793,Trumlands,2024-01-14T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-14T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.07
341793,Trumlands,2024-01-14T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.79
341793,Trumlands,2024-01-14T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.05
341793,Trumlands,2024-01-14T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
341793,Trumlands,2024-01-14T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.6
341793,Trumlands,2024-01-14T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
341793,Trumlands,2024-01-14T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
341793,Trumlands,2024-01-14T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
341793,Trumlands,2024-01-14T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
341793,Trumlands,2024-01-14T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
341793,Trumlands,2024-01-14T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.2
341793,Trumlands,2024-01-14T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.78
341793,Trumlands,2024-01-14T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.26
341793,Trumlands,2024-01-14T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
341793,Trumlands,2024-01-14T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.2
341793,Trumlands,2024-01-14T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
341793,Trumlands,2024-01-14T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
341793,Trumlands,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
341793,Trumlands,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.04
341793,Trumlands,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.67
341793,Trumlands,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.55
341793,Trumlands,2024-01-14T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
341793,Trumlands,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
341793,Trumlands,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
341793,Trumlands,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
341793,Trumlands,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
341793,Trumlands,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
341793,Trumlands,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
341793,Trumlands,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.36
341793,Trumlands,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.26
341793,Trumlands,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.97
341793,Trumlands,2024-01-14T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
341793,Trumlands,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
341793,Trumlands,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
341793,Trumlands,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
341793,Trumlands,2024-01-14T22:10:00.000+00:00,transformer,,Temperature,C,19.0
341793,Trumlands,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
341793,Trumlands,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
341793,Trumlands,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
341793,Trumlands,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
341793,Trumlands,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
341793,Trumlands,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
341793,Trumlands,2024-01-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
341793,Trumlands,2024-01-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
341793,Trumlands,2024-01-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
341793,Trumlands,2024-01-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,41.78
341793,Trumlands,2024-01-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.52
341793,Trumlands,2024-01-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.21
341793,Trumlands,2024-01-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
341793,Trumlands,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
341793,Trumlands,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
341793,Trumlands,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
341793,Trumlands,2024-01-14T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-14T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-14T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-14T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.03
341793,Trumlands,2024-01-14T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-14T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.3
341793,Trumlands,2024-01-14T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
341793,Trumlands,2024-01-14T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
341793,Trumlands,2024-01-14T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.8
341793,Trumlands,2024-01-14T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.5
341793,Trumlands,2024-01-14T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
341793,Trumlands,2024-01-14T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-14T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.39
341793,Trumlands,2024-01-14T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.72
341793,Trumlands,2024-01-14T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.1
341793,Trumlands,2024-01-14T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
341793,Trumlands,2024-01-14T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.2
341793,Trumlands,2024-01-14T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
341793,Trumlands,2024-01-14T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
341793,Trumlands,2024-01-14T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
341793,Trumlands,2024-01-14T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
341793,Trumlands,2024-01-14T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
341793,Trumlands,2024-01-14T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.86
341793,Trumlands,2024-01-14T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.88
341793,Trumlands,2024-01-14T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.72
341793,Trumlands,2024-01-14T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
341793,Trumlands,2024-01-14T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.9
341793,Trumlands,2024-01-14T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
341793,Trumlands,2024-01-14T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
341793,Trumlands,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
341793,Trumlands,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
341793,Trumlands,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.92
341793,Trumlands,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.09
341793,Trumlands,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.29
341793,Trumlands,2024-01-14T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
341793,Trumlands,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
341793,Trumlands,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
341793,Trumlands,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.7
341793,Trumlands,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
341793,Trumlands,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
341793,Trumlands,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.01
341793,Trumlands,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.38
341793,Trumlands,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.99
341793,Trumlands,2024-01-14T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
341793,Trumlands,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
341793,Trumlands,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
341793,Trumlands,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
341793,Trumlands,2024-01-14T22:00:00.000+00:00,transformer,,Temperature,C,19.1
341793,Trumlands,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
341793,Trumlands,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
341793,Trumlands,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
341793,Trumlands,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
341793,Trumlands,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
341793,Trumlands,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
341793,Trumlands,2024-01-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
341793,Trumlands,2024-01-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
341793,Trumlands,2024-01-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
341793,Trumlands,2024-01-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,39.21
341793,Trumlands,2024-01-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.09
341793,Trumlands,2024-01-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.4
341793,Trumlands,2024-01-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
341793,Trumlands,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
341793,Trumlands,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
341793,Trumlands,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
341793,Trumlands,2024-01-14T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-14T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-14T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
341793,Trumlands,2024-01-14T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.22
341793,Trumlands,2024-01-14T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-14T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.45
341793,Trumlands,2024-01-14T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.6
341793,Trumlands,2024-01-14T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
341793,Trumlands,2024-01-14T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.4
341793,Trumlands,2024-01-14T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.08
341793,Trumlands,2024-01-14T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
341793,Trumlands,2024-01-14T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-14T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.54
341793,Trumlands,2024-01-14T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.82
341793,Trumlands,2024-01-14T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.67
341793,Trumlands,2024-01-14T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
341793,Trumlands,2024-01-14T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.4
341793,Trumlands,2024-01-14T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
341793,Trumlands,2024-01-14T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
341793,Trumlands,2024-01-14T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-14T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
341793,Trumlands,2024-01-14T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
341793,Trumlands,2024-01-14T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.87
341793,Trumlands,2024-01-14T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.76
341793,Trumlands,2024-01-14T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.77
341793,Trumlands,2024-01-14T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
341793,Trumlands,2024-01-14T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.9
341793,Trumlands,2024-01-14T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
341793,Trumlands,2024-01-14T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
341793,Trumlands,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
341793,Trumlands,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
341793,Trumlands,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.09
341793,Trumlands,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.03
341793,Trumlands,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.76
341793,Trumlands,2024-01-14T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
341793,Trumlands,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
341793,Trumlands,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
341793,Trumlands,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.2
341793,Trumlands,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
341793,Trumlands,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
341793,Trumlands,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
341793,Trumlands,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.46
341793,Trumlands,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.47
341793,Trumlands,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
341793,Trumlands,2024-01-14T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
341793,Trumlands,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
341793,Trumlands,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
341793,Trumlands,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
341793,Trumlands,2024-01-14T21:50:00.000+00:00,transformer,,Temperature,C,19.1
341793,Trumlands,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
341793,Trumlands,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
341793,Trumlands,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
341793,Trumlands,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
341793,Trumlands,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
341793,Trumlands,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
341793,Trumlands,2024-01-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
341793,Trumlands,2024-01-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
341793,Trumlands,2024-01-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
341793,Trumlands,2024-01-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,42.18
341793,Trumlands,2024-01-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.1
341793,Trumlands,2024-01-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.31
341793,Trumlands,2024-01-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
341793,Trumlands,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
341793,Trumlands,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
341793,Trumlands,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
