Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-14T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-14T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-14T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-14T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.55
341793,Trumlands,2024-01-14T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-14T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.71
341793,Trumlands,2024-01-14T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.8
341793,Trumlands,2024-01-14T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.9
341793,Trumlands,2024-01-14T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.4
341793,Trumlands,2024-01-14T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.32
341793,Trumlands,2024-01-14T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-14T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-14T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.42
341793,Trumlands,2024-01-14T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.33
341793,Trumlands,2024-01-14T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.13
341793,Trumlands,2024-01-14T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.9
341793,Trumlands,2024-01-14T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.8
341793,Trumlands,2024-01-14T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.7
341793,Trumlands,2024-01-14T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
341793,Trumlands,2024-01-14T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
341793,Trumlands,2024-01-14T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
341793,Trumlands,2024-01-14T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-14T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.76
341793,Trumlands,2024-01-14T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.75
341793,Trumlands,2024-01-14T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.26
341793,Trumlands,2024-01-14T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
341793,Trumlands,2024-01-14T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.5
341793,Trumlands,2024-01-14T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
341793,Trumlands,2024-01-14T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
341793,Trumlands,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
341793,Trumlands,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
341793,Trumlands,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.91
341793,Trumlands,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.6
341793,Trumlands,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.83
341793,Trumlands,2024-01-14T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
341793,Trumlands,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
341793,Trumlands,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
341793,Trumlands,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
341793,Trumlands,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
341793,Trumlands,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
341793,Trumlands,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
341793,Trumlands,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.05
341793,Trumlands,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.45
341793,Trumlands,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.42
341793,Trumlands,2024-01-14T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
341793,Trumlands,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
341793,Trumlands,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
341793,Trumlands,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
341793,Trumlands,2024-01-14T21:40:00.000+00:00,transformer,,Temperature,C,19.2
341793,Trumlands,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
341793,Trumlands,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
341793,Trumlands,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
341793,Trumlands,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
341793,Trumlands,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
341793,Trumlands,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
341793,Trumlands,2024-01-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
341793,Trumlands,2024-01-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
341793,Trumlands,2024-01-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
341793,Trumlands,2024-01-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,49.69
341793,Trumlands,2024-01-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.15
341793,Trumlands,2024-01-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.35
341793,Trumlands,2024-01-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
341793,Trumlands,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
341793,Trumlands,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
341793,Trumlands,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
341793,Trumlands,2024-01-14T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
341793,Trumlands,2024-01-14T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-14T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
341793,Trumlands,2024-01-14T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.29
341793,Trumlands,2024-01-14T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-14T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.63
341793,Trumlands,2024-01-14T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.1
341793,Trumlands,2024-01-14T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.9
341793,Trumlands,2024-01-14T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.0
341793,Trumlands,2024-01-14T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.02
341793,Trumlands,2024-01-14T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
341793,Trumlands,2024-01-14T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-14T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.0
341793,Trumlands,2024-01-14T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.18
341793,Trumlands,2024-01-14T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.67
341793,Trumlands,2024-01-14T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
341793,Trumlands,2024-01-14T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.6
341793,Trumlands,2024-01-14T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
341793,Trumlands,2024-01-14T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
341793,Trumlands,2024-01-14T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
341793,Trumlands,2024-01-14T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
341793,Trumlands,2024-01-14T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-14T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.66
341793,Trumlands,2024-01-14T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.14
341793,Trumlands,2024-01-14T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.53
341793,Trumlands,2024-01-14T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
341793,Trumlands,2024-01-14T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.5
341793,Trumlands,2024-01-14T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
341793,Trumlands,2024-01-14T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
341793,Trumlands,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
341793,Trumlands,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.55
341793,Trumlands,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.25
341793,Trumlands,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.66
341793,Trumlands,2024-01-14T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
341793,Trumlands,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
341793,Trumlands,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
341793,Trumlands,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.4
341793,Trumlands,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
341793,Trumlands,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
341793,Trumlands,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
341793,Trumlands,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.15
341793,Trumlands,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.48
341793,Trumlands,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.63
341793,Trumlands,2024-01-14T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
341793,Trumlands,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
341793,Trumlands,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
341793,Trumlands,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
341793,Trumlands,2024-01-14T21:30:00.000+00:00,transformer,,Temperature,C,19.3
341793,Trumlands,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
341793,Trumlands,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
341793,Trumlands,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
341793,Trumlands,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
341793,Trumlands,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
341793,Trumlands,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
341793,Trumlands,2024-01-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
341793,Trumlands,2024-01-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
341793,Trumlands,2024-01-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
341793,Trumlands,2024-01-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,44.65
341793,Trumlands,2024-01-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.06
341793,Trumlands,2024-01-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,39.11
341793,Trumlands,2024-01-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
341793,Trumlands,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
341793,Trumlands,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
341793,Trumlands,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
341793,Trumlands,2024-01-14T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-14T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-14T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
341793,Trumlands,2024-01-14T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.92
341793,Trumlands,2024-01-14T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-14T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.68
341793,Trumlands,2024-01-14T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.6
341793,Trumlands,2024-01-14T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.5
341793,Trumlands,2024-01-14T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.3
341793,Trumlands,2024-01-14T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.75
341793,Trumlands,2024-01-14T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
341793,Trumlands,2024-01-14T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-14T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.89
341793,Trumlands,2024-01-14T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.41
341793,Trumlands,2024-01-14T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.34
341793,Trumlands,2024-01-14T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,42.0
341793,Trumlands,2024-01-14T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.2
341793,Trumlands,2024-01-14T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
341793,Trumlands,2024-01-14T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
341793,Trumlands,2024-01-14T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
341793,Trumlands,2024-01-14T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
341793,Trumlands,2024-01-14T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-14T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.04
341793,Trumlands,2024-01-14T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.37
341793,Trumlands,2024-01-14T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.5
341793,Trumlands,2024-01-14T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
341793,Trumlands,2024-01-14T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.3
341793,Trumlands,2024-01-14T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
341793,Trumlands,2024-01-14T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.1
341793,Trumlands,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
341793,Trumlands,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
341793,Trumlands,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.49
341793,Trumlands,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.34
341793,Trumlands,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.02
341793,Trumlands,2024-01-14T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
341793,Trumlands,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
341793,Trumlands,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
341793,Trumlands,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.3
341793,Trumlands,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
341793,Trumlands,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
341793,Trumlands,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
341793,Trumlands,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.79
341793,Trumlands,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.71
341793,Trumlands,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
341793,Trumlands,2024-01-14T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
341793,Trumlands,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
341793,Trumlands,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
341793,Trumlands,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
341793,Trumlands,2024-01-14T21:20:00.000+00:00,transformer,,Temperature,C,19.3
341793,Trumlands,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
341793,Trumlands,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
341793,Trumlands,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
341793,Trumlands,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
341793,Trumlands,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
341793,Trumlands,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
341793,Trumlands,2024-01-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
341793,Trumlands,2024-01-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
341793,Trumlands,2024-01-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
341793,Trumlands,2024-01-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,47.14
341793,Trumlands,2024-01-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.85
341793,Trumlands,2024-01-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,39.55
341793,Trumlands,2024-01-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
341793,Trumlands,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
341793,Trumlands,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
341793,Trumlands,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
341793,Trumlands,2024-01-14T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-14T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-14T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
341793,Trumlands,2024-01-14T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.91
341793,Trumlands,2024-01-14T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-14T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.81
341793,Trumlands,2024-01-14T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.7
341793,Trumlands,2024-01-14T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.4
341793,Trumlands,2024-01-14T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.8
341793,Trumlands,2024-01-14T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.98
341793,Trumlands,2024-01-14T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
341793,Trumlands,2024-01-14T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
341793,Trumlands,2024-01-14T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.57
341793,Trumlands,2024-01-14T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.88
341793,Trumlands,2024-01-14T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.69
341793,Trumlands,2024-01-14T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
341793,Trumlands,2024-01-14T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.0
341793,Trumlands,2024-01-14T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
341793,Trumlands,2024-01-14T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
341793,Trumlands,2024-01-14T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
341793,Trumlands,2024-01-14T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
341793,Trumlands,2024-01-14T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-14T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.54
341793,Trumlands,2024-01-14T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.62
341793,Trumlands,2024-01-14T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.25
341793,Trumlands,2024-01-14T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
341793,Trumlands,2024-01-14T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.0
341793,Trumlands,2024-01-14T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
341793,Trumlands,2024-01-14T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.8
341793,Trumlands,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
341793,Trumlands,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
341793,Trumlands,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.71
341793,Trumlands,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.11
341793,Trumlands,2024-01-14T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
341793,Trumlands,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
341793,Trumlands,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
341793,Trumlands,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
341793,Trumlands,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
341793,Trumlands,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
341793,Trumlands,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
341793,Trumlands,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.79
341793,Trumlands,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.31
341793,Trumlands,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.61
341793,Trumlands,2024-01-14T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
341793,Trumlands,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
341793,Trumlands,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
341793,Trumlands,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
341793,Trumlands,2024-01-14T21:10:00.000+00:00,transformer,,Temperature,C,19.3
341793,Trumlands,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
341793,Trumlands,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
341793,Trumlands,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
341793,Trumlands,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
341793,Trumlands,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
341793,Trumlands,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
341793,Trumlands,2024-01-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
341793,Trumlands,2024-01-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
341793,Trumlands,2024-01-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
341793,Trumlands,2024-01-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,45.41
341793,Trumlands,2024-01-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.53
341793,Trumlands,2024-01-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.48
341793,Trumlands,2024-01-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
341793,Trumlands,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
341793,Trumlands,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
341793,Trumlands,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
341793,Trumlands,2024-01-14T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-14T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-14T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-14T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.94
341793,Trumlands,2024-01-14T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-14T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.71
341793,Trumlands,2024-01-14T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.7
341793,Trumlands,2024-01-14T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.3
341793,Trumlands,2024-01-14T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.3
341793,Trumlands,2024-01-14T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.38
341793,Trumlands,2024-01-14T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
341793,Trumlands,2024-01-14T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-14T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,21.69
341793,Trumlands,2024-01-14T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.42
341793,Trumlands,2024-01-14T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.31
341793,Trumlands,2024-01-14T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,50.6
341793,Trumlands,2024-01-14T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.9
341793,Trumlands,2024-01-14T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
341793,Trumlands,2024-01-14T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.1
341793,Trumlands,2024-01-14T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.11
341793,Trumlands,2024-01-14T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
341793,Trumlands,2024-01-14T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-14T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.02
341793,Trumlands,2024-01-14T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.5
341793,Trumlands,2024-01-14T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.75
341793,Trumlands,2024-01-14T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
341793,Trumlands,2024-01-14T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.7
341793,Trumlands,2024-01-14T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
341793,Trumlands,2024-01-14T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.5
341793,Trumlands,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
341793,Trumlands,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.61
341793,Trumlands,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.57
341793,Trumlands,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.41
341793,Trumlands,2024-01-14T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
341793,Trumlands,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
341793,Trumlands,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
341793,Trumlands,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.6
341793,Trumlands,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
341793,Trumlands,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.55
341793,Trumlands,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.81
341793,Trumlands,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.25
341793,Trumlands,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.75
341793,Trumlands,2024-01-14T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
341793,Trumlands,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
341793,Trumlands,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
341793,Trumlands,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
341793,Trumlands,2024-01-14T21:00:00.000+00:00,transformer,,Temperature,C,19.3
341793,Trumlands,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
341793,Trumlands,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
341793,Trumlands,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
341793,Trumlands,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
341793,Trumlands,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
341793,Trumlands,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
341793,Trumlands,2024-01-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
341793,Trumlands,2024-01-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
341793,Trumlands,2024-01-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
341793,Trumlands,2024-01-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,51.07
341793,Trumlands,2024-01-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.77
341793,Trumlands,2024-01-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,44.93
341793,Trumlands,2024-01-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
341793,Trumlands,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
341793,Trumlands,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
341793,Trumlands,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
341793,Trumlands,2024-01-14T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
341793,Trumlands,2024-01-14T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-14T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.12
341793,Trumlands,2024-01-14T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.05
341793,Trumlands,2024-01-14T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-14T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.63
341793,Trumlands,2024-01-14T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.2
341793,Trumlands,2024-01-14T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.7
341793,Trumlands,2024-01-14T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.6
341793,Trumlands,2024-01-14T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.52
341793,Trumlands,2024-01-14T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-14T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-14T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.16
341793,Trumlands,2024-01-14T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.36
341793,Trumlands,2024-01-14T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.99
341793,Trumlands,2024-01-14T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
341793,Trumlands,2024-01-14T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.1
341793,Trumlands,2024-01-14T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
341793,Trumlands,2024-01-14T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.9
341793,Trumlands,2024-01-14T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
341793,Trumlands,2024-01-14T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
341793,Trumlands,2024-01-14T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
341793,Trumlands,2024-01-14T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.07
341793,Trumlands,2024-01-14T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.39
341793,Trumlands,2024-01-14T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.79
341793,Trumlands,2024-01-14T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
341793,Trumlands,2024-01-14T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.3
341793,Trumlands,2024-01-14T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
341793,Trumlands,2024-01-14T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.9
341793,Trumlands,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
341793,Trumlands,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.26
341793,Trumlands,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.02
341793,Trumlands,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.74
341793,Trumlands,2024-01-14T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
341793,Trumlands,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
341793,Trumlands,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
341793,Trumlands,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.3
341793,Trumlands,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
341793,Trumlands,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
341793,Trumlands,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
341793,Trumlands,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.76
341793,Trumlands,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.31
341793,Trumlands,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.26
341793,Trumlands,2024-01-14T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
341793,Trumlands,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
341793,Trumlands,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
341793,Trumlands,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
341793,Trumlands,2024-01-14T20:50:00.000+00:00,transformer,,Temperature,C,19.4
341793,Trumlands,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
341793,Trumlands,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
341793,Trumlands,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
341793,Trumlands,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
341793,Trumlands,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
341793,Trumlands,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
341793,Trumlands,2024-01-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
341793,Trumlands,2024-01-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
341793,Trumlands,2024-01-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
341793,Trumlands,2024-01-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,46.3
341793,Trumlands,2024-01-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.09
341793,Trumlands,2024-01-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,43.41
341793,Trumlands,2024-01-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
341793,Trumlands,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
341793,Trumlands,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
341793,Trumlands,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
341793,Trumlands,2024-01-14T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-14T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-14T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.4
341793,Trumlands,2024-01-14T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.99
341793,Trumlands,2024-01-14T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-14T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.38
341793,Trumlands,2024-01-14T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.7
341793,Trumlands,2024-01-14T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.5
341793,Trumlands,2024-01-14T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.1
341793,Trumlands,2024-01-14T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.76
341793,Trumlands,2024-01-14T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
341793,Trumlands,2024-01-14T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
341793,Trumlands,2024-01-14T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.53
341793,Trumlands,2024-01-14T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.12
341793,Trumlands,2024-01-14T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.41
341793,Trumlands,2024-01-14T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
341793,Trumlands,2024-01-14T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.1
341793,Trumlands,2024-01-14T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
341793,Trumlands,2024-01-14T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.4
341793,Trumlands,2024-01-14T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
341793,Trumlands,2024-01-14T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
341793,Trumlands,2024-01-14T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
341793,Trumlands,2024-01-14T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.74
341793,Trumlands,2024-01-14T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.26
341793,Trumlands,2024-01-14T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.81
341793,Trumlands,2024-01-14T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
341793,Trumlands,2024-01-14T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.3
341793,Trumlands,2024-01-14T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
341793,Trumlands,2024-01-14T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.3
341793,Trumlands,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
341793,Trumlands,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.41
341793,Trumlands,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.04
341793,Trumlands,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.99
341793,Trumlands,2024-01-14T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
341793,Trumlands,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
341793,Trumlands,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
341793,Trumlands,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.9
341793,Trumlands,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
341793,Trumlands,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.55
341793,Trumlands,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
341793,Trumlands,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.97
341793,Trumlands,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.35
341793,Trumlands,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.82
341793,Trumlands,2024-01-14T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
341793,Trumlands,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
341793,Trumlands,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
341793,Trumlands,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
341793,Trumlands,2024-01-14T20:40:00.000+00:00,transformer,,Temperature,C,19.4
341793,Trumlands,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
341793,Trumlands,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
341793,Trumlands,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
341793,Trumlands,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
341793,Trumlands,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
341793,Trumlands,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
341793,Trumlands,2024-01-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
341793,Trumlands,2024-01-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
341793,Trumlands,2024-01-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
341793,Trumlands,2024-01-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,45.64
341793,Trumlands,2024-01-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.78
341793,Trumlands,2024-01-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,44.4
341793,Trumlands,2024-01-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,86.9
341793,Trumlands,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
341793,Trumlands,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
341793,Trumlands,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
341793,Trumlands,2024-01-14T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
341793,Trumlands,2024-01-14T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-14T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.37
341793,Trumlands,2024-01-14T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.76
341793,Trumlands,2024-01-14T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-14T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.31
341793,Trumlands,2024-01-14T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.2
341793,Trumlands,2024-01-14T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.6
341793,Trumlands,2024-01-14T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.8
341793,Trumlands,2024-01-14T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.11
341793,Trumlands,2024-01-14T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
341793,Trumlands,2024-01-14T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-14T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.01
341793,Trumlands,2024-01-14T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.26
341793,Trumlands,2024-01-14T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.32
341793,Trumlands,2024-01-14T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
341793,Trumlands,2024-01-14T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.5
341793,Trumlands,2024-01-14T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
341793,Trumlands,2024-01-14T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
341793,Trumlands,2024-01-14T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-14T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
341793,Trumlands,2024-01-14T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
341793,Trumlands,2024-01-14T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.65
341793,Trumlands,2024-01-14T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.6
341793,Trumlands,2024-01-14T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.31
341793,Trumlands,2024-01-14T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
341793,Trumlands,2024-01-14T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.0
341793,Trumlands,2024-01-14T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
341793,Trumlands,2024-01-14T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.8
341793,Trumlands,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
341793,Trumlands,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
341793,Trumlands,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.3
341793,Trumlands,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.48
341793,Trumlands,2024-01-14T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
341793,Trumlands,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
341793,Trumlands,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
341793,Trumlands,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.8
341793,Trumlands,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
341793,Trumlands,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
341793,Trumlands,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
341793,Trumlands,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.09
341793,Trumlands,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.45
341793,Trumlands,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.8
341793,Trumlands,2024-01-14T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
341793,Trumlands,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
341793,Trumlands,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
341793,Trumlands,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
341793,Trumlands,2024-01-14T20:30:00.000+00:00,transformer,,Temperature,C,19.4
341793,Trumlands,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
341793,Trumlands,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
341793,Trumlands,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
341793,Trumlands,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
341793,Trumlands,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
341793,Trumlands,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
341793,Trumlands,2024-01-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
341793,Trumlands,2024-01-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
341793,Trumlands,2024-01-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
341793,Trumlands,2024-01-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,41.6
341793,Trumlands,2024-01-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.62
341793,Trumlands,2024-01-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.22
341793,Trumlands,2024-01-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
341793,Trumlands,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
341793,Trumlands,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
341793,Trumlands,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
341793,Trumlands,2024-01-14T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-14T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-14T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
341793,Trumlands,2024-01-14T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.68
341793,Trumlands,2024-01-14T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-14T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.16
341793,Trumlands,2024-01-14T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.6
341793,Trumlands,2024-01-14T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.3
341793,Trumlands,2024-01-14T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.2
341793,Trumlands,2024-01-14T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.83
341793,Trumlands,2024-01-14T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
341793,Trumlands,2024-01-14T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-14T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.46
341793,Trumlands,2024-01-14T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.07
341793,Trumlands,2024-01-14T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.61
341793,Trumlands,2024-01-14T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
341793,Trumlands,2024-01-14T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.6
341793,Trumlands,2024-01-14T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
341793,Trumlands,2024-01-14T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
341793,Trumlands,2024-01-14T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
341793,Trumlands,2024-01-14T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
341793,Trumlands,2024-01-14T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-14T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.33
341793,Trumlands,2024-01-14T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.5
341793,Trumlands,2024-01-14T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.68
341793,Trumlands,2024-01-14T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
341793,Trumlands,2024-01-14T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.8
341793,Trumlands,2024-01-14T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
341793,Trumlands,2024-01-14T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.0
341793,Trumlands,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
341793,Trumlands,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.71
341793,Trumlands,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.46
341793,Trumlands,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.51
341793,Trumlands,2024-01-14T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
341793,Trumlands,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
341793,Trumlands,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
341793,Trumlands,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.5
