Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
341793,Trumlands,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.55
341793,Trumlands,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.41
341793,Trumlands,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.7
341793,Trumlands,2024-01-14T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
341793,Trumlands,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
341793,Trumlands,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
341793,Trumlands,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
341793,Trumlands,2024-01-14T20:20:00.000+00:00,transformer,,Temperature,C,19.5
341793,Trumlands,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
341793,Trumlands,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
341793,Trumlands,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
341793,Trumlands,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
341793,Trumlands,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
341793,Trumlands,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
341793,Trumlands,2024-01-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
341793,Trumlands,2024-01-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
341793,Trumlands,2024-01-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
341793,Trumlands,2024-01-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.72
341793,Trumlands,2024-01-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.47
341793,Trumlands,2024-01-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,42.67
341793,Trumlands,2024-01-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
341793,Trumlands,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
341793,Trumlands,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
341793,Trumlands,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
341793,Trumlands,2024-01-14T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-14T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-14T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.36
341793,Trumlands,2024-01-14T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.05
341793,Trumlands,2024-01-14T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-14T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.4
341793,Trumlands,2024-01-14T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.1
341793,Trumlands,2024-01-14T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.0
341793,Trumlands,2024-01-14T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.3
341793,Trumlands,2024-01-14T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.3
341793,Trumlands,2024-01-14T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-14T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-14T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.59
341793,Trumlands,2024-01-14T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.05
341793,Trumlands,2024-01-14T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.36
341793,Trumlands,2024-01-14T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
341793,Trumlands,2024-01-14T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.9
341793,Trumlands,2024-01-14T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
341793,Trumlands,2024-01-14T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.1
341793,Trumlands,2024-01-14T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
341793,Trumlands,2024-01-14T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
341793,Trumlands,2024-01-14T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
341793,Trumlands,2024-01-14T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.04
341793,Trumlands,2024-01-14T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.95
341793,Trumlands,2024-01-14T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.34
341793,Trumlands,2024-01-14T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
341793,Trumlands,2024-01-14T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.8
341793,Trumlands,2024-01-14T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
341793,Trumlands,2024-01-14T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.4
341793,Trumlands,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
341793,Trumlands,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
341793,Trumlands,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.39
341793,Trumlands,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.68
341793,Trumlands,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.58
341793,Trumlands,2024-01-14T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
341793,Trumlands,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
341793,Trumlands,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
341793,Trumlands,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.7
341793,Trumlands,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
341793,Trumlands,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.36
341793,Trumlands,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.13
341793,Trumlands,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.44
341793,Trumlands,2024-01-14T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
341793,Trumlands,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
341793,Trumlands,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
341793,Trumlands,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
341793,Trumlands,2024-01-14T20:10:00.000+00:00,transformer,,Temperature,C,19.5
341793,Trumlands,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
341793,Trumlands,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
341793,Trumlands,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
341793,Trumlands,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
341793,Trumlands,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
341793,Trumlands,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
341793,Trumlands,2024-01-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
341793,Trumlands,2024-01-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
341793,Trumlands,2024-01-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
341793,Trumlands,2024-01-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,42.44
341793,Trumlands,2024-01-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.84
341793,Trumlands,2024-01-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,45.13
341793,Trumlands,2024-01-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
341793,Trumlands,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
341793,Trumlands,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
341793,Trumlands,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
341793,Trumlands,2024-01-14T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-14T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-14T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.53
341793,Trumlands,2024-01-14T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.16
341793,Trumlands,2024-01-14T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-14T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.38
341793,Trumlands,2024-01-14T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
341793,Trumlands,2024-01-14T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.4
341793,Trumlands,2024-01-14T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.3
341793,Trumlands,2024-01-14T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.24
341793,Trumlands,2024-01-14T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-14T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
341793,Trumlands,2024-01-14T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.15
341793,Trumlands,2024-01-14T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.05
341793,Trumlands,2024-01-14T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.88
341793,Trumlands,2024-01-14T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
341793,Trumlands,2024-01-14T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.9
341793,Trumlands,2024-01-14T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
341793,Trumlands,2024-01-14T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.5
341793,Trumlands,2024-01-14T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
341793,Trumlands,2024-01-14T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
341793,Trumlands,2024-01-14T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-14T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.97
341793,Trumlands,2024-01-14T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.38
341793,Trumlands,2024-01-14T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.98
341793,Trumlands,2024-01-14T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
341793,Trumlands,2024-01-14T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.1
341793,Trumlands,2024-01-14T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
341793,Trumlands,2024-01-14T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.5
341793,Trumlands,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
341793,Trumlands,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
341793,Trumlands,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
341793,Trumlands,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.7
341793,Trumlands,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.46
341793,Trumlands,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.96
341793,Trumlands,2024-01-14T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
341793,Trumlands,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
341793,Trumlands,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
341793,Trumlands,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.3
341793,Trumlands,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
341793,Trumlands,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
341793,Trumlands,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.32
341793,Trumlands,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.02
341793,Trumlands,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.25
341793,Trumlands,2024-01-14T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
341793,Trumlands,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
341793,Trumlands,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
341793,Trumlands,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
341793,Trumlands,2024-01-14T20:00:00.000+00:00,transformer,,Temperature,C,19.6
341793,Trumlands,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
341793,Trumlands,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
341793,Trumlands,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
341793,Trumlands,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
341793,Trumlands,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
341793,Trumlands,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
341793,Trumlands,2024-01-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
341793,Trumlands,2024-01-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
341793,Trumlands,2024-01-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
341793,Trumlands,2024-01-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,45.3
341793,Trumlands,2024-01-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.94
341793,Trumlands,2024-01-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,55.44
341793,Trumlands,2024-01-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
341793,Trumlands,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
341793,Trumlands,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
341793,Trumlands,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
341793,Trumlands,2024-01-14T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-14T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-14T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.13
341793,Trumlands,2024-01-14T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.13
341793,Trumlands,2024-01-14T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-14T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.74
341793,Trumlands,2024-01-14T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.5
341793,Trumlands,2024-01-14T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.3
341793,Trumlands,2024-01-14T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.8
341793,Trumlands,2024-01-14T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.84
341793,Trumlands,2024-01-14T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
341793,Trumlands,2024-01-14T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
341793,Trumlands,2024-01-14T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.17
341793,Trumlands,2024-01-14T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.31
341793,Trumlands,2024-01-14T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.64
341793,Trumlands,2024-01-14T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.3
341793,Trumlands,2024-01-14T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.6
341793,Trumlands,2024-01-14T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
341793,Trumlands,2024-01-14T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.4
341793,Trumlands,2024-01-14T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
341793,Trumlands,2024-01-14T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-14T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
341793,Trumlands,2024-01-14T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.3
341793,Trumlands,2024-01-14T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.4
341793,Trumlands,2024-01-14T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.09
341793,Trumlands,2024-01-14T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
341793,Trumlands,2024-01-14T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.1
341793,Trumlands,2024-01-14T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
341793,Trumlands,2024-01-14T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.1
341793,Trumlands,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
341793,Trumlands,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
341793,Trumlands,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
341793,Trumlands,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
341793,Trumlands,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.92
341793,Trumlands,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.79
341793,Trumlands,2024-01-14T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
341793,Trumlands,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
341793,Trumlands,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
341793,Trumlands,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.8
341793,Trumlands,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
341793,Trumlands,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.19
341793,Trumlands,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.97
341793,Trumlands,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.92
341793,Trumlands,2024-01-14T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
341793,Trumlands,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
341793,Trumlands,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
341793,Trumlands,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
341793,Trumlands,2024-01-14T19:50:00.000+00:00,transformer,,Temperature,C,19.6
341793,Trumlands,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
341793,Trumlands,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
341793,Trumlands,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
341793,Trumlands,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
341793,Trumlands,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
341793,Trumlands,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
341793,Trumlands,2024-01-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
341793,Trumlands,2024-01-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
341793,Trumlands,2024-01-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
341793,Trumlands,2024-01-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,47.3
341793,Trumlands,2024-01-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.63
341793,Trumlands,2024-01-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,49.17
341793,Trumlands,2024-01-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
341793,Trumlands,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
341793,Trumlands,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
341793,Trumlands,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
341793,Trumlands,2024-01-14T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
341793,Trumlands,2024-01-14T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-14T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-14T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.22
341793,Trumlands,2024-01-14T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.04
341793,Trumlands,2024-01-14T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.12
341793,Trumlands,2024-01-14T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
341793,Trumlands,2024-01-14T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.0
341793,Trumlands,2024-01-14T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.6
341793,Trumlands,2024-01-14T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.08
341793,Trumlands,2024-01-14T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
341793,Trumlands,2024-01-14T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
341793,Trumlands,2024-01-14T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.37
341793,Trumlands,2024-01-14T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.21
341793,Trumlands,2024-01-14T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.8
341793,Trumlands,2024-01-14T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.3
341793,Trumlands,2024-01-14T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.4
341793,Trumlands,2024-01-14T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
341793,Trumlands,2024-01-14T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.4
341793,Trumlands,2024-01-14T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
341793,Trumlands,2024-01-14T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
341793,Trumlands,2024-01-14T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
341793,Trumlands,2024-01-14T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.65
341793,Trumlands,2024-01-14T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.1
341793,Trumlands,2024-01-14T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.92
341793,Trumlands,2024-01-14T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
341793,Trumlands,2024-01-14T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.6
341793,Trumlands,2024-01-14T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
341793,Trumlands,2024-01-14T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.3
341793,Trumlands,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
341793,Trumlands,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
341793,Trumlands,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.15
341793,Trumlands,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.24
341793,Trumlands,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.82
341793,Trumlands,2024-01-14T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
341793,Trumlands,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
341793,Trumlands,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
341793,Trumlands,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.9
341793,Trumlands,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
341793,Trumlands,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
341793,Trumlands,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.62
341793,Trumlands,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.06
341793,Trumlands,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.13
341793,Trumlands,2024-01-14T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
341793,Trumlands,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
341793,Trumlands,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
341793,Trumlands,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
341793,Trumlands,2024-01-14T19:40:00.000+00:00,transformer,,Temperature,C,19.6
341793,Trumlands,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
341793,Trumlands,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
341793,Trumlands,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
341793,Trumlands,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
341793,Trumlands,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
341793,Trumlands,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
341793,Trumlands,2024-01-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
341793,Trumlands,2024-01-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
341793,Trumlands,2024-01-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
341793,Trumlands,2024-01-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
341793,Trumlands,2024-01-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.64
341793,Trumlands,2024-01-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,51.8
341793,Trumlands,2024-01-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,90.1
341793,Trumlands,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
341793,Trumlands,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
341793,Trumlands,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
341793,Trumlands,2024-01-14T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
341793,Trumlands,2024-01-14T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-14T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-14T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.38
341793,Trumlands,2024-01-14T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.04
341793,Trumlands,2024-01-14T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.99
341793,Trumlands,2024-01-14T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
341793,Trumlands,2024-01-14T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.0
341793,Trumlands,2024-01-14T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.1
341793,Trumlands,2024-01-14T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.72
341793,Trumlands,2024-01-14T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
341793,Trumlands,2024-01-14T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-14T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.06
341793,Trumlands,2024-01-14T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.07
341793,Trumlands,2024-01-14T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.22
341793,Trumlands,2024-01-14T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.9
341793,Trumlands,2024-01-14T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.2
341793,Trumlands,2024-01-14T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
341793,Trumlands,2024-01-14T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.5
341793,Trumlands,2024-01-14T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
341793,Trumlands,2024-01-14T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
341793,Trumlands,2024-01-14T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
341793,Trumlands,2024-01-14T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.41
341793,Trumlands,2024-01-14T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.77
341793,Trumlands,2024-01-14T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.01
341793,Trumlands,2024-01-14T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
341793,Trumlands,2024-01-14T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.0
341793,Trumlands,2024-01-14T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
341793,Trumlands,2024-01-14T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.6
341793,Trumlands,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
341793,Trumlands,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
341793,Trumlands,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.94
341793,Trumlands,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.41
341793,Trumlands,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.26
341793,Trumlands,2024-01-14T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
341793,Trumlands,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
341793,Trumlands,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
341793,Trumlands,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
341793,Trumlands,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
341793,Trumlands,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
341793,Trumlands,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.32
341793,Trumlands,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.94
341793,Trumlands,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.87
341793,Trumlands,2024-01-14T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
341793,Trumlands,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
341793,Trumlands,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
341793,Trumlands,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
341793,Trumlands,2024-01-14T19:30:00.000+00:00,transformer,,Temperature,C,19.6
341793,Trumlands,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
341793,Trumlands,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
341793,Trumlands,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
341793,Trumlands,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
341793,Trumlands,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
341793,Trumlands,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
341793,Trumlands,2024-01-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
341793,Trumlands,2024-01-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
341793,Trumlands,2024-01-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
341793,Trumlands,2024-01-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.11
341793,Trumlands,2024-01-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.24
341793,Trumlands,2024-01-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.35
341793,Trumlands,2024-01-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
341793,Trumlands,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
341793,Trumlands,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
341793,Trumlands,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
341793,Trumlands,2024-01-14T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-14T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-14T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-14T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.05
341793,Trumlands,2024-01-14T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.04
341793,Trumlands,2024-01-14T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.36
341793,Trumlands,2024-01-14T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
341793,Trumlands,2024-01-14T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.4
341793,Trumlands,2024-01-14T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.6
341793,Trumlands,2024-01-14T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.75
341793,Trumlands,2024-01-14T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
341793,Trumlands,2024-01-14T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-14T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.85
341793,Trumlands,2024-01-14T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
341793,Trumlands,2024-01-14T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.69
341793,Trumlands,2024-01-14T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.1
341793,Trumlands,2024-01-14T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.2
341793,Trumlands,2024-01-14T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
341793,Trumlands,2024-01-14T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.9
341793,Trumlands,2024-01-14T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
341793,Trumlands,2024-01-14T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-14T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-14T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.85
341793,Trumlands,2024-01-14T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.17
341793,Trumlands,2024-01-14T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.19
341793,Trumlands,2024-01-14T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
341793,Trumlands,2024-01-14T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.1
341793,Trumlands,2024-01-14T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
341793,Trumlands,2024-01-14T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.6
341793,Trumlands,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
341793,Trumlands,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
341793,Trumlands,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.37
341793,Trumlands,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.07
341793,Trumlands,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.34
341793,Trumlands,2024-01-14T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
341793,Trumlands,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
341793,Trumlands,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
341793,Trumlands,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.9
341793,Trumlands,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
341793,Trumlands,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.2
341793,Trumlands,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.37
341793,Trumlands,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.46
341793,Trumlands,2024-01-14T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
341793,Trumlands,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
341793,Trumlands,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
341793,Trumlands,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.1
341793,Trumlands,2024-01-14T19:20:00.000+00:00,transformer,,Temperature,C,19.6
341793,Trumlands,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
341793,Trumlands,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
341793,Trumlands,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
341793,Trumlands,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
341793,Trumlands,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
341793,Trumlands,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
341793,Trumlands,2024-01-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
341793,Trumlands,2024-01-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
341793,Trumlands,2024-01-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
341793,Trumlands,2024-01-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,46.33
341793,Trumlands,2024-01-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.66
341793,Trumlands,2024-01-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,55.04
341793,Trumlands,2024-01-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,86.5
341793,Trumlands,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
341793,Trumlands,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
341793,Trumlands,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
341793,Trumlands,2024-01-14T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
341793,Trumlands,2024-01-14T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-14T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-14T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.64
341793,Trumlands,2024-01-14T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.04
341793,Trumlands,2024-01-14T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.16
341793,Trumlands,2024-01-14T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.5
341793,Trumlands,2024-01-14T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.4
341793,Trumlands,2024-01-14T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.4
341793,Trumlands,2024-01-14T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.58
341793,Trumlands,2024-01-14T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
341793,Trumlands,2024-01-14T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
341793,Trumlands,2024-01-14T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,24.42
341793,Trumlands,2024-01-14T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.4
341793,Trumlands,2024-01-14T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.32
341793,Trumlands,2024-01-14T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,53.7
341793,Trumlands,2024-01-14T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,102.9
341793,Trumlands,2024-01-14T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
341793,Trumlands,2024-01-14T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.2
341793,Trumlands,2024-01-14T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
341793,Trumlands,2024-01-14T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
341793,Trumlands,2024-01-14T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-14T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.5
341793,Trumlands,2024-01-14T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.67
341793,Trumlands,2024-01-14T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.62
341793,Trumlands,2024-01-14T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
341793,Trumlands,2024-01-14T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.0
341793,Trumlands,2024-01-14T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.3
341793,Trumlands,2024-01-14T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.9
341793,Trumlands,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
341793,Trumlands,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
341793,Trumlands,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.79
341793,Trumlands,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.31
341793,Trumlands,2024-01-14T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
341793,Trumlands,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
341793,Trumlands,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
341793,Trumlands,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.0
341793,Trumlands,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
341793,Trumlands,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.13
341793,Trumlands,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.4
341793,Trumlands,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.56
341793,Trumlands,2024-01-14T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
341793,Trumlands,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.9
341793,Trumlands,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
341793,Trumlands,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
341793,Trumlands,2024-01-14T19:10:00.000+00:00,transformer,,Temperature,C,19.5
341793,Trumlands,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
341793,Trumlands,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
341793,Trumlands,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
341793,Trumlands,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
341793,Trumlands,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
341793,Trumlands,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
341793,Trumlands,2024-01-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
341793,Trumlands,2024-01-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
341793,Trumlands,2024-01-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
341793,Trumlands,2024-01-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,55.96
341793,Trumlands,2024-01-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.3
341793,Trumlands,2024-01-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,57.98
341793,Trumlands,2024-01-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,98.9
341793,Trumlands,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
341793,Trumlands,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
341793,Trumlands,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.2
341793,Trumlands,2024-01-14T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-14T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
341793,Trumlands,2024-01-14T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-14T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.15
341793,Trumlands,2024-01-14T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-14T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.87
341793,Trumlands,2024-01-14T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.5
341793,Trumlands,2024-01-14T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
341793,Trumlands,2024-01-14T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.7
341793,Trumlands,2024-01-14T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.76
341793,Trumlands,2024-01-14T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-14T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-14T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.58
341793,Trumlands,2024-01-14T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.71
341793,Trumlands,2024-01-14T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.57
341793,Trumlands,2024-01-14T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.8
341793,Trumlands,2024-01-14T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.1
341793,Trumlands,2024-01-14T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.4
341793,Trumlands,2024-01-14T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.2
341793,Trumlands,2024-01-14T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
341793,Trumlands,2024-01-14T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-14T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-14T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.24
341793,Trumlands,2024-01-14T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.73
341793,Trumlands,2024-01-14T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.12
341793,Trumlands,2024-01-14T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
341793,Trumlands,2024-01-14T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.2
341793,Trumlands,2024-01-14T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.6
341793,Trumlands,2024-01-14T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.7
341793,Trumlands,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
341793,Trumlands,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.77
341793,Trumlands,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.35
341793,Trumlands,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.74
341793,Trumlands,2024-01-14T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
341793,Trumlands,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
341793,Trumlands,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
341793,Trumlands,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.9
341793,Trumlands,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
341793,Trumlands,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
341793,Trumlands,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
341793,Trumlands,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.07
341793,Trumlands,2024-01-14T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
341793,Trumlands,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
341793,Trumlands,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
341793,Trumlands,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
341793,Trumlands,2024-01-14T19:00:00.000+00:00,transformer,,Temperature,C,19.5
341793,Trumlands,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
341793,Trumlands,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
341793,Trumlands,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
341793,Trumlands,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
341793,Trumlands,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
341793,Trumlands,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
341793,Trumlands,2024-01-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
341793,Trumlands,2024-01-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
341793,Trumlands,2024-01-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
341793,Trumlands,2024-01-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,50.75
341793,Trumlands,2024-01-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.84
341793,Trumlands,2024-01-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,59.38
341793,Trumlands,2024-01-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
341793,Trumlands,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
341793,Trumlands,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
341793,Trumlands,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
341793,Trumlands,2024-01-14T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-14T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-14T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-14T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.32
341793,Trumlands,2024-01-14T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-14T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.56
341793,Trumlands,2024-01-14T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.2
341793,Trumlands,2024-01-14T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.8
341793,Trumlands,2024-01-14T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.0
341793,Trumlands,2024-01-14T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
341793,Trumlands,2024-01-14T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
341793,Trumlands,2024-01-14T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
