Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-14T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.72
341793,Trumlands,2024-01-14T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.93
341793,Trumlands,2024-01-14T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.03
341793,Trumlands,2024-01-14T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
341793,Trumlands,2024-01-14T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.4
341793,Trumlands,2024-01-14T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
341793,Trumlands,2024-01-14T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.3
341793,Trumlands,2024-01-14T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
341793,Trumlands,2024-01-14T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-14T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-14T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.79
341793,Trumlands,2024-01-14T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.55
341793,Trumlands,2024-01-14T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.0
341793,Trumlands,2024-01-14T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
341793,Trumlands,2024-01-14T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.1
341793,Trumlands,2024-01-14T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
341793,Trumlands,2024-01-14T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.7
341793,Trumlands,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
341793,Trumlands,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
341793,Trumlands,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
341793,Trumlands,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.12
341793,Trumlands,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.19
341793,Trumlands,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.98
341793,Trumlands,2024-01-14T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
341793,Trumlands,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
341793,Trumlands,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
341793,Trumlands,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.4
341793,Trumlands,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
341793,Trumlands,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.62
341793,Trumlands,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.37
341793,Trumlands,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.19
341793,Trumlands,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.96
341793,Trumlands,2024-01-14T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
341793,Trumlands,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
341793,Trumlands,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
341793,Trumlands,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.3
341793,Trumlands,2024-01-14T18:50:00.000+00:00,transformer,,Temperature,C,19.5
341793,Trumlands,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
341793,Trumlands,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
341793,Trumlands,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
341793,Trumlands,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
341793,Trumlands,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
341793,Trumlands,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
341793,Trumlands,2024-01-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
341793,Trumlands,2024-01-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
341793,Trumlands,2024-01-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
341793,Trumlands,2024-01-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.33
341793,Trumlands,2024-01-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.88
341793,Trumlands,2024-01-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,52.52
341793,Trumlands,2024-01-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
341793,Trumlands,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
341793,Trumlands,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
341793,Trumlands,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
341793,Trumlands,2024-01-14T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-14T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-14T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-14T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.43
341793,Trumlands,2024-01-14T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-14T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.44
341793,Trumlands,2024-01-14T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
341793,Trumlands,2024-01-14T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.7
341793,Trumlands,2024-01-14T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.8
341793,Trumlands,2024-01-14T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-14T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-14T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
341793,Trumlands,2024-01-14T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.74
341793,Trumlands,2024-01-14T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.18
341793,Trumlands,2024-01-14T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.52
341793,Trumlands,2024-01-14T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
341793,Trumlands,2024-01-14T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.7
341793,Trumlands,2024-01-14T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.7
341793,Trumlands,2024-01-14T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.2
341793,Trumlands,2024-01-14T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
341793,Trumlands,2024-01-14T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-14T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-14T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.21
341793,Trumlands,2024-01-14T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.25
341793,Trumlands,2024-01-14T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.32
341793,Trumlands,2024-01-14T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
341793,Trumlands,2024-01-14T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.2
341793,Trumlands,2024-01-14T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
341793,Trumlands,2024-01-14T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.2
341793,Trumlands,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
341793,Trumlands,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
341793,Trumlands,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.4
341793,Trumlands,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.14
341793,Trumlands,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.97
341793,Trumlands,2024-01-14T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
341793,Trumlands,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
341793,Trumlands,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
341793,Trumlands,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.2
341793,Trumlands,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
341793,Trumlands,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.55
341793,Trumlands,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.78
341793,Trumlands,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.31
341793,Trumlands,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.23
341793,Trumlands,2024-01-14T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
341793,Trumlands,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
341793,Trumlands,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
341793,Trumlands,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
341793,Trumlands,2024-01-14T18:40:00.000+00:00,transformer,,Temperature,C,19.5
341793,Trumlands,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
341793,Trumlands,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
341793,Trumlands,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
341793,Trumlands,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
341793,Trumlands,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
341793,Trumlands,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
341793,Trumlands,2024-01-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
341793,Trumlands,2024-01-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
341793,Trumlands,2024-01-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
341793,Trumlands,2024-01-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,47.55
341793,Trumlands,2024-01-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.9
341793,Trumlands,2024-01-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.47
341793,Trumlands,2024-01-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
341793,Trumlands,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
341793,Trumlands,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
341793,Trumlands,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
341793,Trumlands,2024-01-14T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-14T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-14T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-14T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.81
341793,Trumlands,2024-01-14T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-14T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.01
341793,Trumlands,2024-01-14T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
341793,Trumlands,2024-01-14T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.2
341793,Trumlands,2024-01-14T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
341793,Trumlands,2024-01-14T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
341793,Trumlands,2024-01-14T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-14T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.65
341793,Trumlands,2024-01-14T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,19.63
341793,Trumlands,2024-01-14T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.4
341793,Trumlands,2024-01-14T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.7
341793,Trumlands,2024-01-14T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.5
341793,Trumlands,2024-01-14T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.6
341793,Trumlands,2024-01-14T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.9
341793,Trumlands,2024-01-14T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.8
341793,Trumlands,2024-01-14T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-14T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-14T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-14T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.33
341793,Trumlands,2024-01-14T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.64
341793,Trumlands,2024-01-14T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.94
341793,Trumlands,2024-01-14T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
341793,Trumlands,2024-01-14T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.7
341793,Trumlands,2024-01-14T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.9
341793,Trumlands,2024-01-14T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.7
341793,Trumlands,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
341793,Trumlands,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
341793,Trumlands,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.61
341793,Trumlands,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.02
341793,Trumlands,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.3
341793,Trumlands,2024-01-14T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
341793,Trumlands,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
341793,Trumlands,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
341793,Trumlands,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.4
341793,Trumlands,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
341793,Trumlands,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
341793,Trumlands,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.2
341793,Trumlands,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.47
341793,Trumlands,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.24
341793,Trumlands,2024-01-14T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
341793,Trumlands,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
341793,Trumlands,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
341793,Trumlands,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
341793,Trumlands,2024-01-14T18:30:00.000+00:00,transformer,,Temperature,C,19.5
341793,Trumlands,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
341793,Trumlands,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
341793,Trumlands,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
341793,Trumlands,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
341793,Trumlands,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
341793,Trumlands,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
341793,Trumlands,2024-01-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
341793,Trumlands,2024-01-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
341793,Trumlands,2024-01-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
341793,Trumlands,2024-01-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,51.59
341793,Trumlands,2024-01-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.55
341793,Trumlands,2024-01-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,49.21
341793,Trumlands,2024-01-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
341793,Trumlands,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
341793,Trumlands,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
341793,Trumlands,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
341793,Trumlands,2024-01-14T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
341793,Trumlands,2024-01-14T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-14T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-14T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.4
341793,Trumlands,2024-01-14T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-14T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.08
341793,Trumlands,2024-01-14T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
341793,Trumlands,2024-01-14T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.4
341793,Trumlands,2024-01-14T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.0
341793,Trumlands,2024-01-14T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-14T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
341793,Trumlands,2024-01-14T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.3
341793,Trumlands,2024-01-14T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.42
341793,Trumlands,2024-01-14T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.02
341793,Trumlands,2024-01-14T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.83
341793,Trumlands,2024-01-14T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
341793,Trumlands,2024-01-14T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.6
341793,Trumlands,2024-01-14T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.1
341793,Trumlands,2024-01-14T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.4
341793,Trumlands,2024-01-14T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
341793,Trumlands,2024-01-14T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-14T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-14T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.73
341793,Trumlands,2024-01-14T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.03
341793,Trumlands,2024-01-14T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.75
341793,Trumlands,2024-01-14T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
341793,Trumlands,2024-01-14T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.0
341793,Trumlands,2024-01-14T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
341793,Trumlands,2024-01-14T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.3
341793,Trumlands,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
341793,Trumlands,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
341793,Trumlands,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
341793,Trumlands,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.54
341793,Trumlands,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.97
341793,Trumlands,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.71
341793,Trumlands,2024-01-14T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
341793,Trumlands,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
341793,Trumlands,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
341793,Trumlands,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.2
341793,Trumlands,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
341793,Trumlands,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
341793,Trumlands,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
341793,Trumlands,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.19
341793,Trumlands,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.43
341793,Trumlands,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.9
341793,Trumlands,2024-01-14T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
341793,Trumlands,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
341793,Trumlands,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
341793,Trumlands,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
341793,Trumlands,2024-01-14T18:20:00.000+00:00,transformer,,Temperature,C,19.6
341793,Trumlands,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
341793,Trumlands,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
341793,Trumlands,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
341793,Trumlands,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
341793,Trumlands,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
341793,Trumlands,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
341793,Trumlands,2024-01-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
341793,Trumlands,2024-01-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341793,Trumlands,2024-01-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
341793,Trumlands,2024-01-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.28
341793,Trumlands,2024-01-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.47
341793,Trumlands,2024-01-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,48.27
341793,Trumlands,2024-01-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
341793,Trumlands,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
341793,Trumlands,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
341793,Trumlands,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
341793,Trumlands,2024-01-14T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.42
341793,Trumlands,2024-01-14T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-14T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-14T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.38
341793,Trumlands,2024-01-14T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-14T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.45
341793,Trumlands,2024-01-14T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.1
341793,Trumlands,2024-01-14T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.0
341793,Trumlands,2024-01-14T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.4
341793,Trumlands,2024-01-14T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.49
341793,Trumlands,2024-01-14T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
341793,Trumlands,2024-01-14T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
341793,Trumlands,2024-01-14T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,21.18
341793,Trumlands,2024-01-14T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.97
341793,Trumlands,2024-01-14T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.64
341793,Trumlands,2024-01-14T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.8
341793,Trumlands,2024-01-14T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.5
341793,Trumlands,2024-01-14T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.7
341793,Trumlands,2024-01-14T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.2
341793,Trumlands,2024-01-14T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
341793,Trumlands,2024-01-14T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-14T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
341793,Trumlands,2024-01-14T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.87
341793,Trumlands,2024-01-14T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.28
341793,Trumlands,2024-01-14T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.99
341793,Trumlands,2024-01-14T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
341793,Trumlands,2024-01-14T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.6
341793,Trumlands,2024-01-14T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
341793,Trumlands,2024-01-14T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.8
341793,Trumlands,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.18
341793,Trumlands,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.19
341793,Trumlands,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.53
341793,Trumlands,2024-01-14T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
341793,Trumlands,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
341793,Trumlands,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
341793,Trumlands,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.8
341793,Trumlands,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
341793,Trumlands,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
341793,Trumlands,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
341793,Trumlands,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.61
341793,Trumlands,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.21
341793,Trumlands,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.16
341793,Trumlands,2024-01-14T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
341793,Trumlands,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
341793,Trumlands,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
341793,Trumlands,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
341793,Trumlands,2024-01-14T18:10:00.000+00:00,transformer,,Temperature,C,19.6
341793,Trumlands,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
341793,Trumlands,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
341793,Trumlands,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
341793,Trumlands,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
341793,Trumlands,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
341793,Trumlands,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
341793,Trumlands,2024-01-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
341793,Trumlands,2024-01-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
341793,Trumlands,2024-01-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
341793,Trumlands,2024-01-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,57.22
341793,Trumlands,2024-01-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.67
341793,Trumlands,2024-01-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.78
341793,Trumlands,2024-01-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
341793,Trumlands,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
341793,Trumlands,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
341793,Trumlands,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
341793,Trumlands,2024-01-14T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.39
341793,Trumlands,2024-01-14T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-14T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-14T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.98
341793,Trumlands,2024-01-14T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-14T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.86
341793,Trumlands,2024-01-14T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.9
341793,Trumlands,2024-01-14T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.1
341793,Trumlands,2024-01-14T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.1
341793,Trumlands,2024-01-14T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.7
341793,Trumlands,2024-01-14T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-14T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-14T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.86
341793,Trumlands,2024-01-14T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.17
341793,Trumlands,2024-01-14T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.27
341793,Trumlands,2024-01-14T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.8
341793,Trumlands,2024-01-14T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.1
341793,Trumlands,2024-01-14T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.7
341793,Trumlands,2024-01-14T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.9
341793,Trumlands,2024-01-14T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
341793,Trumlands,2024-01-14T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-14T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
341793,Trumlands,2024-01-14T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.15
341793,Trumlands,2024-01-14T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.13
341793,Trumlands,2024-01-14T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.53
341793,Trumlands,2024-01-14T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
341793,Trumlands,2024-01-14T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.7
341793,Trumlands,2024-01-14T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
341793,Trumlands,2024-01-14T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.7
341793,Trumlands,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
341793,Trumlands,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.62
341793,Trumlands,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.4
341793,Trumlands,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.38
341793,Trumlands,2024-01-14T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
341793,Trumlands,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
341793,Trumlands,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
341793,Trumlands,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.5
341793,Trumlands,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
341793,Trumlands,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
341793,Trumlands,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
341793,Trumlands,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.25
341793,Trumlands,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.68
341793,Trumlands,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.06
341793,Trumlands,2024-01-14T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
341793,Trumlands,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
341793,Trumlands,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
341793,Trumlands,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
341793,Trumlands,2024-01-14T18:00:00.000+00:00,transformer,,Temperature,C,19.5
341793,Trumlands,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
341793,Trumlands,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
341793,Trumlands,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
341793,Trumlands,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
341793,Trumlands,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
341793,Trumlands,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
341793,Trumlands,2024-01-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
341793,Trumlands,2024-01-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
341793,Trumlands,2024-01-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
341793,Trumlands,2024-01-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.86
341793,Trumlands,2024-01-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.41
341793,Trumlands,2024-01-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.11
341793,Trumlands,2024-01-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
341793,Trumlands,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
341793,Trumlands,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
341793,Trumlands,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
341793,Trumlands,2024-01-14T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.28
341793,Trumlands,2024-01-14T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
341793,Trumlands,2024-01-14T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.31
341793,Trumlands,2024-01-14T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.39
341793,Trumlands,2024-01-14T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.04
341793,Trumlands,2024-01-14T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.98
341793,Trumlands,2024-01-14T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.4
341793,Trumlands,2024-01-14T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.4
341793,Trumlands,2024-01-14T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.8
341793,Trumlands,2024-01-14T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
341793,Trumlands,2024-01-14T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
341793,Trumlands,2024-01-14T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
341793,Trumlands,2024-01-14T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.02
341793,Trumlands,2024-01-14T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.55
341793,Trumlands,2024-01-14T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.74
341793,Trumlands,2024-01-14T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.0
341793,Trumlands,2024-01-14T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.1
341793,Trumlands,2024-01-14T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
341793,Trumlands,2024-01-14T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.9
341793,Trumlands,2024-01-14T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
341793,Trumlands,2024-01-14T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-14T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
341793,Trumlands,2024-01-14T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,27.05
341793,Trumlands,2024-01-14T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.36
341793,Trumlands,2024-01-14T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.93
341793,Trumlands,2024-01-14T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,60.0
341793,Trumlands,2024-01-14T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.0
341793,Trumlands,2024-01-14T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
341793,Trumlands,2024-01-14T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.4
341793,Trumlands,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
341793,Trumlands,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
341793,Trumlands,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.33
341793,Trumlands,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.03
341793,Trumlands,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.39
341793,Trumlands,2024-01-14T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
341793,Trumlands,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
341793,Trumlands,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
341793,Trumlands,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.9
341793,Trumlands,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
341793,Trumlands,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
341793,Trumlands,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.34
341793,Trumlands,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.66
341793,Trumlands,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.04
341793,Trumlands,2024-01-14T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
341793,Trumlands,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
341793,Trumlands,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
341793,Trumlands,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
341793,Trumlands,2024-01-14T17:50:00.000+00:00,transformer,,Temperature,C,19.5
341793,Trumlands,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
341793,Trumlands,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
341793,Trumlands,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
341793,Trumlands,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
341793,Trumlands,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
341793,Trumlands,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
341793,Trumlands,2024-01-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
341793,Trumlands,2024-01-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
341793,Trumlands,2024-01-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
341793,Trumlands,2024-01-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,64.12
341793,Trumlands,2024-01-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.64
341793,Trumlands,2024-01-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,53.09
341793,Trumlands,2024-01-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,106.6
341793,Trumlands,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.9
341793,Trumlands,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
341793,Trumlands,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
341793,Trumlands,2024-01-14T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
341793,Trumlands,2024-01-14T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-14T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-14T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.14
341793,Trumlands,2024-01-14T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-14T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.47
341793,Trumlands,2024-01-14T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.5
341793,Trumlands,2024-01-14T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.6
341793,Trumlands,2024-01-14T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.1
341793,Trumlands,2024-01-14T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
341793,Trumlands,2024-01-14T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
341793,Trumlands,2024-01-14T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
341793,Trumlands,2024-01-14T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,19.99
341793,Trumlands,2024-01-14T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.6
341793,Trumlands,2024-01-14T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.58
341793,Trumlands,2024-01-14T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.9
341793,Trumlands,2024-01-14T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.3
341793,Trumlands,2024-01-14T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.2
341793,Trumlands,2024-01-14T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.0
341793,Trumlands,2024-01-14T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
341793,Trumlands,2024-01-14T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-14T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-14T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,29.53
341793,Trumlands,2024-01-14T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.05
341793,Trumlands,2024-01-14T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.26
341793,Trumlands,2024-01-14T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,66.1
341793,Trumlands,2024-01-14T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,121.2
341793,Trumlands,2024-01-14T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
341793,Trumlands,2024-01-14T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.7
341793,Trumlands,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.33
341793,Trumlands,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
341793,Trumlands,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.81
341793,Trumlands,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.97
341793,Trumlands,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.78
341793,Trumlands,2024-01-14T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
341793,Trumlands,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
341793,Trumlands,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.5
341793,Trumlands,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.4
341793,Trumlands,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
341793,Trumlands,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
341793,Trumlands,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
341793,Trumlands,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.55
341793,Trumlands,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.52
341793,Trumlands,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.12
341793,Trumlands,2024-01-14T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
341793,Trumlands,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
341793,Trumlands,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
341793,Trumlands,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
341793,Trumlands,2024-01-14T17:40:00.000+00:00,transformer,,Temperature,C,19.5
341793,Trumlands,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
341793,Trumlands,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
341793,Trumlands,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
341793,Trumlands,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
341793,Trumlands,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
341793,Trumlands,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
341793,Trumlands,2024-01-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
341793,Trumlands,2024-01-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
341793,Trumlands,2024-01-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
341793,Trumlands,2024-01-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,69.02
341793,Trumlands,2024-01-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.16
341793,Trumlands,2024-01-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,50.22
341793,Trumlands,2024-01-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,111.7
341793,Trumlands,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,284.4
341793,Trumlands,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
341793,Trumlands,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
341793,Trumlands,2024-01-14T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.44
341793,Trumlands,2024-01-14T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-14T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.41
341793,Trumlands,2024-01-14T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.05
341793,Trumlands,2024-01-14T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-14T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.03
341793,Trumlands,2024-01-14T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.2
341793,Trumlands,2024-01-14T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.2
341793,Trumlands,2024-01-14T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.2
341793,Trumlands,2024-01-14T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.62
341793,Trumlands,2024-01-14T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-14T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
341793,Trumlands,2024-01-14T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.84
341793,Trumlands,2024-01-14T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.21
341793,Trumlands,2024-01-14T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.53
341793,Trumlands,2024-01-14T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
341793,Trumlands,2024-01-14T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.6
341793,Trumlands,2024-01-14T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.6
341793,Trumlands,2024-01-14T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.6
341793,Trumlands,2024-01-14T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-14T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
341793,Trumlands,2024-01-14T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-14T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,22.47
341793,Trumlands,2024-01-14T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.88
341793,Trumlands,2024-01-14T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.46
341793,Trumlands,2024-01-14T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,50.9
341793,Trumlands,2024-01-14T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.0
341793,Trumlands,2024-01-14T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
341793,Trumlands,2024-01-14T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.6
341793,Trumlands,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.47
341793,Trumlands,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
341793,Trumlands,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.05
341793,Trumlands,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.19
341793,Trumlands,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.82
341793,Trumlands,2024-01-14T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
341793,Trumlands,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
341793,Trumlands,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
341793,Trumlands,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.3
341793,Trumlands,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
341793,Trumlands,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
341793,Trumlands,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.36
341793,Trumlands,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.66
341793,Trumlands,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.51
341793,Trumlands,2024-01-14T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
341793,Trumlands,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
341793,Trumlands,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
341793,Trumlands,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
341793,Trumlands,2024-01-14T17:30:00.000+00:00,transformer,,Temperature,C,19.4
341793,Trumlands,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
341793,Trumlands,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
