Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
341793,Trumlands,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
341793,Trumlands,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
341793,Trumlands,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
341793,Trumlands,2024-01-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
341793,Trumlands,2024-01-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
341793,Trumlands,2024-01-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
341793,Trumlands,2024-01-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,61.77
341793,Trumlands,2024-01-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.98
341793,Trumlands,2024-01-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,52.36
341793,Trumlands,2024-01-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,98.6
341793,Trumlands,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.1
341793,Trumlands,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
341793,Trumlands,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
341793,Trumlands,2024-01-14T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.34
341793,Trumlands,2024-01-14T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-14T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.11
341793,Trumlands,2024-01-14T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.77
341793,Trumlands,2024-01-14T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-14T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.91
341793,Trumlands,2024-01-14T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
341793,Trumlands,2024-01-14T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.1
341793,Trumlands,2024-01-14T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.6
341793,Trumlands,2024-01-14T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.87
341793,Trumlands,2024-01-14T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-14T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-14T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,20.35
341793,Trumlands,2024-01-14T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.73
341793,Trumlands,2024-01-14T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.24
341793,Trumlands,2024-01-14T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.1
341793,Trumlands,2024-01-14T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.2
341793,Trumlands,2024-01-14T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.8
341793,Trumlands,2024-01-14T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.6
341793,Trumlands,2024-01-14T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
341793,Trumlands,2024-01-14T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-14T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
341793,Trumlands,2024-01-14T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,26.7
341793,Trumlands,2024-01-14T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.61
341793,Trumlands,2024-01-14T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.1
341793,Trumlands,2024-01-14T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,58.5
341793,Trumlands,2024-01-14T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,113.5
341793,Trumlands,2024-01-14T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.9
341793,Trumlands,2024-01-14T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.2
341793,Trumlands,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.73
341793,Trumlands,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.85
341793,Trumlands,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.43
341793,Trumlands,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.53
341793,Trumlands,2024-01-14T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
341793,Trumlands,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
341793,Trumlands,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
341793,Trumlands,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.0
341793,Trumlands,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
341793,Trumlands,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
341793,Trumlands,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
341793,Trumlands,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.46
341793,Trumlands,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.69
341793,Trumlands,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.03
341793,Trumlands,2024-01-14T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
341793,Trumlands,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
341793,Trumlands,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
341793,Trumlands,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
341793,Trumlands,2024-01-14T17:20:00.000+00:00,transformer,,Temperature,C,19.3
341793,Trumlands,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
341793,Trumlands,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
341793,Trumlands,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
341793,Trumlands,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
341793,Trumlands,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
341793,Trumlands,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
341793,Trumlands,2024-01-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
341793,Trumlands,2024-01-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
341793,Trumlands,2024-01-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
341793,Trumlands,2024-01-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,67.15
341793,Trumlands,2024-01-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.48
341793,Trumlands,2024-01-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,49.81
341793,Trumlands,2024-01-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,108.8
341793,Trumlands,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.6
341793,Trumlands,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
341793,Trumlands,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
341793,Trumlands,2024-01-14T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.36
341793,Trumlands,2024-01-14T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-14T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.32
341793,Trumlands,2024-01-14T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.93
341793,Trumlands,2024-01-14T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-14T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.5
341793,Trumlands,2024-01-14T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
341793,Trumlands,2024-01-14T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.7
341793,Trumlands,2024-01-14T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.2
341793,Trumlands,2024-01-14T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.77
341793,Trumlands,2024-01-14T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
341793,Trumlands,2024-01-14T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-14T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,20.81
341793,Trumlands,2024-01-14T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.26
341793,Trumlands,2024-01-14T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.98
341793,Trumlands,2024-01-14T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.2
341793,Trumlands,2024-01-14T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.2
341793,Trumlands,2024-01-14T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.1
341793,Trumlands,2024-01-14T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.1
341793,Trumlands,2024-01-14T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
341793,Trumlands,2024-01-14T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
341793,Trumlands,2024-01-14T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-14T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.36
341793,Trumlands,2024-01-14T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.41
341793,Trumlands,2024-01-14T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.88
341793,Trumlands,2024-01-14T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.5
341793,Trumlands,2024-01-14T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.4
341793,Trumlands,2024-01-14T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.1
341793,Trumlands,2024-01-14T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.5
341793,Trumlands,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.69
341793,Trumlands,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
341793,Trumlands,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.5
341793,Trumlands,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
341793,Trumlands,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.41
341793,Trumlands,2024-01-14T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
341793,Trumlands,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.3
341793,Trumlands,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
341793,Trumlands,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
341793,Trumlands,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
341793,Trumlands,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
341793,Trumlands,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
341793,Trumlands,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.42
341793,Trumlands,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.63
341793,Trumlands,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.32
341793,Trumlands,2024-01-14T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
341793,Trumlands,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
341793,Trumlands,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
341793,Trumlands,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
341793,Trumlands,2024-01-14T17:10:00.000+00:00,transformer,,Temperature,C,19.3
341793,Trumlands,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
341793,Trumlands,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
341793,Trumlands,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
341793,Trumlands,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
341793,Trumlands,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
341793,Trumlands,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
341793,Trumlands,2024-01-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
341793,Trumlands,2024-01-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
341793,Trumlands,2024-01-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
341793,Trumlands,2024-01-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,64.02
341793,Trumlands,2024-01-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.33
341793,Trumlands,2024-01-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.1
341793,Trumlands,2024-01-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
341793,Trumlands,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.7
341793,Trumlands,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
341793,Trumlands,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
341793,Trumlands,2024-01-14T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.31
341793,Trumlands,2024-01-14T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-14T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.52
341793,Trumlands,2024-01-14T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.53
341793,Trumlands,2024-01-14T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-14T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.99
341793,Trumlands,2024-01-14T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
341793,Trumlands,2024-01-14T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.8
341793,Trumlands,2024-01-14T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.4
341793,Trumlands,2024-01-14T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-14T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
341793,Trumlands,2024-01-14T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-14T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.83
341793,Trumlands,2024-01-14T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.19
341793,Trumlands,2024-01-14T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.13
341793,Trumlands,2024-01-14T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.0
341793,Trumlands,2024-01-14T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.0
341793,Trumlands,2024-01-14T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.7
341793,Trumlands,2024-01-14T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.6
341793,Trumlands,2024-01-14T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
341793,Trumlands,2024-01-14T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.53
341793,Trumlands,2024-01-14T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-14T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.67
341793,Trumlands,2024-01-14T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.4
341793,Trumlands,2024-01-14T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.14
341793,Trumlands,2024-01-14T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.7
341793,Trumlands,2024-01-14T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.2
341793,Trumlands,2024-01-14T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
341793,Trumlands,2024-01-14T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
341793,Trumlands,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.74
341793,Trumlands,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.55
341793,Trumlands,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.49
341793,Trumlands,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.28
341793,Trumlands,2024-01-14T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
341793,Trumlands,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
341793,Trumlands,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
341793,Trumlands,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
341793,Trumlands,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
341793,Trumlands,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
341793,Trumlands,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
341793,Trumlands,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.46
341793,Trumlands,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.96
341793,Trumlands,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.87
341793,Trumlands,2024-01-14T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
341793,Trumlands,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
341793,Trumlands,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
341793,Trumlands,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
341793,Trumlands,2024-01-14T17:00:00.000+00:00,transformer,,Temperature,C,19.2
341793,Trumlands,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
341793,Trumlands,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
341793,Trumlands,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
341793,Trumlands,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
341793,Trumlands,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
341793,Trumlands,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
341793,Trumlands,2024-01-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
341793,Trumlands,2024-01-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
341793,Trumlands,2024-01-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
341793,Trumlands,2024-01-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,59.04
341793,Trumlands,2024-01-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.07
341793,Trumlands,2024-01-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,45.41
341793,Trumlands,2024-01-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
341793,Trumlands,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.7
341793,Trumlands,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
341793,Trumlands,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
341793,Trumlands,2024-01-14T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.29
341793,Trumlands,2024-01-14T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
341793,Trumlands,2024-01-14T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.14
341793,Trumlands,2024-01-14T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.49
341793,Trumlands,2024-01-14T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.04
341793,Trumlands,2024-01-14T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.99
341793,Trumlands,2024-01-14T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.6
341793,Trumlands,2024-01-14T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.6
341793,Trumlands,2024-01-14T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.8
341793,Trumlands,2024-01-14T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
341793,Trumlands,2024-01-14T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
341793,Trumlands,2024-01-14T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
341793,Trumlands,2024-01-14T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,21.35
341793,Trumlands,2024-01-14T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.06
341793,Trumlands,2024-01-14T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.3
341793,Trumlands,2024-01-14T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,43.8
341793,Trumlands,2024-01-14T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.8
341793,Trumlands,2024-01-14T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
341793,Trumlands,2024-01-14T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.3
341793,Trumlands,2024-01-14T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-14T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-14T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-14T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.45
341793,Trumlands,2024-01-14T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.71
341793,Trumlands,2024-01-14T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.83
341793,Trumlands,2024-01-14T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.3
341793,Trumlands,2024-01-14T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.9
341793,Trumlands,2024-01-14T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
341793,Trumlands,2024-01-14T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.9
341793,Trumlands,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.49
341793,Trumlands,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
341793,Trumlands,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.82
341793,Trumlands,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.3
341793,Trumlands,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.17
341793,Trumlands,2024-01-14T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
341793,Trumlands,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
341793,Trumlands,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.3
341793,Trumlands,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.5
341793,Trumlands,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
341793,Trumlands,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
341793,Trumlands,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
341793,Trumlands,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.36
341793,Trumlands,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.67
341793,Trumlands,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.52
341793,Trumlands,2024-01-14T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
341793,Trumlands,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
341793,Trumlands,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
341793,Trumlands,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
341793,Trumlands,2024-01-14T16:50:00.000+00:00,transformer,,Temperature,C,19.1
341793,Trumlands,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
341793,Trumlands,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
341793,Trumlands,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
341793,Trumlands,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
341793,Trumlands,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
341793,Trumlands,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
341793,Trumlands,2024-01-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
341793,Trumlands,2024-01-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
341793,Trumlands,2024-01-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
341793,Trumlands,2024-01-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,59.48
341793,Trumlands,2024-01-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.77
341793,Trumlands,2024-01-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,50.82
341793,Trumlands,2024-01-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
341793,Trumlands,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.4
341793,Trumlands,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
341793,Trumlands,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
341793,Trumlands,2024-01-14T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.32
341793,Trumlands,2024-01-14T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-14T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-14T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.46
341793,Trumlands,2024-01-14T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-14T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.19
341793,Trumlands,2024-01-14T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
341793,Trumlands,2024-01-14T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.5
341793,Trumlands,2024-01-14T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.6
341793,Trumlands,2024-01-14T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.79
341793,Trumlands,2024-01-14T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-14T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
341793,Trumlands,2024-01-14T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.72
341793,Trumlands,2024-01-14T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.67
341793,Trumlands,2024-01-14T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.57
341793,Trumlands,2024-01-14T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
341793,Trumlands,2024-01-14T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.5
341793,Trumlands,2024-01-14T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.9
341793,Trumlands,2024-01-14T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.3
341793,Trumlands,2024-01-14T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
341793,Trumlands,2024-01-14T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
341793,Trumlands,2024-01-14T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-14T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.19
341793,Trumlands,2024-01-14T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.99
341793,Trumlands,2024-01-14T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.89
341793,Trumlands,2024-01-14T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
341793,Trumlands,2024-01-14T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.4
341793,Trumlands,2024-01-14T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
341793,Trumlands,2024-01-14T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.5
341793,Trumlands,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.35
341793,Trumlands,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
341793,Trumlands,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.16
341793,Trumlands,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.03
341793,Trumlands,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.87
341793,Trumlands,2024-01-14T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
341793,Trumlands,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
341793,Trumlands,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.5
341793,Trumlands,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.7
341793,Trumlands,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
341793,Trumlands,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
341793,Trumlands,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.42
341793,Trumlands,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.68
341793,Trumlands,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.75
341793,Trumlands,2024-01-14T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
341793,Trumlands,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
341793,Trumlands,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
341793,Trumlands,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
341793,Trumlands,2024-01-14T16:40:00.000+00:00,transformer,,Temperature,C,19.1
341793,Trumlands,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
341793,Trumlands,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
341793,Trumlands,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
341793,Trumlands,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
341793,Trumlands,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
341793,Trumlands,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
341793,Trumlands,2024-01-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
341793,Trumlands,2024-01-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
341793,Trumlands,2024-01-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
341793,Trumlands,2024-01-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,49.96
341793,Trumlands,2024-01-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.4
341793,Trumlands,2024-01-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.28
341793,Trumlands,2024-01-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
341793,Trumlands,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
341793,Trumlands,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
341793,Trumlands,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
341793,Trumlands,2024-01-14T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.38
341793,Trumlands,2024-01-14T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-14T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
341793,Trumlands,2024-01-14T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.78
341793,Trumlands,2024-01-14T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.04
341793,Trumlands,2024-01-14T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.69
341793,Trumlands,2024-01-14T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.3
341793,Trumlands,2024-01-14T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.0
341793,Trumlands,2024-01-14T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.5
341793,Trumlands,2024-01-14T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.51
341793,Trumlands,2024-01-14T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-14T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.26
341793,Trumlands,2024-01-14T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,23.2
341793,Trumlands,2024-01-14T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.41
341793,Trumlands,2024-01-14T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.47
341793,Trumlands,2024-01-14T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,52.2
341793,Trumlands,2024-01-14T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,96.4
341793,Trumlands,2024-01-14T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
341793,Trumlands,2024-01-14T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.1
341793,Trumlands,2024-01-14T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-14T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-14T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
341793,Trumlands,2024-01-14T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.72
341793,Trumlands,2024-01-14T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.7
341793,Trumlands,2024-01-14T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.76
341793,Trumlands,2024-01-14T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
341793,Trumlands,2024-01-14T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.5
341793,Trumlands,2024-01-14T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
341793,Trumlands,2024-01-14T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
341793,Trumlands,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.57
341793,Trumlands,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.86
341793,Trumlands,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.29
341793,Trumlands,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.33
341793,Trumlands,2024-01-14T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
341793,Trumlands,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
341793,Trumlands,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.9
341793,Trumlands,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
341793,Trumlands,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
341793,Trumlands,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
341793,Trumlands,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
341793,Trumlands,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.57
341793,Trumlands,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.69
341793,Trumlands,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.58
341793,Trumlands,2024-01-14T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
341793,Trumlands,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
341793,Trumlands,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
341793,Trumlands,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
341793,Trumlands,2024-01-14T16:30:00.000+00:00,transformer,,Temperature,C,19.0
341793,Trumlands,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
341793,Trumlands,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
341793,Trumlands,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
341793,Trumlands,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
341793,Trumlands,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
341793,Trumlands,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
341793,Trumlands,2024-01-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
341793,Trumlands,2024-01-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
341793,Trumlands,2024-01-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
341793,Trumlands,2024-01-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,57.13
341793,Trumlands,2024-01-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.13
341793,Trumlands,2024-01-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,44.83
341793,Trumlands,2024-01-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
341793,Trumlands,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
341793,Trumlands,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
341793,Trumlands,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
341793,Trumlands,2024-01-14T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.42
341793,Trumlands,2024-01-14T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-14T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
341793,Trumlands,2024-01-14T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.9
341793,Trumlands,2024-01-14T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-14T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.6
341793,Trumlands,2024-01-14T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.5
341793,Trumlands,2024-01-14T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.7
341793,Trumlands,2024-01-14T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.8
341793,Trumlands,2024-01-14T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
341793,Trumlands,2024-01-14T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-14T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
341793,Trumlands,2024-01-14T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,20.31
341793,Trumlands,2024-01-14T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.54
341793,Trumlands,2024-01-14T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.19
341793,Trumlands,2024-01-14T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,46.5
341793,Trumlands,2024-01-14T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.6
341793,Trumlands,2024-01-14T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
341793,Trumlands,2024-01-14T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.9
341793,Trumlands,2024-01-14T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
341793,Trumlands,2024-01-14T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-14T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
341793,Trumlands,2024-01-14T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.93
341793,Trumlands,2024-01-14T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.05
341793,Trumlands,2024-01-14T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.92
341793,Trumlands,2024-01-14T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
341793,Trumlands,2024-01-14T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.4
341793,Trumlands,2024-01-14T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
341793,Trumlands,2024-01-14T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
341793,Trumlands,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.74
341793,Trumlands,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
341793,Trumlands,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
341793,Trumlands,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.6
341793,Trumlands,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.83
341793,Trumlands,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.5
341793,Trumlands,2024-01-14T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
341793,Trumlands,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
341793,Trumlands,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.8
341793,Trumlands,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
341793,Trumlands,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
341793,Trumlands,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
341793,Trumlands,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.78
341793,Trumlands,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.11
341793,Trumlands,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.83
341793,Trumlands,2024-01-14T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
341793,Trumlands,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
341793,Trumlands,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
341793,Trumlands,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
341793,Trumlands,2024-01-14T16:20:00.000+00:00,transformer,,Temperature,C,19.0
341793,Trumlands,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
341793,Trumlands,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
341793,Trumlands,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
341793,Trumlands,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
341793,Trumlands,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
341793,Trumlands,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
341793,Trumlands,2024-01-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
341793,Trumlands,2024-01-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
341793,Trumlands,2024-01-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
341793,Trumlands,2024-01-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,55.52
341793,Trumlands,2024-01-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.58
341793,Trumlands,2024-01-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.04
341793,Trumlands,2024-01-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
341793,Trumlands,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
341793,Trumlands,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
341793,Trumlands,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
341793,Trumlands,2024-01-14T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.39
341793,Trumlands,2024-01-14T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-14T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-14T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.08
341793,Trumlands,2024-01-14T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-14T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.49
341793,Trumlands,2024-01-14T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
341793,Trumlands,2024-01-14T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.0
341793,Trumlands,2024-01-14T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.2
341793,Trumlands,2024-01-14T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.74
341793,Trumlands,2024-01-14T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
341793,Trumlands,2024-01-14T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.46
341793,Trumlands,2024-01-14T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,20.75
341793,Trumlands,2024-01-14T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.7
341793,Trumlands,2024-01-14T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.09
341793,Trumlands,2024-01-14T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.0
341793,Trumlands,2024-01-14T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.5
341793,Trumlands,2024-01-14T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
341793,Trumlands,2024-01-14T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.7
341793,Trumlands,2024-01-14T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
341793,Trumlands,2024-01-14T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
341793,Trumlands,2024-01-14T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
341793,Trumlands,2024-01-14T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.18
341793,Trumlands,2024-01-14T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.17
341793,Trumlands,2024-01-14T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.99
341793,Trumlands,2024-01-14T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
341793,Trumlands,2024-01-14T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.6
341793,Trumlands,2024-01-14T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
341793,Trumlands,2024-01-14T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.3
341793,Trumlands,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.68
341793,Trumlands,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
341793,Trumlands,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
341793,Trumlands,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.87
341793,Trumlands,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.98
341793,Trumlands,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.97
341793,Trumlands,2024-01-14T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
341793,Trumlands,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
341793,Trumlands,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.8
341793,Trumlands,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
341793,Trumlands,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
341793,Trumlands,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
341793,Trumlands,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
341793,Trumlands,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.32
341793,Trumlands,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.59
341793,Trumlands,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.29
341793,Trumlands,2024-01-14T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
341793,Trumlands,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
341793,Trumlands,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
341793,Trumlands,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
341793,Trumlands,2024-01-14T16:10:00.000+00:00,transformer,,Temperature,C,18.9
341793,Trumlands,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
341793,Trumlands,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
341793,Trumlands,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
341793,Trumlands,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
341793,Trumlands,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
341793,Trumlands,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
341793,Trumlands,2024-01-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
341793,Trumlands,2024-01-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
341793,Trumlands,2024-01-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
341793,Trumlands,2024-01-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,55.19
341793,Trumlands,2024-01-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.47
341793,Trumlands,2024-01-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.84
341793,Trumlands,2024-01-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,93.9
341793,Trumlands,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.3
341793,Trumlands,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
341793,Trumlands,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
341793,Trumlands,2024-01-14T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.44
341793,Trumlands,2024-01-14T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-14T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-14T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,13.92
341793,Trumlands,2024-01-14T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.05
341793,Trumlands,2024-01-14T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.67
341793,Trumlands,2024-01-14T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,37.4
341793,Trumlands,2024-01-14T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.7
341793,Trumlands,2024-01-14T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.5
341793,Trumlands,2024-01-14T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.72
341793,Trumlands,2024-01-14T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-14T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.42
341793,Trumlands,2024-01-14T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.3
341793,Trumlands,2024-01-14T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.09
341793,Trumlands,2024-01-14T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.44
341793,Trumlands,2024-01-14T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.2
341793,Trumlands,2024-01-14T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.1
341793,Trumlands,2024-01-14T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
341793,Trumlands,2024-01-14T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.1
341793,Trumlands,2024-01-14T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
341793,Trumlands,2024-01-14T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
341793,Trumlands,2024-01-14T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
341793,Trumlands,2024-01-14T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.51
341793,Trumlands,2024-01-14T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.22
341793,Trumlands,2024-01-14T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.24
