Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-14T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.9
341793,Trumlands,2024-01-14T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.7
341793,Trumlands,2024-01-14T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
341793,Trumlands,2024-01-14T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
341793,Trumlands,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
341793,Trumlands,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
341793,Trumlands,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.68
341793,Trumlands,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.4
341793,Trumlands,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.77
341793,Trumlands,2024-01-14T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
341793,Trumlands,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
341793,Trumlands,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
341793,Trumlands,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
341793,Trumlands,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
341793,Trumlands,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
341793,Trumlands,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
341793,Trumlands,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.33
341793,Trumlands,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.62
341793,Trumlands,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.12
341793,Trumlands,2024-01-14T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
341793,Trumlands,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
341793,Trumlands,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
341793,Trumlands,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
341793,Trumlands,2024-01-14T16:00:00.000+00:00,transformer,,Temperature,C,18.9
341793,Trumlands,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
341793,Trumlands,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
341793,Trumlands,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
341793,Trumlands,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
341793,Trumlands,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
341793,Trumlands,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
341793,Trumlands,2024-01-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
341793,Trumlands,2024-01-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
341793,Trumlands,2024-01-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
341793,Trumlands,2024-01-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,67.74
341793,Trumlands,2024-01-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.39
341793,Trumlands,2024-01-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.24
341793,Trumlands,2024-01-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,109.9
341793,Trumlands,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,277.8
341793,Trumlands,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
341793,Trumlands,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
341793,Trumlands,2024-01-14T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.45
341793,Trumlands,2024-01-14T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-14T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
341793,Trumlands,2024-01-14T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,12.94
341793,Trumlands,2024-01-14T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.05
341793,Trumlands,2024-01-14T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.73
341793,Trumlands,2024-01-14T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,35.4
341793,Trumlands,2024-01-14T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.6
341793,Trumlands,2024-01-14T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.2
341793,Trumlands,2024-01-14T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.77
341793,Trumlands,2024-01-14T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
341793,Trumlands,2024-01-14T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.55
341793,Trumlands,2024-01-14T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.37
341793,Trumlands,2024-01-14T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.08
341793,Trumlands,2024-01-14T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.76
341793,Trumlands,2024-01-14T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
341793,Trumlands,2024-01-14T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.5
341793,Trumlands,2024-01-14T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
341793,Trumlands,2024-01-14T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.1
341793,Trumlands,2024-01-14T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
341793,Trumlands,2024-01-14T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
341793,Trumlands,2024-01-14T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
341793,Trumlands,2024-01-14T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.69
341793,Trumlands,2024-01-14T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.11
341793,Trumlands,2024-01-14T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.58
341793,Trumlands,2024-01-14T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
341793,Trumlands,2024-01-14T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.4
341793,Trumlands,2024-01-14T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
341793,Trumlands,2024-01-14T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.9
341793,Trumlands,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.04
341793,Trumlands,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.28
341793,Trumlands,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.2
341793,Trumlands,2024-01-14T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
341793,Trumlands,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
341793,Trumlands,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
341793,Trumlands,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
341793,Trumlands,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
341793,Trumlands,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
341793,Trumlands,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
341793,Trumlands,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.2
341793,Trumlands,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.43
341793,Trumlands,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.01
341793,Trumlands,2024-01-14T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
341793,Trumlands,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
341793,Trumlands,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
341793,Trumlands,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
341793,Trumlands,2024-01-14T15:50:00.000+00:00,transformer,,Temperature,C,18.9
341793,Trumlands,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
341793,Trumlands,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
341793,Trumlands,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
341793,Trumlands,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
341793,Trumlands,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
341793,Trumlands,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
341793,Trumlands,2024-01-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
341793,Trumlands,2024-01-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
341793,Trumlands,2024-01-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
341793,Trumlands,2024-01-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,60.24
341793,Trumlands,2024-01-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.95
341793,Trumlands,2024-01-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,45.28
341793,Trumlands,2024-01-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,98.5
341793,Trumlands,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.8
341793,Trumlands,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
341793,Trumlands,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
341793,Trumlands,2024-01-14T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.35
341793,Trumlands,2024-01-14T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-14T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-14T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.38
341793,Trumlands,2024-01-14T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-14T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.64
341793,Trumlands,2024-01-14T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.0
341793,Trumlands,2024-01-14T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.0
341793,Trumlands,2024-01-14T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.6
341793,Trumlands,2024-01-14T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.1
341793,Trumlands,2024-01-14T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-14T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-14T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.18
341793,Trumlands,2024-01-14T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.28
341793,Trumlands,2024-01-14T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.61
341793,Trumlands,2024-01-14T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
341793,Trumlands,2024-01-14T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.1
341793,Trumlands,2024-01-14T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.6
341793,Trumlands,2024-01-14T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.0
341793,Trumlands,2024-01-14T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
341793,Trumlands,2024-01-14T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
341793,Trumlands,2024-01-14T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
341793,Trumlands,2024-01-14T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.04
341793,Trumlands,2024-01-14T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.09
341793,Trumlands,2024-01-14T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.67
341793,Trumlands,2024-01-14T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
341793,Trumlands,2024-01-14T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.4
341793,Trumlands,2024-01-14T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
341793,Trumlands,2024-01-14T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
341793,Trumlands,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
341793,Trumlands,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.59
341793,Trumlands,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.72
341793,Trumlands,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.18
341793,Trumlands,2024-01-14T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
341793,Trumlands,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
341793,Trumlands,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
341793,Trumlands,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
341793,Trumlands,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
341793,Trumlands,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
341793,Trumlands,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
341793,Trumlands,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.31
341793,Trumlands,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.44
341793,Trumlands,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.33
341793,Trumlands,2024-01-14T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
341793,Trumlands,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
341793,Trumlands,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
341793,Trumlands,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
341793,Trumlands,2024-01-14T15:40:00.000+00:00,transformer,,Temperature,C,18.8
341793,Trumlands,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
341793,Trumlands,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
341793,Trumlands,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
341793,Trumlands,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
341793,Trumlands,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
341793,Trumlands,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
341793,Trumlands,2024-01-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
341793,Trumlands,2024-01-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
341793,Trumlands,2024-01-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
341793,Trumlands,2024-01-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,54.51
341793,Trumlands,2024-01-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.55
341793,Trumlands,2024-01-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.43
341793,Trumlands,2024-01-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,84.1
341793,Trumlands,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
341793,Trumlands,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
341793,Trumlands,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
341793,Trumlands,2024-01-14T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.38
341793,Trumlands,2024-01-14T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-14T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-14T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.33
341793,Trumlands,2024-01-14T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-14T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.9
341793,Trumlands,2024-01-14T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.7
341793,Trumlands,2024-01-14T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.9
341793,Trumlands,2024-01-14T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.8
341793,Trumlands,2024-01-14T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.1
341793,Trumlands,2024-01-14T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
341793,Trumlands,2024-01-14T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-14T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.31
341793,Trumlands,2024-01-14T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.96
341793,Trumlands,2024-01-14T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.88
341793,Trumlands,2024-01-14T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
341793,Trumlands,2024-01-14T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.4
341793,Trumlands,2024-01-14T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.4
341793,Trumlands,2024-01-14T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.1
341793,Trumlands,2024-01-14T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-14T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
341793,Trumlands,2024-01-14T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-14T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,22.15
341793,Trumlands,2024-01-14T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.93
341793,Trumlands,2024-01-14T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.15
341793,Trumlands,2024-01-14T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,47.3
341793,Trumlands,2024-01-14T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.7
341793,Trumlands,2024-01-14T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
341793,Trumlands,2024-01-14T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.3
341793,Trumlands,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
341793,Trumlands,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
341793,Trumlands,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.58
341793,Trumlands,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.4
341793,Trumlands,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.65
341793,Trumlands,2024-01-14T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
341793,Trumlands,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
341793,Trumlands,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
341793,Trumlands,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
341793,Trumlands,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
341793,Trumlands,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
341793,Trumlands,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
341793,Trumlands,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.25
341793,Trumlands,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
341793,Trumlands,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.51
341793,Trumlands,2024-01-14T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
341793,Trumlands,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
341793,Trumlands,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
341793,Trumlands,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
341793,Trumlands,2024-01-14T15:30:00.000+00:00,transformer,,Temperature,C,18.8
341793,Trumlands,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
341793,Trumlands,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
341793,Trumlands,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
341793,Trumlands,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
341793,Trumlands,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
341793,Trumlands,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
341793,Trumlands,2024-01-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
341793,Trumlands,2024-01-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
341793,Trumlands,2024-01-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
341793,Trumlands,2024-01-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,55.63
341793,Trumlands,2024-01-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.32
341793,Trumlands,2024-01-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.08
341793,Trumlands,2024-01-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
341793,Trumlands,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
341793,Trumlands,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
341793,Trumlands,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
341793,Trumlands,2024-01-14T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.39
341793,Trumlands,2024-01-14T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-14T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-14T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.09
341793,Trumlands,2024-01-14T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-14T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.76
341793,Trumlands,2024-01-14T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.1
341793,Trumlands,2024-01-14T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.2
341793,Trumlands,2024-01-14T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.5
341793,Trumlands,2024-01-14T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.18
341793,Trumlands,2024-01-14T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
341793,Trumlands,2024-01-14T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-14T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.75
341793,Trumlands,2024-01-14T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.72
341793,Trumlands,2024-01-14T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.42
341793,Trumlands,2024-01-14T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
341793,Trumlands,2024-01-14T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.0
341793,Trumlands,2024-01-14T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.6
341793,Trumlands,2024-01-14T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.4
341793,Trumlands,2024-01-14T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-14T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
341793,Trumlands,2024-01-14T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-14T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,23.52
341793,Trumlands,2024-01-14T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.53
341793,Trumlands,2024-01-14T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.74
341793,Trumlands,2024-01-14T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,51.7
341793,Trumlands,2024-01-14T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.7
341793,Trumlands,2024-01-14T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
341793,Trumlands,2024-01-14T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.9
341793,Trumlands,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
341793,Trumlands,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.07
341793,Trumlands,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.85
341793,Trumlands,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.78
341793,Trumlands,2024-01-14T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
341793,Trumlands,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
341793,Trumlands,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
341793,Trumlands,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
341793,Trumlands,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
341793,Trumlands,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
341793,Trumlands,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
341793,Trumlands,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.18
341793,Trumlands,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.32
341793,Trumlands,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.63
341793,Trumlands,2024-01-14T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
341793,Trumlands,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
341793,Trumlands,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
341793,Trumlands,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
341793,Trumlands,2024-01-14T15:20:00.000+00:00,transformer,,Temperature,C,18.7
341793,Trumlands,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
341793,Trumlands,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
341793,Trumlands,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
341793,Trumlands,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
341793,Trumlands,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
341793,Trumlands,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
341793,Trumlands,2024-01-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
341793,Trumlands,2024-01-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
341793,Trumlands,2024-01-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
341793,Trumlands,2024-01-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,57.61
341793,Trumlands,2024-01-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.43
341793,Trumlands,2024-01-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,38.34
341793,Trumlands,2024-01-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
341793,Trumlands,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
341793,Trumlands,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
341793,Trumlands,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
341793,Trumlands,2024-01-14T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.41
341793,Trumlands,2024-01-14T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-14T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-14T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.92
341793,Trumlands,2024-01-14T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-14T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.74
341793,Trumlands,2024-01-14T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.6
341793,Trumlands,2024-01-14T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.9
341793,Trumlands,2024-01-14T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.4
341793,Trumlands,2024-01-14T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.81
341793,Trumlands,2024-01-14T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-14T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-14T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.7
341793,Trumlands,2024-01-14T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.34
341793,Trumlands,2024-01-14T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.23
341793,Trumlands,2024-01-14T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
341793,Trumlands,2024-01-14T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.6
341793,Trumlands,2024-01-14T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.2
341793,Trumlands,2024-01-14T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.4
341793,Trumlands,2024-01-14T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-14T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-14T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-14T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,22.01
341793,Trumlands,2024-01-14T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.06
341793,Trumlands,2024-01-14T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.95
341793,Trumlands,2024-01-14T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,47.2
341793,Trumlands,2024-01-14T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.3
341793,Trumlands,2024-01-14T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
341793,Trumlands,2024-01-14T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
341793,Trumlands,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
341793,Trumlands,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.71
341793,Trumlands,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.23
341793,Trumlands,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.29
341793,Trumlands,2024-01-14T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
341793,Trumlands,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
341793,Trumlands,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.1
341793,Trumlands,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
341793,Trumlands,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
341793,Trumlands,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
341793,Trumlands,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
341793,Trumlands,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.09
341793,Trumlands,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.32
341793,Trumlands,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.99
341793,Trumlands,2024-01-14T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
341793,Trumlands,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
341793,Trumlands,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
341793,Trumlands,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
341793,Trumlands,2024-01-14T15:10:00.000+00:00,transformer,,Temperature,C,18.7
341793,Trumlands,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
341793,Trumlands,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
341793,Trumlands,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
341793,Trumlands,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
341793,Trumlands,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
341793,Trumlands,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
341793,Trumlands,2024-01-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
341793,Trumlands,2024-01-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
341793,Trumlands,2024-01-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
341793,Trumlands,2024-01-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,52.43
341793,Trumlands,2024-01-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.98
341793,Trumlands,2024-01-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,39.2
341793,Trumlands,2024-01-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
341793,Trumlands,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
341793,Trumlands,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
341793,Trumlands,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
341793,Trumlands,2024-01-14T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
341793,Trumlands,2024-01-14T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-14T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-14T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.46
341793,Trumlands,2024-01-14T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-14T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.09
341793,Trumlands,2024-01-14T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.5
341793,Trumlands,2024-01-14T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.7
341793,Trumlands,2024-01-14T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.1
341793,Trumlands,2024-01-14T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.57
341793,Trumlands,2024-01-14T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
341793,Trumlands,2024-01-14T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-14T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.85
341793,Trumlands,2024-01-14T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.85
341793,Trumlands,2024-01-14T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.99
341793,Trumlands,2024-01-14T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
341793,Trumlands,2024-01-14T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.6
341793,Trumlands,2024-01-14T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.8
341793,Trumlands,2024-01-14T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.5
341793,Trumlands,2024-01-14T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-14T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-14T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
341793,Trumlands,2024-01-14T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.81
341793,Trumlands,2024-01-14T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.14
341793,Trumlands,2024-01-14T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.61
341793,Trumlands,2024-01-14T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,50.4
341793,Trumlands,2024-01-14T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.2
341793,Trumlands,2024-01-14T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
341793,Trumlands,2024-01-14T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.5
341793,Trumlands,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
341793,Trumlands,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
341793,Trumlands,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.49
341793,Trumlands,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.01
341793,Trumlands,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.91
341793,Trumlands,2024-01-14T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
341793,Trumlands,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
341793,Trumlands,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
341793,Trumlands,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
341793,Trumlands,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
341793,Trumlands,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
341793,Trumlands,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
341793,Trumlands,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.89
341793,Trumlands,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.28
341793,Trumlands,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.24
341793,Trumlands,2024-01-14T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
341793,Trumlands,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
341793,Trumlands,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
341793,Trumlands,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
341793,Trumlands,2024-01-14T15:00:00.000+00:00,transformer,,Temperature,C,18.6
341793,Trumlands,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
341793,Trumlands,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
341793,Trumlands,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
341793,Trumlands,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
341793,Trumlands,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
341793,Trumlands,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
341793,Trumlands,2024-01-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
341793,Trumlands,2024-01-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
341793,Trumlands,2024-01-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
341793,Trumlands,2024-01-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,54.5
341793,Trumlands,2024-01-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.31
341793,Trumlands,2024-01-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,39.85
341793,Trumlands,2024-01-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
341793,Trumlands,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
341793,Trumlands,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
341793,Trumlands,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
341793,Trumlands,2024-01-14T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.33
341793,Trumlands,2024-01-14T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
341793,Trumlands,2024-01-14T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-14T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.57
341793,Trumlands,2024-01-14T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-14T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.75
341793,Trumlands,2024-01-14T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.4
341793,Trumlands,2024-01-14T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.8
341793,Trumlands,2024-01-14T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.1
341793,Trumlands,2024-01-14T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.6
341793,Trumlands,2024-01-14T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
341793,Trumlands,2024-01-14T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
341793,Trumlands,2024-01-14T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.74
341793,Trumlands,2024-01-14T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.41
341793,Trumlands,2024-01-14T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.39
341793,Trumlands,2024-01-14T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
341793,Trumlands,2024-01-14T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.2
341793,Trumlands,2024-01-14T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.1
341793,Trumlands,2024-01-14T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.9
341793,Trumlands,2024-01-14T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-14T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-14T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
341793,Trumlands,2024-01-14T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.96
341793,Trumlands,2024-01-14T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.74
341793,Trumlands,2024-01-14T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.56
341793,Trumlands,2024-01-14T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
341793,Trumlands,2024-01-14T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.5
341793,Trumlands,2024-01-14T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
341793,Trumlands,2024-01-14T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.8
341793,Trumlands,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
341793,Trumlands,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.62
341793,Trumlands,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.04
341793,Trumlands,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.67
341793,Trumlands,2024-01-14T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
341793,Trumlands,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
341793,Trumlands,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
341793,Trumlands,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.9
341793,Trumlands,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
341793,Trumlands,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
341793,Trumlands,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
341793,Trumlands,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.26
341793,Trumlands,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.48
341793,Trumlands,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.66
341793,Trumlands,2024-01-14T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
341793,Trumlands,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
341793,Trumlands,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
341793,Trumlands,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
341793,Trumlands,2024-01-14T14:50:00.000+00:00,transformer,,Temperature,C,18.6
341793,Trumlands,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
341793,Trumlands,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
341793,Trumlands,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
341793,Trumlands,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
341793,Trumlands,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
341793,Trumlands,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
341793,Trumlands,2024-01-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
341793,Trumlands,2024-01-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
341793,Trumlands,2024-01-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
341793,Trumlands,2024-01-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,46.16
341793,Trumlands,2024-01-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.7
341793,Trumlands,2024-01-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,49.04
341793,Trumlands,2024-01-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
341793,Trumlands,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
341793,Trumlands,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
341793,Trumlands,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
341793,Trumlands,2024-01-14T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.5
341793,Trumlands,2024-01-14T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-14T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-14T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.63
341793,Trumlands,2024-01-14T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-14T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.2
341793,Trumlands,2024-01-14T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.4
341793,Trumlands,2024-01-14T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.8
341793,Trumlands,2024-01-14T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.6
341793,Trumlands,2024-01-14T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
341793,Trumlands,2024-01-14T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
341793,Trumlands,2024-01-14T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.24
341793,Trumlands,2024-01-14T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.92
341793,Trumlands,2024-01-14T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.58
341793,Trumlands,2024-01-14T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.81
341793,Trumlands,2024-01-14T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
341793,Trumlands,2024-01-14T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.6
341793,Trumlands,2024-01-14T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.9
341793,Trumlands,2024-01-14T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.1
341793,Trumlands,2024-01-14T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
341793,Trumlands,2024-01-14T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
341793,Trumlands,2024-01-14T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
341793,Trumlands,2024-01-14T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.83
341793,Trumlands,2024-01-14T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
341793,Trumlands,2024-01-14T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.39
341793,Trumlands,2024-01-14T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
341793,Trumlands,2024-01-14T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.1
341793,Trumlands,2024-01-14T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
341793,Trumlands,2024-01-14T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
341793,Trumlands,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
341793,Trumlands,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
341793,Trumlands,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.9
341793,Trumlands,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.67
341793,Trumlands,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.95
341793,Trumlands,2024-01-14T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
341793,Trumlands,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
341793,Trumlands,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
341793,Trumlands,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.3
341793,Trumlands,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
341793,Trumlands,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
341793,Trumlands,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
341793,Trumlands,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.25
341793,Trumlands,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.24
341793,Trumlands,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.85
341793,Trumlands,2024-01-14T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
341793,Trumlands,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
341793,Trumlands,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
341793,Trumlands,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
341793,Trumlands,2024-01-14T14:40:00.000+00:00,transformer,,Temperature,C,18.5
341793,Trumlands,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
341793,Trumlands,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
341793,Trumlands,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
341793,Trumlands,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
341793,Trumlands,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
341793,Trumlands,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
341793,Trumlands,2024-01-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
341793,Trumlands,2024-01-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
341793,Trumlands,2024-01-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
341793,Trumlands,2024-01-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,47.54
341793,Trumlands,2024-01-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.42
341793,Trumlands,2024-01-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,46.19
341793,Trumlands,2024-01-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
341793,Trumlands,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
341793,Trumlands,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
