Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
341793,Trumlands,2024-01-14T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.44
341793,Trumlands,2024-01-14T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-14T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.18
341793,Trumlands,2024-01-14T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.34
341793,Trumlands,2024-01-14T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-14T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.94
341793,Trumlands,2024-01-14T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.6
341793,Trumlands,2024-01-14T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.5
341793,Trumlands,2024-01-14T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.5
341793,Trumlands,2024-01-14T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
341793,Trumlands,2024-01-14T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-14T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
341793,Trumlands,2024-01-14T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.33
341793,Trumlands,2024-01-14T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.34
341793,Trumlands,2024-01-14T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.45
341793,Trumlands,2024-01-14T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
341793,Trumlands,2024-01-14T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.9
341793,Trumlands,2024-01-14T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.9
341793,Trumlands,2024-01-14T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.5
341793,Trumlands,2024-01-14T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
341793,Trumlands,2024-01-14T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-14T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
341793,Trumlands,2024-01-14T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.01
341793,Trumlands,2024-01-14T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.47
341793,Trumlands,2024-01-14T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.62
341793,Trumlands,2024-01-14T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
341793,Trumlands,2024-01-14T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.2
341793,Trumlands,2024-01-14T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
341793,Trumlands,2024-01-14T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
341793,Trumlands,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
341793,Trumlands,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.64
341793,Trumlands,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.5
341793,Trumlands,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.63
341793,Trumlands,2024-01-14T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
341793,Trumlands,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
341793,Trumlands,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
341793,Trumlands,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
341793,Trumlands,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
341793,Trumlands,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
341793,Trumlands,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.15
341793,Trumlands,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.28
341793,Trumlands,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.3
341793,Trumlands,2024-01-14T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
341793,Trumlands,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
341793,Trumlands,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
341793,Trumlands,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
341793,Trumlands,2024-01-14T14:30:00.000+00:00,transformer,,Temperature,C,18.5
341793,Trumlands,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
341793,Trumlands,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
341793,Trumlands,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
341793,Trumlands,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
341793,Trumlands,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
341793,Trumlands,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
341793,Trumlands,2024-01-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
341793,Trumlands,2024-01-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
341793,Trumlands,2024-01-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
341793,Trumlands,2024-01-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,49.47
341793,Trumlands,2024-01-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.61
341793,Trumlands,2024-01-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,34.95
341793,Trumlands,2024-01-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
341793,Trumlands,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
341793,Trumlands,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
341793,Trumlands,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
341793,Trumlands,2024-01-14T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
341793,Trumlands,2024-01-14T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-14T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
341793,Trumlands,2024-01-14T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.89
341793,Trumlands,2024-01-14T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-14T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.07
341793,Trumlands,2024-01-14T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.2
341793,Trumlands,2024-01-14T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.6
341793,Trumlands,2024-01-14T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.1
341793,Trumlands,2024-01-14T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
341793,Trumlands,2024-01-14T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
341793,Trumlands,2024-01-14T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-14T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.38
341793,Trumlands,2024-01-14T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.52
341793,Trumlands,2024-01-14T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.59
341793,Trumlands,2024-01-14T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
341793,Trumlands,2024-01-14T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.9
341793,Trumlands,2024-01-14T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.5
341793,Trumlands,2024-01-14T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.4
341793,Trumlands,2024-01-14T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
341793,Trumlands,2024-01-14T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-14T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
341793,Trumlands,2024-01-14T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.09
341793,Trumlands,2024-01-14T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.42
341793,Trumlands,2024-01-14T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.72
341793,Trumlands,2024-01-14T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
341793,Trumlands,2024-01-14T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.5
341793,Trumlands,2024-01-14T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
341793,Trumlands,2024-01-14T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
341793,Trumlands,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
341793,Trumlands,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
341793,Trumlands,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.26
341793,Trumlands,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.83
341793,Trumlands,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.55
341793,Trumlands,2024-01-14T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
341793,Trumlands,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
341793,Trumlands,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
341793,Trumlands,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
341793,Trumlands,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
341793,Trumlands,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
341793,Trumlands,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
341793,Trumlands,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.19
341793,Trumlands,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.43
341793,Trumlands,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.43
341793,Trumlands,2024-01-14T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
341793,Trumlands,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
341793,Trumlands,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
341793,Trumlands,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
341793,Trumlands,2024-01-14T14:20:00.000+00:00,transformer,,Temperature,C,18.5
341793,Trumlands,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
341793,Trumlands,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
341793,Trumlands,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
341793,Trumlands,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
341793,Trumlands,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
341793,Trumlands,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
341793,Trumlands,2024-01-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
341793,Trumlands,2024-01-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
341793,Trumlands,2024-01-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
341793,Trumlands,2024-01-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,45.79
341793,Trumlands,2024-01-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.22
341793,Trumlands,2024-01-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.37
341793,Trumlands,2024-01-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
341793,Trumlands,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
341793,Trumlands,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
341793,Trumlands,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
341793,Trumlands,2024-01-14T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-14T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-14T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
341793,Trumlands,2024-01-14T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.43
341793,Trumlands,2024-01-14T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-14T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.36
341793,Trumlands,2024-01-14T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
341793,Trumlands,2024-01-14T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.4
341793,Trumlands,2024-01-14T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.0
341793,Trumlands,2024-01-14T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
341793,Trumlands,2024-01-14T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-14T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.38
341793,Trumlands,2024-01-14T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.17
341793,Trumlands,2024-01-14T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.24
341793,Trumlands,2024-01-14T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.14
341793,Trumlands,2024-01-14T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
341793,Trumlands,2024-01-14T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.0
341793,Trumlands,2024-01-14T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.6
341793,Trumlands,2024-01-14T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.7
341793,Trumlands,2024-01-14T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.11
341793,Trumlands,2024-01-14T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-14T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
341793,Trumlands,2024-01-14T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.71
341793,Trumlands,2024-01-14T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.46
341793,Trumlands,2024-01-14T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.9
341793,Trumlands,2024-01-14T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
341793,Trumlands,2024-01-14T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.1
341793,Trumlands,2024-01-14T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
341793,Trumlands,2024-01-14T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
341793,Trumlands,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
341793,Trumlands,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
341793,Trumlands,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
341793,Trumlands,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.96
341793,Trumlands,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.3
341793,Trumlands,2024-01-14T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
341793,Trumlands,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
341793,Trumlands,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
341793,Trumlands,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
341793,Trumlands,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
341793,Trumlands,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
341793,Trumlands,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
341793,Trumlands,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.26
341793,Trumlands,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.6
341793,Trumlands,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.47
341793,Trumlands,2024-01-14T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
341793,Trumlands,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
341793,Trumlands,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
341793,Trumlands,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.9
341793,Trumlands,2024-01-14T14:10:00.000+00:00,transformer,,Temperature,C,18.5
341793,Trumlands,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
341793,Trumlands,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
341793,Trumlands,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
341793,Trumlands,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
341793,Trumlands,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
341793,Trumlands,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
341793,Trumlands,2024-01-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
341793,Trumlands,2024-01-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
341793,Trumlands,2024-01-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
341793,Trumlands,2024-01-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,41.99
341793,Trumlands,2024-01-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.26
341793,Trumlands,2024-01-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.17
341793,Trumlands,2024-01-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
341793,Trumlands,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
341793,Trumlands,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
341793,Trumlands,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
341793,Trumlands,2024-01-14T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-14T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-14T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-14T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.92
341793,Trumlands,2024-01-14T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-14T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.4
341793,Trumlands,2024-01-14T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
341793,Trumlands,2024-01-14T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
341793,Trumlands,2024-01-14T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.1
341793,Trumlands,2024-01-14T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-14T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
341793,Trumlands,2024-01-14T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
341793,Trumlands,2024-01-14T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.73
341793,Trumlands,2024-01-14T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.68
341793,Trumlands,2024-01-14T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.77
341793,Trumlands,2024-01-14T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
341793,Trumlands,2024-01-14T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.0
341793,Trumlands,2024-01-14T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.2
341793,Trumlands,2024-01-14T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.1
341793,Trumlands,2024-01-14T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
341793,Trumlands,2024-01-14T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-14T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-14T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.3
341793,Trumlands,2024-01-14T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.69
341793,Trumlands,2024-01-14T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.29
341793,Trumlands,2024-01-14T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
341793,Trumlands,2024-01-14T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.1
341793,Trumlands,2024-01-14T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
341793,Trumlands,2024-01-14T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
341793,Trumlands,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
341793,Trumlands,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
341793,Trumlands,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.75
341793,Trumlands,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.66
341793,Trumlands,2024-01-14T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
341793,Trumlands,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
341793,Trumlands,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.9
341793,Trumlands,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
341793,Trumlands,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
341793,Trumlands,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
341793,Trumlands,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
341793,Trumlands,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.08
341793,Trumlands,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.14
341793,Trumlands,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.05
341793,Trumlands,2024-01-14T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
341793,Trumlands,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
341793,Trumlands,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
341793,Trumlands,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
341793,Trumlands,2024-01-14T14:00:00.000+00:00,transformer,,Temperature,C,18.5
341793,Trumlands,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
341793,Trumlands,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
341793,Trumlands,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
341793,Trumlands,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
341793,Trumlands,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
341793,Trumlands,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
341793,Trumlands,2024-01-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
341793,Trumlands,2024-01-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
341793,Trumlands,2024-01-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
341793,Trumlands,2024-01-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,41.68
341793,Trumlands,2024-01-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,34.27
341793,Trumlands,2024-01-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.17
341793,Trumlands,2024-01-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
341793,Trumlands,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
341793,Trumlands,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
341793,Trumlands,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
341793,Trumlands,2024-01-14T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-14T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-14T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
341793,Trumlands,2024-01-14T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.44
341793,Trumlands,2024-01-14T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-14T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.69
341793,Trumlands,2024-01-14T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.0
341793,Trumlands,2024-01-14T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
341793,Trumlands,2024-01-14T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.4
341793,Trumlands,2024-01-14T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-14T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
341793,Trumlands,2024-01-14T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-14T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.36
341793,Trumlands,2024-01-14T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.37
341793,Trumlands,2024-01-14T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.95
341793,Trumlands,2024-01-14T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
341793,Trumlands,2024-01-14T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.5
341793,Trumlands,2024-01-14T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.6
341793,Trumlands,2024-01-14T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.7
341793,Trumlands,2024-01-14T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
341793,Trumlands,2024-01-14T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-14T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
341793,Trumlands,2024-01-14T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.02
341793,Trumlands,2024-01-14T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.32
341793,Trumlands,2024-01-14T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.4
341793,Trumlands,2024-01-14T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
341793,Trumlands,2024-01-14T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.0
341793,Trumlands,2024-01-14T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
341793,Trumlands,2024-01-14T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
341793,Trumlands,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
341793,Trumlands,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
341793,Trumlands,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.5
341793,Trumlands,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.25
341793,Trumlands,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.23
341793,Trumlands,2024-01-14T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
341793,Trumlands,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
341793,Trumlands,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
341793,Trumlands,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
341793,Trumlands,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
341793,Trumlands,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
341793,Trumlands,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
341793,Trumlands,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.7
341793,Trumlands,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.6
341793,Trumlands,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.94
341793,Trumlands,2024-01-14T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
341793,Trumlands,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
341793,Trumlands,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
341793,Trumlands,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
341793,Trumlands,2024-01-14T13:50:00.000+00:00,transformer,,Temperature,C,18.5
341793,Trumlands,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
341793,Trumlands,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
341793,Trumlands,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
341793,Trumlands,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
341793,Trumlands,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
341793,Trumlands,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
341793,Trumlands,2024-01-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
341793,Trumlands,2024-01-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
341793,Trumlands,2024-01-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
341793,Trumlands,2024-01-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,42.03
341793,Trumlands,2024-01-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.56
341793,Trumlands,2024-01-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,38.23
341793,Trumlands,2024-01-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
341793,Trumlands,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
341793,Trumlands,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
341793,Trumlands,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
341793,Trumlands,2024-01-14T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-14T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-14T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-14T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.39
341793,Trumlands,2024-01-14T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-14T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.9
341793,Trumlands,2024-01-14T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.6
341793,Trumlands,2024-01-14T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
341793,Trumlands,2024-01-14T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
341793,Trumlands,2024-01-14T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
341793,Trumlands,2024-01-14T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
341793,Trumlands,2024-01-14T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
341793,Trumlands,2024-01-14T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.14
341793,Trumlands,2024-01-14T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.47
341793,Trumlands,2024-01-14T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.67
341793,Trumlands,2024-01-14T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
341793,Trumlands,2024-01-14T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.9
341793,Trumlands,2024-01-14T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.3
341793,Trumlands,2024-01-14T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.9
341793,Trumlands,2024-01-14T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
341793,Trumlands,2024-01-14T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-14T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
341793,Trumlands,2024-01-14T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.68
341793,Trumlands,2024-01-14T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.91
341793,Trumlands,2024-01-14T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.52
341793,Trumlands,2024-01-14T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,47.4
341793,Trumlands,2024-01-14T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.6
341793,Trumlands,2024-01-14T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
341793,Trumlands,2024-01-14T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
341793,Trumlands,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
341793,Trumlands,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
341793,Trumlands,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.87
341793,Trumlands,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.78
341793,Trumlands,2024-01-14T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
341793,Trumlands,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
341793,Trumlands,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
341793,Trumlands,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
341793,Trumlands,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
341793,Trumlands,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
341793,Trumlands,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
341793,Trumlands,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.18
341793,Trumlands,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.44
341793,Trumlands,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.84
341793,Trumlands,2024-01-14T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
341793,Trumlands,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
341793,Trumlands,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
341793,Trumlands,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
341793,Trumlands,2024-01-14T13:40:00.000+00:00,transformer,,Temperature,C,18.5
341793,Trumlands,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
341793,Trumlands,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
341793,Trumlands,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
341793,Trumlands,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
341793,Trumlands,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
341793,Trumlands,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
341793,Trumlands,2024-01-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
341793,Trumlands,2024-01-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
341793,Trumlands,2024-01-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
341793,Trumlands,2024-01-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,46.29
341793,Trumlands,2024-01-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.72
341793,Trumlands,2024-01-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,39.71
341793,Trumlands,2024-01-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
341793,Trumlands,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
341793,Trumlands,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
341793,Trumlands,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
341793,Trumlands,2024-01-14T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-14T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-14T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-14T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.81
341793,Trumlands,2024-01-14T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-14T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.42
341793,Trumlands,2024-01-14T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.1
341793,Trumlands,2024-01-14T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.0
341793,Trumlands,2024-01-14T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.1
341793,Trumlands,2024-01-14T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.9
341793,Trumlands,2024-01-14T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
341793,Trumlands,2024-01-14T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.53
341793,Trumlands,2024-01-14T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.61
341793,Trumlands,2024-01-14T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.27
341793,Trumlands,2024-01-14T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.56
341793,Trumlands,2024-01-14T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
341793,Trumlands,2024-01-14T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.8
341793,Trumlands,2024-01-14T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.6
341793,Trumlands,2024-01-14T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.6
341793,Trumlands,2024-01-14T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
341793,Trumlands,2024-01-14T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-14T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
341793,Trumlands,2024-01-14T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.67
341793,Trumlands,2024-01-14T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
341793,Trumlands,2024-01-14T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.2
341793,Trumlands,2024-01-14T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
341793,Trumlands,2024-01-14T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.1
341793,Trumlands,2024-01-14T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
341793,Trumlands,2024-01-14T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
341793,Trumlands,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
341793,Trumlands,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.83
341793,Trumlands,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.1
341793,Trumlands,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.84
341793,Trumlands,2024-01-14T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
341793,Trumlands,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
341793,Trumlands,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
341793,Trumlands,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.0
341793,Trumlands,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
341793,Trumlands,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
341793,Trumlands,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
341793,Trumlands,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.06
341793,Trumlands,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.38
341793,Trumlands,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.3
341793,Trumlands,2024-01-14T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
341793,Trumlands,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
341793,Trumlands,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
341793,Trumlands,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
341793,Trumlands,2024-01-14T13:30:00.000+00:00,transformer,,Temperature,C,18.4
341793,Trumlands,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
341793,Trumlands,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
341793,Trumlands,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
341793,Trumlands,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
341793,Trumlands,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
341793,Trumlands,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
341793,Trumlands,2024-01-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
341793,Trumlands,2024-01-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
341793,Trumlands,2024-01-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
341793,Trumlands,2024-01-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,33.98
341793,Trumlands,2024-01-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.17
341793,Trumlands,2024-01-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,44.33
341793,Trumlands,2024-01-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
341793,Trumlands,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
341793,Trumlands,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
341793,Trumlands,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
341793,Trumlands,2024-01-14T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-14T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
341793,Trumlands,2024-01-14T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-14T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.06
341793,Trumlands,2024-01-14T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-14T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.61
341793,Trumlands,2024-01-14T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.1
341793,Trumlands,2024-01-14T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.1
341793,Trumlands,2024-01-14T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
341793,Trumlands,2024-01-14T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.15
341793,Trumlands,2024-01-14T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-14T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.04
341793,Trumlands,2024-01-14T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.81
341793,Trumlands,2024-01-14T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.6
341793,Trumlands,2024-01-14T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.14
341793,Trumlands,2024-01-14T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
341793,Trumlands,2024-01-14T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.2
341793,Trumlands,2024-01-14T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.9
341793,Trumlands,2024-01-14T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.9
341793,Trumlands,2024-01-14T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
341793,Trumlands,2024-01-14T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
341793,Trumlands,2024-01-14T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-14T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.11
341793,Trumlands,2024-01-14T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.71
341793,Trumlands,2024-01-14T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.71
341793,Trumlands,2024-01-14T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
341793,Trumlands,2024-01-14T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
341793,Trumlands,2024-01-14T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
341793,Trumlands,2024-01-14T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
341793,Trumlands,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
341793,Trumlands,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
341793,Trumlands,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.57
341793,Trumlands,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.12
341793,Trumlands,2024-01-14T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
341793,Trumlands,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
341793,Trumlands,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
341793,Trumlands,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.3
341793,Trumlands,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
341793,Trumlands,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
341793,Trumlands,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.03
341793,Trumlands,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.23
341793,Trumlands,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.19
341793,Trumlands,2024-01-14T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
341793,Trumlands,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
341793,Trumlands,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
341793,Trumlands,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
341793,Trumlands,2024-01-14T13:20:00.000+00:00,transformer,,Temperature,C,18.4
341793,Trumlands,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
341793,Trumlands,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
341793,Trumlands,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
341793,Trumlands,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
341793,Trumlands,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
341793,Trumlands,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
341793,Trumlands,2024-01-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
341793,Trumlands,2024-01-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
341793,Trumlands,2024-01-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
341793,Trumlands,2024-01-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.19
341793,Trumlands,2024-01-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.12
341793,Trumlands,2024-01-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,49.77
341793,Trumlands,2024-01-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
341793,Trumlands,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
341793,Trumlands,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
341793,Trumlands,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
341793,Trumlands,2024-01-14T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-14T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
341793,Trumlands,2024-01-14T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
341793,Trumlands,2024-01-14T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.85
341793,Trumlands,2024-01-14T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-14T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.16
341793,Trumlands,2024-01-14T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
341793,Trumlands,2024-01-14T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.5
341793,Trumlands,2024-01-14T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
341793,Trumlands,2024-01-14T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.1
341793,Trumlands,2024-01-14T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.16
341793,Trumlands,2024-01-14T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
341793,Trumlands,2024-01-14T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.69
341793,Trumlands,2024-01-14T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.91
341793,Trumlands,2024-01-14T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.6
341793,Trumlands,2024-01-14T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.75
341793,Trumlands,2024-01-14T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
341793,Trumlands,2024-01-14T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.0
341793,Trumlands,2024-01-14T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.5
341793,Trumlands,2024-01-14T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.8
341793,Trumlands,2024-01-14T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-14T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
341793,Trumlands,2024-01-14T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-14T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.27
341793,Trumlands,2024-01-14T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.67
341793,Trumlands,2024-01-14T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.68
341793,Trumlands,2024-01-14T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
341793,Trumlands,2024-01-14T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.6
341793,Trumlands,2024-01-14T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
341793,Trumlands,2024-01-14T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.0
341793,Trumlands,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
341793,Trumlands,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.46
341793,Trumlands,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.45
341793,Trumlands,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.12
341793,Trumlands,2024-01-14T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
341793,Trumlands,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
341793,Trumlands,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
