Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.2
341793,Trumlands,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
341793,Trumlands,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
341793,Trumlands,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.12
341793,Trumlands,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.17
341793,Trumlands,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.38
341793,Trumlands,2024-01-14T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
341793,Trumlands,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
341793,Trumlands,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
341793,Trumlands,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
341793,Trumlands,2024-01-14T13:10:00.000+00:00,transformer,,Temperature,C,18.3
341793,Trumlands,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
341793,Trumlands,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
341793,Trumlands,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
341793,Trumlands,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
341793,Trumlands,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
341793,Trumlands,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
341793,Trumlands,2024-01-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
341793,Trumlands,2024-01-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
341793,Trumlands,2024-01-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
341793,Trumlands,2024-01-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,41.6
341793,Trumlands,2024-01-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.92
341793,Trumlands,2024-01-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,58.1
341793,Trumlands,2024-01-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,97.4
341793,Trumlands,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
341793,Trumlands,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
341793,Trumlands,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
341793,Trumlands,2024-01-14T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
341793,Trumlands,2024-01-14T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-14T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
341793,Trumlands,2024-01-14T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.96
341793,Trumlands,2024-01-14T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-14T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.88
341793,Trumlands,2024-01-14T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
341793,Trumlands,2024-01-14T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.6
341793,Trumlands,2024-01-14T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.1
341793,Trumlands,2024-01-14T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.17
341793,Trumlands,2024-01-14T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
341793,Trumlands,2024-01-14T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.31
341793,Trumlands,2024-01-14T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.94
341793,Trumlands,2024-01-14T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
341793,Trumlands,2024-01-14T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.06
341793,Trumlands,2024-01-14T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
341793,Trumlands,2024-01-14T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.8
341793,Trumlands,2024-01-14T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
341793,Trumlands,2024-01-14T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.2
341793,Trumlands,2024-01-14T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
341793,Trumlands,2024-01-14T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-14T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
341793,Trumlands,2024-01-14T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.4
341793,Trumlands,2024-01-14T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.93
341793,Trumlands,2024-01-14T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.53
341793,Trumlands,2024-01-14T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
341793,Trumlands,2024-01-14T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.2
341793,Trumlands,2024-01-14T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
341793,Trumlands,2024-01-14T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.3
341793,Trumlands,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
341793,Trumlands,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.94
341793,Trumlands,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.77
341793,Trumlands,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.36
341793,Trumlands,2024-01-14T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
341793,Trumlands,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
341793,Trumlands,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
341793,Trumlands,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.5
341793,Trumlands,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
341793,Trumlands,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
341793,Trumlands,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.18
341793,Trumlands,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.26
341793,Trumlands,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.36
341793,Trumlands,2024-01-14T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
341793,Trumlands,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
341793,Trumlands,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
341793,Trumlands,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
341793,Trumlands,2024-01-14T13:00:00.000+00:00,transformer,,Temperature,C,18.3
341793,Trumlands,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
341793,Trumlands,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
341793,Trumlands,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
341793,Trumlands,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
341793,Trumlands,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
341793,Trumlands,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
341793,Trumlands,2024-01-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
341793,Trumlands,2024-01-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
341793,Trumlands,2024-01-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
341793,Trumlands,2024-01-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,38.42
341793,Trumlands,2024-01-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.98
341793,Trumlands,2024-01-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,50.19
341793,Trumlands,2024-01-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
341793,Trumlands,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
341793,Trumlands,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
341793,Trumlands,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
341793,Trumlands,2024-01-14T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-14T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-14T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-14T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.37
341793,Trumlands,2024-01-14T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-14T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.7
341793,Trumlands,2024-01-14T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
341793,Trumlands,2024-01-14T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
341793,Trumlands,2024-01-14T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.7
341793,Trumlands,2024-01-14T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.35
341793,Trumlands,2024-01-14T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-14T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.5
341793,Trumlands,2024-01-14T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.82
341793,Trumlands,2024-01-14T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.66
341793,Trumlands,2024-01-14T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.59
341793,Trumlands,2024-01-14T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
341793,Trumlands,2024-01-14T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.8
341793,Trumlands,2024-01-14T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
341793,Trumlands,2024-01-14T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.6
341793,Trumlands,2024-01-14T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
341793,Trumlands,2024-01-14T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
341793,Trumlands,2024-01-14T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-14T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.41
341793,Trumlands,2024-01-14T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.31
341793,Trumlands,2024-01-14T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.71
341793,Trumlands,2024-01-14T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
341793,Trumlands,2024-01-14T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.3
341793,Trumlands,2024-01-14T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
341793,Trumlands,2024-01-14T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.5
341793,Trumlands,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.39
341793,Trumlands,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
341793,Trumlands,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
341793,Trumlands,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.34
341793,Trumlands,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.12
341793,Trumlands,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.28
341793,Trumlands,2024-01-14T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
341793,Trumlands,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
341793,Trumlands,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.2
341793,Trumlands,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.0
341793,Trumlands,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
341793,Trumlands,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
341793,Trumlands,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
341793,Trumlands,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.19
341793,Trumlands,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.63
341793,Trumlands,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.91
341793,Trumlands,2024-01-14T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
341793,Trumlands,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
341793,Trumlands,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
341793,Trumlands,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
341793,Trumlands,2024-01-14T12:50:00.000+00:00,transformer,,Temperature,C,18.3
341793,Trumlands,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
341793,Trumlands,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
341793,Trumlands,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
341793,Trumlands,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
341793,Trumlands,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
341793,Trumlands,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
341793,Trumlands,2024-01-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
341793,Trumlands,2024-01-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
341793,Trumlands,2024-01-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
341793,Trumlands,2024-01-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,38.13
341793,Trumlands,2024-01-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.75
341793,Trumlands,2024-01-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,50.19
341793,Trumlands,2024-01-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
341793,Trumlands,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
341793,Trumlands,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
341793,Trumlands,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
341793,Trumlands,2024-01-14T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-14T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-14T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-14T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.57
341793,Trumlands,2024-01-14T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-14T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.92
341793,Trumlands,2024-01-14T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
341793,Trumlands,2024-01-14T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.8
341793,Trumlands,2024-01-14T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.7
341793,Trumlands,2024-01-14T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.08
341793,Trumlands,2024-01-14T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
341793,Trumlands,2024-01-14T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.38
341793,Trumlands,2024-01-14T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.34
341793,Trumlands,2024-01-14T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.2
341793,Trumlands,2024-01-14T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.32
341793,Trumlands,2024-01-14T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
341793,Trumlands,2024-01-14T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.6
341793,Trumlands,2024-01-14T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.9
341793,Trumlands,2024-01-14T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.0
341793,Trumlands,2024-01-14T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-14T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
341793,Trumlands,2024-01-14T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-14T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.03
341793,Trumlands,2024-01-14T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
341793,Trumlands,2024-01-14T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.63
341793,Trumlands,2024-01-14T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
341793,Trumlands,2024-01-14T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.5
341793,Trumlands,2024-01-14T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
341793,Trumlands,2024-01-14T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.9
341793,Trumlands,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
341793,Trumlands,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.05
341793,Trumlands,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.38
341793,Trumlands,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.99
341793,Trumlands,2024-01-14T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
341793,Trumlands,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
341793,Trumlands,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
341793,Trumlands,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.1
341793,Trumlands,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
341793,Trumlands,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
341793,Trumlands,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
341793,Trumlands,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.44
341793,Trumlands,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.94
341793,Trumlands,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.05
341793,Trumlands,2024-01-14T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
341793,Trumlands,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
341793,Trumlands,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
341793,Trumlands,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
341793,Trumlands,2024-01-14T12:40:00.000+00:00,transformer,,Temperature,C,18.2
341793,Trumlands,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
341793,Trumlands,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
341793,Trumlands,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
341793,Trumlands,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
341793,Trumlands,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
341793,Trumlands,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
341793,Trumlands,2024-01-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
341793,Trumlands,2024-01-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
341793,Trumlands,2024-01-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
341793,Trumlands,2024-01-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,37.43
341793,Trumlands,2024-01-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,34.53
341793,Trumlands,2024-01-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,47.91
341793,Trumlands,2024-01-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
341793,Trumlands,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
341793,Trumlands,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
341793,Trumlands,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
341793,Trumlands,2024-01-14T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-14T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-14T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-14T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.85
341793,Trumlands,2024-01-14T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-14T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.49
341793,Trumlands,2024-01-14T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.8
341793,Trumlands,2024-01-14T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.2
341793,Trumlands,2024-01-14T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.4
341793,Trumlands,2024-01-14T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.87
341793,Trumlands,2024-01-14T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
341793,Trumlands,2024-01-14T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.66
341793,Trumlands,2024-01-14T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.07
341793,Trumlands,2024-01-14T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.34
341793,Trumlands,2024-01-14T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.43
341793,Trumlands,2024-01-14T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
341793,Trumlands,2024-01-14T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.4
341793,Trumlands,2024-01-14T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.8
341793,Trumlands,2024-01-14T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.0
341793,Trumlands,2024-01-14T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
341793,Trumlands,2024-01-14T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-14T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-14T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.6
341793,Trumlands,2024-01-14T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.79
341793,Trumlands,2024-01-14T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.92
341793,Trumlands,2024-01-14T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
341793,Trumlands,2024-01-14T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.7
341793,Trumlands,2024-01-14T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
341793,Trumlands,2024-01-14T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.0
341793,Trumlands,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
341793,Trumlands,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
341793,Trumlands,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.07
341793,Trumlands,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.55
341793,Trumlands,2024-01-14T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
341793,Trumlands,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
341793,Trumlands,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
341793,Trumlands,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.9
341793,Trumlands,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
341793,Trumlands,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
341793,Trumlands,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
341793,Trumlands,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.58
341793,Trumlands,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.7
341793,Trumlands,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.58
341793,Trumlands,2024-01-14T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
341793,Trumlands,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
341793,Trumlands,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
341793,Trumlands,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
341793,Trumlands,2024-01-14T12:30:00.000+00:00,transformer,,Temperature,C,18.1
341793,Trumlands,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
341793,Trumlands,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
341793,Trumlands,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
341793,Trumlands,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
341793,Trumlands,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
341793,Trumlands,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
341793,Trumlands,2024-01-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
341793,Trumlands,2024-01-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
341793,Trumlands,2024-01-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
341793,Trumlands,2024-01-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,35.83
341793,Trumlands,2024-01-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.93
341793,Trumlands,2024-01-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,52.97
341793,Trumlands,2024-01-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
341793,Trumlands,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
341793,Trumlands,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
341793,Trumlands,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
341793,Trumlands,2024-01-14T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
341793,Trumlands,2024-01-14T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-14T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-14T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.79
341793,Trumlands,2024-01-14T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-14T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.79
341793,Trumlands,2024-01-14T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.3
341793,Trumlands,2024-01-14T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.1
341793,Trumlands,2024-01-14T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
341793,Trumlands,2024-01-14T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.83
341793,Trumlands,2024-01-14T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
341793,Trumlands,2024-01-14T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.43
341793,Trumlands,2024-01-14T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.26
341793,Trumlands,2024-01-14T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.17
341793,Trumlands,2024-01-14T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.43
341793,Trumlands,2024-01-14T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
341793,Trumlands,2024-01-14T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.0
341793,Trumlands,2024-01-14T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.9
341793,Trumlands,2024-01-14T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.6
341793,Trumlands,2024-01-14T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-14T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-14T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-14T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.27
341793,Trumlands,2024-01-14T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.38
341793,Trumlands,2024-01-14T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.69
341793,Trumlands,2024-01-14T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
341793,Trumlands,2024-01-14T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
341793,Trumlands,2024-01-14T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
341793,Trumlands,2024-01-14T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.8
341793,Trumlands,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
341793,Trumlands,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
341793,Trumlands,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.96
341793,Trumlands,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.25
341793,Trumlands,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.95
341793,Trumlands,2024-01-14T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
341793,Trumlands,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
341793,Trumlands,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
341793,Trumlands,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.3
341793,Trumlands,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
341793,Trumlands,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
341793,Trumlands,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
341793,Trumlands,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.5
341793,Trumlands,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.74
341793,Trumlands,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.27
341793,Trumlands,2024-01-14T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
341793,Trumlands,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
341793,Trumlands,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
341793,Trumlands,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
341793,Trumlands,2024-01-14T12:20:00.000+00:00,transformer,,Temperature,C,18.1
341793,Trumlands,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
341793,Trumlands,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
341793,Trumlands,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
341793,Trumlands,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
341793,Trumlands,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
341793,Trumlands,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
341793,Trumlands,2024-01-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
341793,Trumlands,2024-01-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
341793,Trumlands,2024-01-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
341793,Trumlands,2024-01-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.78
341793,Trumlands,2024-01-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.56
341793,Trumlands,2024-01-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,46.12
341793,Trumlands,2024-01-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
341793,Trumlands,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
341793,Trumlands,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
341793,Trumlands,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
341793,Trumlands,2024-01-14T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-14T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-14T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-14T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.34
341793,Trumlands,2024-01-14T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-14T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.55
341793,Trumlands,2024-01-14T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.7
341793,Trumlands,2024-01-14T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.0
341793,Trumlands,2024-01-14T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
341793,Trumlands,2024-01-14T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.6
341793,Trumlands,2024-01-14T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-14T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
341793,Trumlands,2024-01-14T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.25
341793,Trumlands,2024-01-14T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.45
341793,Trumlands,2024-01-14T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.85
341793,Trumlands,2024-01-14T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
341793,Trumlands,2024-01-14T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.9
341793,Trumlands,2024-01-14T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.5
341793,Trumlands,2024-01-14T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.9
341793,Trumlands,2024-01-14T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
341793,Trumlands,2024-01-14T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-14T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
341793,Trumlands,2024-01-14T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.18
341793,Trumlands,2024-01-14T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.12
341793,Trumlands,2024-01-14T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.34
341793,Trumlands,2024-01-14T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
341793,Trumlands,2024-01-14T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.0
341793,Trumlands,2024-01-14T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
341793,Trumlands,2024-01-14T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.8
341793,Trumlands,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
341793,Trumlands,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
341793,Trumlands,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.12
341793,Trumlands,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.91
341793,Trumlands,2024-01-14T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
341793,Trumlands,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
341793,Trumlands,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
341793,Trumlands,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
341793,Trumlands,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
341793,Trumlands,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
341793,Trumlands,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.53
341793,Trumlands,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.53
341793,Trumlands,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.48
341793,Trumlands,2024-01-14T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
341793,Trumlands,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
341793,Trumlands,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
341793,Trumlands,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.9
341793,Trumlands,2024-01-14T12:10:00.000+00:00,transformer,,Temperature,C,18.0
341793,Trumlands,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
341793,Trumlands,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
341793,Trumlands,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
341793,Trumlands,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
341793,Trumlands,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
341793,Trumlands,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
341793,Trumlands,2024-01-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
341793,Trumlands,2024-01-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
341793,Trumlands,2024-01-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
341793,Trumlands,2024-01-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,36.23
341793,Trumlands,2024-01-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.25
341793,Trumlands,2024-01-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,44.14
341793,Trumlands,2024-01-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
341793,Trumlands,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
341793,Trumlands,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
341793,Trumlands,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
341793,Trumlands,2024-01-14T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-14T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-14T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-14T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.91
341793,Trumlands,2024-01-14T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-14T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.59
341793,Trumlands,2024-01-14T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.8
341793,Trumlands,2024-01-14T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.6
341793,Trumlands,2024-01-14T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
341793,Trumlands,2024-01-14T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-14T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-14T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.85
341793,Trumlands,2024-01-14T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.88
341793,Trumlands,2024-01-14T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.23
341793,Trumlands,2024-01-14T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.58
341793,Trumlands,2024-01-14T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
341793,Trumlands,2024-01-14T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.4
341793,Trumlands,2024-01-14T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.1
341793,Trumlands,2024-01-14T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.0
341793,Trumlands,2024-01-14T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-14T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-14T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-14T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.15
341793,Trumlands,2024-01-14T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.59
341793,Trumlands,2024-01-14T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.46
341793,Trumlands,2024-01-14T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
341793,Trumlands,2024-01-14T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.4
341793,Trumlands,2024-01-14T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
341793,Trumlands,2024-01-14T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.7
341793,Trumlands,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
341793,Trumlands,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
341793,Trumlands,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
341793,Trumlands,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.59
341793,Trumlands,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.85
341793,Trumlands,2024-01-14T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
341793,Trumlands,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
341793,Trumlands,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
341793,Trumlands,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
341793,Trumlands,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
341793,Trumlands,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
341793,Trumlands,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
341793,Trumlands,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.72
341793,Trumlands,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.35
341793,Trumlands,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.89
341793,Trumlands,2024-01-14T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
341793,Trumlands,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
341793,Trumlands,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
341793,Trumlands,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.7
341793,Trumlands,2024-01-14T12:00:00.000+00:00,transformer,,Temperature,C,18.0
341793,Trumlands,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
341793,Trumlands,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
341793,Trumlands,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
341793,Trumlands,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
341793,Trumlands,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
341793,Trumlands,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
341793,Trumlands,2024-01-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
341793,Trumlands,2024-01-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
341793,Trumlands,2024-01-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
341793,Trumlands,2024-01-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,46.48
341793,Trumlands,2024-01-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.76
341793,Trumlands,2024-01-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,41.38
341793,Trumlands,2024-01-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
341793,Trumlands,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
341793,Trumlands,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
341793,Trumlands,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
341793,Trumlands,2024-01-14T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-14T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-14T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-14T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.99
341793,Trumlands,2024-01-14T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-14T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.68
341793,Trumlands,2024-01-14T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
341793,Trumlands,2024-01-14T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.9
341793,Trumlands,2024-01-14T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
341793,Trumlands,2024-01-14T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
341793,Trumlands,2024-01-14T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-14T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.53
341793,Trumlands,2024-01-14T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.18
341793,Trumlands,2024-01-14T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.75
341793,Trumlands,2024-01-14T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.86
341793,Trumlands,2024-01-14T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
341793,Trumlands,2024-01-14T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.4
341793,Trumlands,2024-01-14T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.6
341793,Trumlands,2024-01-14T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.8
341793,Trumlands,2024-01-14T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
341793,Trumlands,2024-01-14T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
341793,Trumlands,2024-01-14T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
341793,Trumlands,2024-01-14T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.63
341793,Trumlands,2024-01-14T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.86
341793,Trumlands,2024-01-14T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.9
341793,Trumlands,2024-01-14T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
341793,Trumlands,2024-01-14T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.3
341793,Trumlands,2024-01-14T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
341793,Trumlands,2024-01-14T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
341793,Trumlands,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
341793,Trumlands,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.64
341793,Trumlands,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.29
341793,Trumlands,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.13
341793,Trumlands,2024-01-14T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
341793,Trumlands,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
341793,Trumlands,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
341793,Trumlands,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
341793,Trumlands,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
341793,Trumlands,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
341793,Trumlands,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
341793,Trumlands,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.28
341793,Trumlands,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.61
341793,Trumlands,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.78
341793,Trumlands,2024-01-14T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
341793,Trumlands,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
341793,Trumlands,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
341793,Trumlands,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
341793,Trumlands,2024-01-14T11:50:00.000+00:00,transformer,,Temperature,C,18.0
341793,Trumlands,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
341793,Trumlands,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
341793,Trumlands,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
341793,Trumlands,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
341793,Trumlands,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
341793,Trumlands,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
341793,Trumlands,2024-01-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
341793,Trumlands,2024-01-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
341793,Trumlands,2024-01-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
341793,Trumlands,2024-01-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,44.72
341793,Trumlands,2024-01-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.53
341793,Trumlands,2024-01-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.36
341793,Trumlands,2024-01-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
341793,Trumlands,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
341793,Trumlands,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
341793,Trumlands,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
341793,Trumlands,2024-01-14T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-14T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-14T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-14T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.84
341793,Trumlands,2024-01-14T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-14T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.0
341793,Trumlands,2024-01-14T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
341793,Trumlands,2024-01-14T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.0
341793,Trumlands,2024-01-14T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.4
341793,Trumlands,2024-01-14T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
341793,Trumlands,2024-01-14T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
