Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-14T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.21
341793,Trumlands,2024-01-14T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.05
341793,Trumlands,2024-01-14T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.31
341793,Trumlands,2024-01-14T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.48
341793,Trumlands,2024-01-14T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
341793,Trumlands,2024-01-14T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.6
341793,Trumlands,2024-01-14T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.3
341793,Trumlands,2024-01-14T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.6
341793,Trumlands,2024-01-14T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
341793,Trumlands,2024-01-14T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-14T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-14T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.76
341793,Trumlands,2024-01-14T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.66
341793,Trumlands,2024-01-14T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.3
341793,Trumlands,2024-01-14T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
341793,Trumlands,2024-01-14T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.3
341793,Trumlands,2024-01-14T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
341793,Trumlands,2024-01-14T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.9
341793,Trumlands,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
341793,Trumlands,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
341793,Trumlands,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
341793,Trumlands,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.87
341793,Trumlands,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.71
341793,Trumlands,2024-01-14T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
341793,Trumlands,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
341793,Trumlands,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
341793,Trumlands,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
341793,Trumlands,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
341793,Trumlands,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
341793,Trumlands,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
341793,Trumlands,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.81
341793,Trumlands,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.31
341793,Trumlands,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.3
341793,Trumlands,2024-01-14T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
341793,Trumlands,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
341793,Trumlands,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
341793,Trumlands,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.7
341793,Trumlands,2024-01-14T11:40:00.000+00:00,transformer,,Temperature,C,17.9
341793,Trumlands,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
341793,Trumlands,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
341793,Trumlands,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
341793,Trumlands,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
341793,Trumlands,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
341793,Trumlands,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
341793,Trumlands,2024-01-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
341793,Trumlands,2024-01-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
341793,Trumlands,2024-01-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
341793,Trumlands,2024-01-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,43.97
341793,Trumlands,2024-01-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.16
341793,Trumlands,2024-01-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,44.8
341793,Trumlands,2024-01-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
341793,Trumlands,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
341793,Trumlands,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
341793,Trumlands,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
341793,Trumlands,2024-01-14T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-14T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-14T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.08
341793,Trumlands,2024-01-14T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.13
341793,Trumlands,2024-01-14T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-14T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.33
341793,Trumlands,2024-01-14T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
341793,Trumlands,2024-01-14T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.3
341793,Trumlands,2024-01-14T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.1
341793,Trumlands,2024-01-14T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-14T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-14T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.36
341793,Trumlands,2024-01-14T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.78
341793,Trumlands,2024-01-14T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.58
341793,Trumlands,2024-01-14T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.57
341793,Trumlands,2024-01-14T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
341793,Trumlands,2024-01-14T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.2
341793,Trumlands,2024-01-14T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
341793,Trumlands,2024-01-14T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.6
341793,Trumlands,2024-01-14T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-14T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
341793,Trumlands,2024-01-14T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-14T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.9
341793,Trumlands,2024-01-14T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.22
341793,Trumlands,2024-01-14T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.36
341793,Trumlands,2024-01-14T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
341793,Trumlands,2024-01-14T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.3
341793,Trumlands,2024-01-14T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
341793,Trumlands,2024-01-14T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
341793,Trumlands,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.3
341793,Trumlands,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
341793,Trumlands,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
341793,Trumlands,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
341793,Trumlands,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.5
341793,Trumlands,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.07
341793,Trumlands,2024-01-14T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
341793,Trumlands,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
341793,Trumlands,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
341793,Trumlands,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
341793,Trumlands,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
341793,Trumlands,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
341793,Trumlands,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
341793,Trumlands,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.86
341793,Trumlands,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.21
341793,Trumlands,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.47
341793,Trumlands,2024-01-14T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
341793,Trumlands,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
341793,Trumlands,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
341793,Trumlands,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.9
341793,Trumlands,2024-01-14T11:30:00.000+00:00,transformer,,Temperature,C,17.9
341793,Trumlands,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
341793,Trumlands,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
341793,Trumlands,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
341793,Trumlands,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
341793,Trumlands,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
341793,Trumlands,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
341793,Trumlands,2024-01-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
341793,Trumlands,2024-01-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
341793,Trumlands,2024-01-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
341793,Trumlands,2024-01-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,42.42
341793,Trumlands,2024-01-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.53
341793,Trumlands,2024-01-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,40.81
341793,Trumlands,2024-01-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
341793,Trumlands,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
341793,Trumlands,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
341793,Trumlands,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
341793,Trumlands,2024-01-14T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-14T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-14T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-14T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.03
341793,Trumlands,2024-01-14T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-14T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.72
341793,Trumlands,2024-01-14T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
341793,Trumlands,2024-01-14T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.9
341793,Trumlands,2024-01-14T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
341793,Trumlands,2024-01-14T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
341793,Trumlands,2024-01-14T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-14T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.03
341793,Trumlands,2024-01-14T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.93
341793,Trumlands,2024-01-14T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.83
341793,Trumlands,2024-01-14T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.9
341793,Trumlands,2024-01-14T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
341793,Trumlands,2024-01-14T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.0
341793,Trumlands,2024-01-14T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.7
341793,Trumlands,2024-01-14T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.0
341793,Trumlands,2024-01-14T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
341793,Trumlands,2024-01-14T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
341793,Trumlands,2024-01-14T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
341793,Trumlands,2024-01-14T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.2
341793,Trumlands,2024-01-14T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.08
341793,Trumlands,2024-01-14T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.05
341793,Trumlands,2024-01-14T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
341793,Trumlands,2024-01-14T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.1
341793,Trumlands,2024-01-14T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
341793,Trumlands,2024-01-14T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
341793,Trumlands,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
341793,Trumlands,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
341793,Trumlands,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.23
341793,Trumlands,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.85
341793,Trumlands,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.28
341793,Trumlands,2024-01-14T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
341793,Trumlands,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
341793,Trumlands,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
341793,Trumlands,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
341793,Trumlands,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
341793,Trumlands,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
341793,Trumlands,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
341793,Trumlands,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.75
341793,Trumlands,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.37
341793,Trumlands,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.24
341793,Trumlands,2024-01-14T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
341793,Trumlands,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
341793,Trumlands,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
341793,Trumlands,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.9
341793,Trumlands,2024-01-14T11:20:00.000+00:00,transformer,,Temperature,C,17.9
341793,Trumlands,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
341793,Trumlands,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
341793,Trumlands,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
341793,Trumlands,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
341793,Trumlands,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
341793,Trumlands,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
341793,Trumlands,2024-01-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
341793,Trumlands,2024-01-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
341793,Trumlands,2024-01-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
341793,Trumlands,2024-01-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,36.15
341793,Trumlands,2024-01-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.16
341793,Trumlands,2024-01-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,44.19
341793,Trumlands,2024-01-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
341793,Trumlands,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
341793,Trumlands,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
341793,Trumlands,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
341793,Trumlands,2024-01-14T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-14T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-14T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-14T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.64
341793,Trumlands,2024-01-14T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-14T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.44
341793,Trumlands,2024-01-14T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.3
341793,Trumlands,2024-01-14T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.9
341793,Trumlands,2024-01-14T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.5
341793,Trumlands,2024-01-14T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.73
341793,Trumlands,2024-01-14T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
341793,Trumlands,2024-01-14T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.51
341793,Trumlands,2024-01-14T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.86
341793,Trumlands,2024-01-14T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.11
341793,Trumlands,2024-01-14T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.59
341793,Trumlands,2024-01-14T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
341793,Trumlands,2024-01-14T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.6
341793,Trumlands,2024-01-14T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
341793,Trumlands,2024-01-14T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.8
341793,Trumlands,2024-01-14T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
341793,Trumlands,2024-01-14T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
341793,Trumlands,2024-01-14T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
341793,Trumlands,2024-01-14T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.58
341793,Trumlands,2024-01-14T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.99
341793,Trumlands,2024-01-14T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.98
341793,Trumlands,2024-01-14T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
341793,Trumlands,2024-01-14T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.7
341793,Trumlands,2024-01-14T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
341793,Trumlands,2024-01-14T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.9
341793,Trumlands,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
341793,Trumlands,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
341793,Trumlands,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.64
341793,Trumlands,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.42
341793,Trumlands,2024-01-14T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
341793,Trumlands,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
341793,Trumlands,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
341793,Trumlands,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
341793,Trumlands,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
341793,Trumlands,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
341793,Trumlands,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
341793,Trumlands,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.93
341793,Trumlands,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.08
341793,Trumlands,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.24
341793,Trumlands,2024-01-14T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
341793,Trumlands,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
341793,Trumlands,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
341793,Trumlands,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
341793,Trumlands,2024-01-14T11:10:00.000+00:00,transformer,,Temperature,C,17.8
341793,Trumlands,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
341793,Trumlands,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
341793,Trumlands,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
341793,Trumlands,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
341793,Trumlands,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
341793,Trumlands,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
341793,Trumlands,2024-01-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
341793,Trumlands,2024-01-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
341793,Trumlands,2024-01-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
341793,Trumlands,2024-01-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,39.29
341793,Trumlands,2024-01-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.83
341793,Trumlands,2024-01-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,43.68
341793,Trumlands,2024-01-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
341793,Trumlands,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
341793,Trumlands,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
341793,Trumlands,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
341793,Trumlands,2024-01-14T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-14T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-14T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-14T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.67
341793,Trumlands,2024-01-14T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.01
341793,Trumlands,2024-01-14T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.56
341793,Trumlands,2024-01-14T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.3
341793,Trumlands,2024-01-14T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.6
341793,Trumlands,2024-01-14T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.9
341793,Trumlands,2024-01-14T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.6
341793,Trumlands,2024-01-14T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-14T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.41
341793,Trumlands,2024-01-14T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.89
341793,Trumlands,2024-01-14T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.54
341793,Trumlands,2024-01-14T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.75
341793,Trumlands,2024-01-14T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
341793,Trumlands,2024-01-14T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.8
341793,Trumlands,2024-01-14T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.1
341793,Trumlands,2024-01-14T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.5
341793,Trumlands,2024-01-14T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-14T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
341793,Trumlands,2024-01-14T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
341793,Trumlands,2024-01-14T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.59
341793,Trumlands,2024-01-14T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.76
341793,Trumlands,2024-01-14T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.41
341793,Trumlands,2024-01-14T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
341793,Trumlands,2024-01-14T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.0
341793,Trumlands,2024-01-14T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
341793,Trumlands,2024-01-14T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.9
341793,Trumlands,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.79
341793,Trumlands,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
341793,Trumlands,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.69
341793,Trumlands,2024-01-14T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
341793,Trumlands,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
341793,Trumlands,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
341793,Trumlands,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
341793,Trumlands,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
341793,Trumlands,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
341793,Trumlands,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
341793,Trumlands,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.48
341793,Trumlands,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.63
341793,Trumlands,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.91
341793,Trumlands,2024-01-14T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
341793,Trumlands,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
341793,Trumlands,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
341793,Trumlands,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.3
341793,Trumlands,2024-01-14T11:00:00.000+00:00,transformer,,Temperature,C,17.8
341793,Trumlands,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
341793,Trumlands,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
341793,Trumlands,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
341793,Trumlands,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
341793,Trumlands,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
341793,Trumlands,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
341793,Trumlands,2024-01-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
341793,Trumlands,2024-01-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
341793,Trumlands,2024-01-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
341793,Trumlands,2024-01-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,46.42
341793,Trumlands,2024-01-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.65
341793,Trumlands,2024-01-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,41.32
341793,Trumlands,2024-01-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
341793,Trumlands,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
341793,Trumlands,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
341793,Trumlands,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
341793,Trumlands,2024-01-14T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-14T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-14T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-14T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.46
341793,Trumlands,2024-01-14T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-14T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.59
341793,Trumlands,2024-01-14T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.8
341793,Trumlands,2024-01-14T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
341793,Trumlands,2024-01-14T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.1
341793,Trumlands,2024-01-14T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.21
341793,Trumlands,2024-01-14T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-14T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.36
341793,Trumlands,2024-01-14T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.52
341793,Trumlands,2024-01-14T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.34
341793,Trumlands,2024-01-14T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.23
341793,Trumlands,2024-01-14T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
341793,Trumlands,2024-01-14T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.3
341793,Trumlands,2024-01-14T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.7
341793,Trumlands,2024-01-14T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.0
341793,Trumlands,2024-01-14T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
341793,Trumlands,2024-01-14T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-14T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-14T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.87
341793,Trumlands,2024-01-14T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.31
341793,Trumlands,2024-01-14T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.63
341793,Trumlands,2024-01-14T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
341793,Trumlands,2024-01-14T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.8
341793,Trumlands,2024-01-14T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
341793,Trumlands,2024-01-14T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
341793,Trumlands,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
341793,Trumlands,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.37
341793,Trumlands,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
341793,Trumlands,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.66
341793,Trumlands,2024-01-14T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
341793,Trumlands,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
341793,Trumlands,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
341793,Trumlands,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
341793,Trumlands,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
341793,Trumlands,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
341793,Trumlands,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.29
341793,Trumlands,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.19
341793,Trumlands,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.71
341793,Trumlands,2024-01-14T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
341793,Trumlands,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
341793,Trumlands,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
341793,Trumlands,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.1
341793,Trumlands,2024-01-14T10:50:00.000+00:00,transformer,,Temperature,C,17.6
341793,Trumlands,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
341793,Trumlands,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
341793,Trumlands,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
341793,Trumlands,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
341793,Trumlands,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
341793,Trumlands,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
341793,Trumlands,2024-01-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
341793,Trumlands,2024-01-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
341793,Trumlands,2024-01-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
341793,Trumlands,2024-01-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,46.5
341793,Trumlands,2024-01-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.26
341793,Trumlands,2024-01-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,44.81
341793,Trumlands,2024-01-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
341793,Trumlands,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
341793,Trumlands,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
341793,Trumlands,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
341793,Trumlands,2024-01-14T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-14T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-14T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-14T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.56
341793,Trumlands,2024-01-14T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-14T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.77
341793,Trumlands,2024-01-14T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
341793,Trumlands,2024-01-14T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.0
341793,Trumlands,2024-01-14T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
341793,Trumlands,2024-01-14T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.55
341793,Trumlands,2024-01-14T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-14T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.38
341793,Trumlands,2024-01-14T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.85
341793,Trumlands,2024-01-14T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.8
341793,Trumlands,2024-01-14T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.01
341793,Trumlands,2024-01-14T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
341793,Trumlands,2024-01-14T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.4
341793,Trumlands,2024-01-14T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.8
341793,Trumlands,2024-01-14T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.3
341793,Trumlands,2024-01-14T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
341793,Trumlands,2024-01-14T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-14T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
341793,Trumlands,2024-01-14T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.03
341793,Trumlands,2024-01-14T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.7
341793,Trumlands,2024-01-14T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.29
341793,Trumlands,2024-01-14T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
341793,Trumlands,2024-01-14T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.9
341793,Trumlands,2024-01-14T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
341793,Trumlands,2024-01-14T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.7
341793,Trumlands,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
341793,Trumlands,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.81
341793,Trumlands,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.64
341793,Trumlands,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.59
341793,Trumlands,2024-01-14T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
341793,Trumlands,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
341793,Trumlands,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
341793,Trumlands,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
341793,Trumlands,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
341793,Trumlands,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
341793,Trumlands,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
341793,Trumlands,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.83
341793,Trumlands,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.67
341793,Trumlands,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.87
341793,Trumlands,2024-01-14T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
341793,Trumlands,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
341793,Trumlands,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
341793,Trumlands,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.7
341793,Trumlands,2024-01-14T10:40:00.000+00:00,transformer,,Temperature,C,17.6
341793,Trumlands,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
341793,Trumlands,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
341793,Trumlands,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
341793,Trumlands,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
341793,Trumlands,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
341793,Trumlands,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
341793,Trumlands,2024-01-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
341793,Trumlands,2024-01-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
341793,Trumlands,2024-01-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
341793,Trumlands,2024-01-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,44.09
341793,Trumlands,2024-01-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,37.82
341793,Trumlands,2024-01-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,45.54
341793,Trumlands,2024-01-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
341793,Trumlands,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
341793,Trumlands,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
341793,Trumlands,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
341793,Trumlands,2024-01-14T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-14T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-14T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-14T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.38
341793,Trumlands,2024-01-14T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-14T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.68
341793,Trumlands,2024-01-14T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.7
341793,Trumlands,2024-01-14T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.8
341793,Trumlands,2024-01-14T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.4
341793,Trumlands,2024-01-14T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.3
341793,Trumlands,2024-01-14T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-14T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.81
341793,Trumlands,2024-01-14T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,23.08
341793,Trumlands,2024-01-14T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.39
341793,Trumlands,2024-01-14T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.11
341793,Trumlands,2024-01-14T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,47.4
341793,Trumlands,2024-01-14T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.0
341793,Trumlands,2024-01-14T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.2
341793,Trumlands,2024-01-14T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.0
341793,Trumlands,2024-01-14T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
341793,Trumlands,2024-01-14T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
341793,Trumlands,2024-01-14T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-14T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.44
341793,Trumlands,2024-01-14T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.07
341793,Trumlands,2024-01-14T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.16
341793,Trumlands,2024-01-14T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
341793,Trumlands,2024-01-14T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.1
341793,Trumlands,2024-01-14T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
341793,Trumlands,2024-01-14T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.5
341793,Trumlands,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
341793,Trumlands,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.14
341793,Trumlands,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.67
341793,Trumlands,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.41
341793,Trumlands,2024-01-14T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
341793,Trumlands,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
341793,Trumlands,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
341793,Trumlands,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
341793,Trumlands,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.84
341793,Trumlands,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.72
341793,Trumlands,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.47
341793,Trumlands,2024-01-14T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
341793,Trumlands,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
341793,Trumlands,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
341793,Trumlands,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.1
341793,Trumlands,2024-01-14T10:30:00.000+00:00,transformer,,Temperature,C,17.5
341793,Trumlands,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
341793,Trumlands,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
341793,Trumlands,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
341793,Trumlands,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
341793,Trumlands,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
341793,Trumlands,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
341793,Trumlands,2024-01-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
341793,Trumlands,2024-01-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
341793,Trumlands,2024-01-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
341793,Trumlands,2024-01-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,52.87
341793,Trumlands,2024-01-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.88
341793,Trumlands,2024-01-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,47.83
341793,Trumlands,2024-01-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
341793,Trumlands,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
341793,Trumlands,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
341793,Trumlands,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
341793,Trumlands,2024-01-14T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-14T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-14T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-14T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.2
341793,Trumlands,2024-01-14T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-14T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.32
341793,Trumlands,2024-01-14T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.8
341793,Trumlands,2024-01-14T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.0
341793,Trumlands,2024-01-14T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.7
341793,Trumlands,2024-01-14T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.44
341793,Trumlands,2024-01-14T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-14T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
341793,Trumlands,2024-01-14T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,23.28
341793,Trumlands,2024-01-14T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.78
341793,Trumlands,2024-01-14T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.15
341793,Trumlands,2024-01-14T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,56.6
341793,Trumlands,2024-01-14T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,98.5
341793,Trumlands,2024-01-14T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
341793,Trumlands,2024-01-14T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.8
341793,Trumlands,2024-01-14T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-14T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-14T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
341793,Trumlands,2024-01-14T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.08
341793,Trumlands,2024-01-14T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.62
341793,Trumlands,2024-01-14T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.53
341793,Trumlands,2024-01-14T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
341793,Trumlands,2024-01-14T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
341793,Trumlands,2024-01-14T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
341793,Trumlands,2024-01-14T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.5
341793,Trumlands,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
341793,Trumlands,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
341793,Trumlands,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.83
341793,Trumlands,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.47
341793,Trumlands,2024-01-14T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
341793,Trumlands,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
341793,Trumlands,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
341793,Trumlands,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
341793,Trumlands,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
341793,Trumlands,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.37
341793,Trumlands,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.19
341793,Trumlands,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.66
341793,Trumlands,2024-01-14T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
341793,Trumlands,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
341793,Trumlands,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
341793,Trumlands,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.8
341793,Trumlands,2024-01-14T10:20:00.000+00:00,transformer,,Temperature,C,17.5
341793,Trumlands,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
