Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
341793,Trumlands,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
341793,Trumlands,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
341793,Trumlands,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
341793,Trumlands,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
341793,Trumlands,2024-01-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
341793,Trumlands,2024-01-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
341793,Trumlands,2024-01-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
341793,Trumlands,2024-01-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,48.77
341793,Trumlands,2024-01-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.44
341793,Trumlands,2024-01-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,49.13
341793,Trumlands,2024-01-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,95.6
341793,Trumlands,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
341793,Trumlands,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
341793,Trumlands,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
341793,Trumlands,2024-01-14T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-14T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-14T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-14T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.85
341793,Trumlands,2024-01-14T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-14T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.37
341793,Trumlands,2024-01-14T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
341793,Trumlands,2024-01-14T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
341793,Trumlands,2024-01-14T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.9
341793,Trumlands,2024-01-14T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.08
341793,Trumlands,2024-01-14T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-14T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-14T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,21.37
341793,Trumlands,2024-01-14T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.2
341793,Trumlands,2024-01-14T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.08
341793,Trumlands,2024-01-14T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,55.3
341793,Trumlands,2024-01-14T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.0
341793,Trumlands,2024-01-14T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
341793,Trumlands,2024-01-14T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.8
341793,Trumlands,2024-01-14T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
341793,Trumlands,2024-01-14T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-14T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-14T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.18
341793,Trumlands,2024-01-14T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.44
341793,Trumlands,2024-01-14T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.39
341793,Trumlands,2024-01-14T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
341793,Trumlands,2024-01-14T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.9
341793,Trumlands,2024-01-14T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
341793,Trumlands,2024-01-14T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
341793,Trumlands,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
341793,Trumlands,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.01
341793,Trumlands,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
341793,Trumlands,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.8
341793,Trumlands,2024-01-14T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
341793,Trumlands,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
341793,Trumlands,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
341793,Trumlands,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
341793,Trumlands,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
341793,Trumlands,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
341793,Trumlands,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.18
341793,Trumlands,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.85
341793,Trumlands,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.47
341793,Trumlands,2024-01-14T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
341793,Trumlands,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
341793,Trumlands,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
341793,Trumlands,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.1
341793,Trumlands,2024-01-14T10:10:00.000+00:00,transformer,,Temperature,C,17.4
341793,Trumlands,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
341793,Trumlands,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
341793,Trumlands,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
341793,Trumlands,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
341793,Trumlands,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
341793,Trumlands,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
341793,Trumlands,2024-01-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
341793,Trumlands,2024-01-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
341793,Trumlands,2024-01-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
341793,Trumlands,2024-01-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,43.59
341793,Trumlands,2024-01-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.97
341793,Trumlands,2024-01-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,38.11
341793,Trumlands,2024-01-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
341793,Trumlands,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
341793,Trumlands,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
341793,Trumlands,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
341793,Trumlands,2024-01-14T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-14T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-14T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-14T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.9
341793,Trumlands,2024-01-14T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-14T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.75
341793,Trumlands,2024-01-14T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.0
341793,Trumlands,2024-01-14T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
341793,Trumlands,2024-01-14T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.0
341793,Trumlands,2024-01-14T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.08
341793,Trumlands,2024-01-14T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
341793,Trumlands,2024-01-14T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-14T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.27
341793,Trumlands,2024-01-14T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.61
341793,Trumlands,2024-01-14T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.37
341793,Trumlands,2024-01-14T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,46.3
341793,Trumlands,2024-01-14T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.7
341793,Trumlands,2024-01-14T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
341793,Trumlands,2024-01-14T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.3
341793,Trumlands,2024-01-14T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
341793,Trumlands,2024-01-14T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-14T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
341793,Trumlands,2024-01-14T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.44
341793,Trumlands,2024-01-14T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.99
341793,Trumlands,2024-01-14T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.02
341793,Trumlands,2024-01-14T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
341793,Trumlands,2024-01-14T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
341793,Trumlands,2024-01-14T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
341793,Trumlands,2024-01-14T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
341793,Trumlands,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
341793,Trumlands,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
341793,Trumlands,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.92
341793,Trumlands,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.06
341793,Trumlands,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.98
341793,Trumlands,2024-01-14T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
341793,Trumlands,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
341793,Trumlands,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
341793,Trumlands,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
341793,Trumlands,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.25
341793,Trumlands,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.2
341793,Trumlands,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.72
341793,Trumlands,2024-01-14T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
341793,Trumlands,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
341793,Trumlands,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
341793,Trumlands,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.2
341793,Trumlands,2024-01-14T10:00:00.000+00:00,transformer,,Temperature,C,17.3
341793,Trumlands,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
341793,Trumlands,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
341793,Trumlands,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
341793,Trumlands,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
341793,Trumlands,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
341793,Trumlands,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
341793,Trumlands,2024-01-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
341793,Trumlands,2024-01-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
341793,Trumlands,2024-01-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
341793,Trumlands,2024-01-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,43.77
341793,Trumlands,2024-01-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.88
341793,Trumlands,2024-01-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.84
341793,Trumlands,2024-01-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
341793,Trumlands,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
341793,Trumlands,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
341793,Trumlands,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
341793,Trumlands,2024-01-14T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-14T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-14T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-14T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.41
341793,Trumlands,2024-01-14T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-14T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.57
341793,Trumlands,2024-01-14T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,2.5
341793,Trumlands,2024-01-14T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.6
341793,Trumlands,2024-01-14T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
341793,Trumlands,2024-01-14T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.95
341793,Trumlands,2024-01-14T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
341793,Trumlands,2024-01-14T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-14T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.24
341793,Trumlands,2024-01-14T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.05
341793,Trumlands,2024-01-14T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.55
341793,Trumlands,2024-01-14T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
341793,Trumlands,2024-01-14T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.8
341793,Trumlands,2024-01-14T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
341793,Trumlands,2024-01-14T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
341793,Trumlands,2024-01-14T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
341793,Trumlands,2024-01-14T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
341793,Trumlands,2024-01-14T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
341793,Trumlands,2024-01-14T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.33
341793,Trumlands,2024-01-14T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.62
341793,Trumlands,2024-01-14T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.16
341793,Trumlands,2024-01-14T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
341793,Trumlands,2024-01-14T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.3
341793,Trumlands,2024-01-14T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
341793,Trumlands,2024-01-14T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
341793,Trumlands,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
341793,Trumlands,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
341793,Trumlands,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
341793,Trumlands,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.35
341793,Trumlands,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.84
341793,Trumlands,2024-01-14T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
341793,Trumlands,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
341793,Trumlands,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
341793,Trumlands,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.1
341793,Trumlands,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
341793,Trumlands,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
341793,Trumlands,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.73
341793,Trumlands,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.28
341793,Trumlands,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.35
341793,Trumlands,2024-01-14T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
341793,Trumlands,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
341793,Trumlands,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
341793,Trumlands,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.6
341793,Trumlands,2024-01-14T09:50:00.000+00:00,transformer,,Temperature,C,17.3
341793,Trumlands,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
341793,Trumlands,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
341793,Trumlands,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
341793,Trumlands,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
341793,Trumlands,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
341793,Trumlands,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
341793,Trumlands,2024-01-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
341793,Trumlands,2024-01-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
341793,Trumlands,2024-01-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
341793,Trumlands,2024-01-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,41.77
341793,Trumlands,2024-01-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.31
341793,Trumlands,2024-01-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.47
341793,Trumlands,2024-01-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
341793,Trumlands,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
341793,Trumlands,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
341793,Trumlands,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
341793,Trumlands,2024-01-14T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-14T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-14T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-14T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.65
341793,Trumlands,2024-01-14T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-14T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.91
341793,Trumlands,2024-01-14T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.8
341793,Trumlands,2024-01-14T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
341793,Trumlands,2024-01-14T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.6
341793,Trumlands,2024-01-14T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
341793,Trumlands,2024-01-14T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-14T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-14T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.83
341793,Trumlands,2024-01-14T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.09
341793,Trumlands,2024-01-14T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.66
341793,Trumlands,2024-01-14T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.2
341793,Trumlands,2024-01-14T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.1
341793,Trumlands,2024-01-14T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
341793,Trumlands,2024-01-14T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.1
341793,Trumlands,2024-01-14T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
341793,Trumlands,2024-01-14T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
341793,Trumlands,2024-01-14T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-14T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.67
341793,Trumlands,2024-01-14T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.63
341793,Trumlands,2024-01-14T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.98
341793,Trumlands,2024-01-14T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
341793,Trumlands,2024-01-14T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.7
341793,Trumlands,2024-01-14T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
341793,Trumlands,2024-01-14T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
341793,Trumlands,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
341793,Trumlands,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
341793,Trumlands,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
341793,Trumlands,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.86
341793,Trumlands,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.75
341793,Trumlands,2024-01-14T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.9
341793,Trumlands,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
341793,Trumlands,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
341793,Trumlands,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.6
341793,Trumlands,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
341793,Trumlands,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.24
341793,Trumlands,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.25
341793,Trumlands,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.06
341793,Trumlands,2024-01-14T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
341793,Trumlands,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
341793,Trumlands,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
341793,Trumlands,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.6
341793,Trumlands,2024-01-14T09:40:00.000+00:00,transformer,,Temperature,C,17.3
341793,Trumlands,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
341793,Trumlands,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
341793,Trumlands,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
341793,Trumlands,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
341793,Trumlands,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
341793,Trumlands,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
341793,Trumlands,2024-01-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
341793,Trumlands,2024-01-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
341793,Trumlands,2024-01-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
341793,Trumlands,2024-01-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,39.9
341793,Trumlands,2024-01-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.85
341793,Trumlands,2024-01-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,44.36
341793,Trumlands,2024-01-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
341793,Trumlands,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
341793,Trumlands,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
341793,Trumlands,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
341793,Trumlands,2024-01-14T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-14T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-14T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-14T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.78
341793,Trumlands,2024-01-14T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-14T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.71
341793,Trumlands,2024-01-14T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.9
341793,Trumlands,2024-01-14T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
341793,Trumlands,2024-01-14T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.1
341793,Trumlands,2024-01-14T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-14T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
341793,Trumlands,2024-01-14T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
341793,Trumlands,2024-01-14T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.98
341793,Trumlands,2024-01-14T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.23
341793,Trumlands,2024-01-14T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.93
341793,Trumlands,2024-01-14T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
341793,Trumlands,2024-01-14T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.7
341793,Trumlands,2024-01-14T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
341793,Trumlands,2024-01-14T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
341793,Trumlands,2024-01-14T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
341793,Trumlands,2024-01-14T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-14T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-14T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.85
341793,Trumlands,2024-01-14T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.33
341793,Trumlands,2024-01-14T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.19
341793,Trumlands,2024-01-14T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
341793,Trumlands,2024-01-14T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
341793,Trumlands,2024-01-14T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
341793,Trumlands,2024-01-14T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
341793,Trumlands,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
341793,Trumlands,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
341793,Trumlands,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.91
341793,Trumlands,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.48
341793,Trumlands,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.69
341793,Trumlands,2024-01-14T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
341793,Trumlands,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
341793,Trumlands,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.3
341793,Trumlands,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
341793,Trumlands,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
341793,Trumlands,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.14
341793,Trumlands,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.44
341793,Trumlands,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.11
341793,Trumlands,2024-01-14T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
341793,Trumlands,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
341793,Trumlands,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
341793,Trumlands,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.8
341793,Trumlands,2024-01-14T09:30:00.000+00:00,transformer,,Temperature,C,17.3
341793,Trumlands,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
341793,Trumlands,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
341793,Trumlands,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
341793,Trumlands,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
341793,Trumlands,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
341793,Trumlands,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
341793,Trumlands,2024-01-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
341793,Trumlands,2024-01-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
341793,Trumlands,2024-01-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
341793,Trumlands,2024-01-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,35.66
341793,Trumlands,2024-01-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.5
341793,Trumlands,2024-01-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,40.63
341793,Trumlands,2024-01-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
341793,Trumlands,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
341793,Trumlands,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
341793,Trumlands,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
341793,Trumlands,2024-01-14T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-14T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-14T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
341793,Trumlands,2024-01-14T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.61
341793,Trumlands,2024-01-14T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-14T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.01
341793,Trumlands,2024-01-14T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
341793,Trumlands,2024-01-14T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.0
341793,Trumlands,2024-01-14T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.0
341793,Trumlands,2024-01-14T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.61
341793,Trumlands,2024-01-14T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
341793,Trumlands,2024-01-14T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
341793,Trumlands,2024-01-14T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.19
341793,Trumlands,2024-01-14T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.38
341793,Trumlands,2024-01-14T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.29
341793,Trumlands,2024-01-14T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
341793,Trumlands,2024-01-14T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.0
341793,Trumlands,2024-01-14T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
341793,Trumlands,2024-01-14T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.4
341793,Trumlands,2024-01-14T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
341793,Trumlands,2024-01-14T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-14T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-14T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.31
341793,Trumlands,2024-01-14T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.87
341793,Trumlands,2024-01-14T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.53
341793,Trumlands,2024-01-14T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
341793,Trumlands,2024-01-14T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
341793,Trumlands,2024-01-14T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
341793,Trumlands,2024-01-14T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
341793,Trumlands,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
341793,Trumlands,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.49
341793,Trumlands,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.51
341793,Trumlands,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.8
341793,Trumlands,2024-01-14T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
341793,Trumlands,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
341793,Trumlands,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
341793,Trumlands,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
341793,Trumlands,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
341793,Trumlands,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.3
341793,Trumlands,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.12
341793,Trumlands,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.31
341793,Trumlands,2024-01-14T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
341793,Trumlands,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
341793,Trumlands,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
341793,Trumlands,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.5
341793,Trumlands,2024-01-14T09:20:00.000+00:00,transformer,,Temperature,C,17.3
341793,Trumlands,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
341793,Trumlands,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
341793,Trumlands,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
341793,Trumlands,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
341793,Trumlands,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
341793,Trumlands,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
341793,Trumlands,2024-01-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
341793,Trumlands,2024-01-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
341793,Trumlands,2024-01-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,38.91
341793,Trumlands,2024-01-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.91
341793,Trumlands,2024-01-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,41.95
341793,Trumlands,2024-01-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
341793,Trumlands,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
341793,Trumlands,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
341793,Trumlands,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
341793,Trumlands,2024-01-14T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-14T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-14T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-14T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.62
341793,Trumlands,2024-01-14T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-14T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.26
341793,Trumlands,2024-01-14T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
341793,Trumlands,2024-01-14T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
341793,Trumlands,2024-01-14T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.0
341793,Trumlands,2024-01-14T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.24
341793,Trumlands,2024-01-14T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
341793,Trumlands,2024-01-14T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
341793,Trumlands,2024-01-14T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.63
341793,Trumlands,2024-01-14T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.62
341793,Trumlands,2024-01-14T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.99
341793,Trumlands,2024-01-14T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
341793,Trumlands,2024-01-14T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.1
341793,Trumlands,2024-01-14T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
341793,Trumlands,2024-01-14T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.5
341793,Trumlands,2024-01-14T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
341793,Trumlands,2024-01-14T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
341793,Trumlands,2024-01-14T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-14T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.64
341793,Trumlands,2024-01-14T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.17
341793,Trumlands,2024-01-14T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.71
341793,Trumlands,2024-01-14T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
341793,Trumlands,2024-01-14T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
341793,Trumlands,2024-01-14T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
341793,Trumlands,2024-01-14T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
341793,Trumlands,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
341793,Trumlands,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
341793,Trumlands,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
341793,Trumlands,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.63
341793,Trumlands,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.09
341793,Trumlands,2024-01-14T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
341793,Trumlands,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
341793,Trumlands,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
341793,Trumlands,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
341793,Trumlands,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.34
341793,Trumlands,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.66
341793,Trumlands,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.22
341793,Trumlands,2024-01-14T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
341793,Trumlands,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
341793,Trumlands,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
341793,Trumlands,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.9
341793,Trumlands,2024-01-14T09:10:00.000+00:00,transformer,,Temperature,C,17.3
341793,Trumlands,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
341793,Trumlands,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
341793,Trumlands,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
341793,Trumlands,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
341793,Trumlands,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
341793,Trumlands,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
341793,Trumlands,2024-01-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
341793,Trumlands,2024-01-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
341793,Trumlands,2024-01-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
341793,Trumlands,2024-01-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.14
341793,Trumlands,2024-01-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.11
341793,Trumlands,2024-01-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,41.27
341793,Trumlands,2024-01-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
341793,Trumlands,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
341793,Trumlands,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
341793,Trumlands,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
341793,Trumlands,2024-01-14T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-14T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-14T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-14T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.02
341793,Trumlands,2024-01-14T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-14T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.9
341793,Trumlands,2024-01-14T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.2
341793,Trumlands,2024-01-14T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
341793,Trumlands,2024-01-14T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.9
341793,Trumlands,2024-01-14T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.24
341793,Trumlands,2024-01-14T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
341793,Trumlands,2024-01-14T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-14T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.34
341793,Trumlands,2024-01-14T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.25
341793,Trumlands,2024-01-14T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.69
341793,Trumlands,2024-01-14T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
341793,Trumlands,2024-01-14T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.5
341793,Trumlands,2024-01-14T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
341793,Trumlands,2024-01-14T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.5
341793,Trumlands,2024-01-14T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-14T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
341793,Trumlands,2024-01-14T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-14T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.21
341793,Trumlands,2024-01-14T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.31
341793,Trumlands,2024-01-14T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.56
341793,Trumlands,2024-01-14T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
341793,Trumlands,2024-01-14T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
341793,Trumlands,2024-01-14T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
341793,Trumlands,2024-01-14T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
341793,Trumlands,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
341793,Trumlands,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.22
341793,Trumlands,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.58
341793,Trumlands,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.41
341793,Trumlands,2024-01-14T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
341793,Trumlands,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
341793,Trumlands,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
341793,Trumlands,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
341793,Trumlands,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.24
341793,Trumlands,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.11
341793,Trumlands,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.37
341793,Trumlands,2024-01-14T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
341793,Trumlands,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
341793,Trumlands,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
341793,Trumlands,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.6
341793,Trumlands,2024-01-14T09:00:00.000+00:00,transformer,,Temperature,C,17.2
341793,Trumlands,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
341793,Trumlands,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
341793,Trumlands,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
341793,Trumlands,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
341793,Trumlands,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
341793,Trumlands,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
341793,Trumlands,2024-01-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
341793,Trumlands,2024-01-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
341793,Trumlands,2024-01-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
341793,Trumlands,2024-01-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.04
341793,Trumlands,2024-01-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.27
341793,Trumlands,2024-01-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.93
341793,Trumlands,2024-01-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
341793,Trumlands,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
341793,Trumlands,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
341793,Trumlands,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
341793,Trumlands,2024-01-14T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-14T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-14T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-14T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.61
341793,Trumlands,2024-01-14T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-14T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.13
341793,Trumlands,2024-01-14T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
341793,Trumlands,2024-01-14T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
341793,Trumlands,2024-01-14T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.3
341793,Trumlands,2024-01-14T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.27
341793,Trumlands,2024-01-14T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-14T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-14T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.19
341793,Trumlands,2024-01-14T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.35
341793,Trumlands,2024-01-14T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.44
341793,Trumlands,2024-01-14T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
341793,Trumlands,2024-01-14T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.3
341793,Trumlands,2024-01-14T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
341793,Trumlands,2024-01-14T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.9
341793,Trumlands,2024-01-14T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
341793,Trumlands,2024-01-14T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
341793,Trumlands,2024-01-14T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
341793,Trumlands,2024-01-14T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.03
341793,Trumlands,2024-01-14T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.66
