Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-14T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.06
341793,Trumlands,2024-01-14T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.3
341793,Trumlands,2024-01-14T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.9
341793,Trumlands,2024-01-14T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
341793,Trumlands,2024-01-14T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
341793,Trumlands,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.53
341793,Trumlands,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.61
341793,Trumlands,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.01
341793,Trumlands,2024-01-14T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
341793,Trumlands,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
341793,Trumlands,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
341793,Trumlands,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.9
341793,Trumlands,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
341793,Trumlands,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.37
341793,Trumlands,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.25
341793,Trumlands,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.51
341793,Trumlands,2024-01-14T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
341793,Trumlands,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
341793,Trumlands,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
341793,Trumlands,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.0
341793,Trumlands,2024-01-14T08:50:00.000+00:00,transformer,,Temperature,C,17.2
341793,Trumlands,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
341793,Trumlands,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
341793,Trumlands,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
341793,Trumlands,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
341793,Trumlands,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
341793,Trumlands,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
341793,Trumlands,2024-01-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
341793,Trumlands,2024-01-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
341793,Trumlands,2024-01-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
341793,Trumlands,2024-01-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,46.73
341793,Trumlands,2024-01-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.89
341793,Trumlands,2024-01-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,35.15
341793,Trumlands,2024-01-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
341793,Trumlands,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
341793,Trumlands,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
341793,Trumlands,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
341793,Trumlands,2024-01-14T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-14T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-14T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-14T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.74
341793,Trumlands,2024-01-14T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-14T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.18
341793,Trumlands,2024-01-14T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
341793,Trumlands,2024-01-14T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
341793,Trumlands,2024-01-14T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.5
341793,Trumlands,2024-01-14T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.09
341793,Trumlands,2024-01-14T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
341793,Trumlands,2024-01-14T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
341793,Trumlands,2024-01-14T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.69
341793,Trumlands,2024-01-14T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.91
341793,Trumlands,2024-01-14T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.08
341793,Trumlands,2024-01-14T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
341793,Trumlands,2024-01-14T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.6
341793,Trumlands,2024-01-14T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
341793,Trumlands,2024-01-14T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
341793,Trumlands,2024-01-14T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
341793,Trumlands,2024-01-14T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-14T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
341793,Trumlands,2024-01-14T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.38
341793,Trumlands,2024-01-14T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.04
341793,Trumlands,2024-01-14T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.53
341793,Trumlands,2024-01-14T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.2
341793,Trumlands,2024-01-14T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.1
341793,Trumlands,2024-01-14T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
341793,Trumlands,2024-01-14T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
341793,Trumlands,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
341793,Trumlands,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.53
341793,Trumlands,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.26
341793,Trumlands,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.58
341793,Trumlands,2024-01-14T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
341793,Trumlands,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
341793,Trumlands,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
341793,Trumlands,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
341793,Trumlands,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.8
341793,Trumlands,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.87
341793,Trumlands,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.49
341793,Trumlands,2024-01-14T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
341793,Trumlands,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
341793,Trumlands,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
341793,Trumlands,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.8
341793,Trumlands,2024-01-14T08:40:00.000+00:00,transformer,,Temperature,C,17.1
341793,Trumlands,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
341793,Trumlands,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
341793,Trumlands,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
341793,Trumlands,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
341793,Trumlands,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
341793,Trumlands,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
341793,Trumlands,2024-01-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
341793,Trumlands,2024-01-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
341793,Trumlands,2024-01-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
341793,Trumlands,2024-01-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,42.15
341793,Trumlands,2024-01-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.1
341793,Trumlands,2024-01-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.86
341793,Trumlands,2024-01-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
341793,Trumlands,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
341793,Trumlands,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
341793,Trumlands,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
341793,Trumlands,2024-01-14T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-14T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-14T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-14T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.68
341793,Trumlands,2024-01-14T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-14T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.5
341793,Trumlands,2024-01-14T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.8
341793,Trumlands,2024-01-14T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
341793,Trumlands,2024-01-14T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.4
341793,Trumlands,2024-01-14T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.09
341793,Trumlands,2024-01-14T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
341793,Trumlands,2024-01-14T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-14T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.51
341793,Trumlands,2024-01-14T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.8
341793,Trumlands,2024-01-14T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.5
341793,Trumlands,2024-01-14T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
341793,Trumlands,2024-01-14T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.1
341793,Trumlands,2024-01-14T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
341793,Trumlands,2024-01-14T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
341793,Trumlands,2024-01-14T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
341793,Trumlands,2024-01-14T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-14T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
341793,Trumlands,2024-01-14T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.37
341793,Trumlands,2024-01-14T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
341793,Trumlands,2024-01-14T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.07
341793,Trumlands,2024-01-14T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
341793,Trumlands,2024-01-14T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.9
341793,Trumlands,2024-01-14T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
341793,Trumlands,2024-01-14T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
341793,Trumlands,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
341793,Trumlands,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
341793,Trumlands,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.96
341793,Trumlands,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.64
341793,Trumlands,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.86
341793,Trumlands,2024-01-14T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
341793,Trumlands,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
341793,Trumlands,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
341793,Trumlands,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
341793,Trumlands,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.65
341793,Trumlands,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.75
341793,Trumlands,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.27
341793,Trumlands,2024-01-14T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
341793,Trumlands,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
341793,Trumlands,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
341793,Trumlands,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.4
341793,Trumlands,2024-01-14T08:30:00.000+00:00,transformer,,Temperature,C,17.1
341793,Trumlands,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
341793,Trumlands,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
341793,Trumlands,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
341793,Trumlands,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
341793,Trumlands,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
341793,Trumlands,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
341793,Trumlands,2024-01-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
341793,Trumlands,2024-01-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
341793,Trumlands,2024-01-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
341793,Trumlands,2024-01-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.17
341793,Trumlands,2024-01-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.1
341793,Trumlands,2024-01-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.2
341793,Trumlands,2024-01-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
341793,Trumlands,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
341793,Trumlands,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
341793,Trumlands,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
341793,Trumlands,2024-01-14T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-14T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-14T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-14T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.68
341793,Trumlands,2024-01-14T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-14T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.8
341793,Trumlands,2024-01-14T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.8
341793,Trumlands,2024-01-14T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
341793,Trumlands,2024-01-14T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.1
341793,Trumlands,2024-01-14T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.99
341793,Trumlands,2024-01-14T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-14T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-14T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.54
341793,Trumlands,2024-01-14T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.17
341793,Trumlands,2024-01-14T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.98
341793,Trumlands,2024-01-14T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
341793,Trumlands,2024-01-14T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.6
341793,Trumlands,2024-01-14T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
341793,Trumlands,2024-01-14T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
341793,Trumlands,2024-01-14T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
341793,Trumlands,2024-01-14T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-14T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
341793,Trumlands,2024-01-14T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.88
341793,Trumlands,2024-01-14T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.5
341793,Trumlands,2024-01-14T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.65
341793,Trumlands,2024-01-14T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
341793,Trumlands,2024-01-14T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
341793,Trumlands,2024-01-14T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
341793,Trumlands,2024-01-14T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
341793,Trumlands,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
341793,Trumlands,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.66
341793,Trumlands,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.18
341793,Trumlands,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.95
341793,Trumlands,2024-01-14T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
341793,Trumlands,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
341793,Trumlands,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
341793,Trumlands,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
341793,Trumlands,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.6
341793,Trumlands,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.53
341793,Trumlands,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.41
341793,Trumlands,2024-01-14T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
341793,Trumlands,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
341793,Trumlands,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
341793,Trumlands,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.9
341793,Trumlands,2024-01-14T08:20:00.000+00:00,transformer,,Temperature,C,17.1
341793,Trumlands,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
341793,Trumlands,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
341793,Trumlands,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
341793,Trumlands,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
341793,Trumlands,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
341793,Trumlands,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
341793,Trumlands,2024-01-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
341793,Trumlands,2024-01-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
341793,Trumlands,2024-01-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
341793,Trumlands,2024-01-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.36
341793,Trumlands,2024-01-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.4
341793,Trumlands,2024-01-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.79
341793,Trumlands,2024-01-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
341793,Trumlands,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
341793,Trumlands,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
341793,Trumlands,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
341793,Trumlands,2024-01-14T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-14T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-14T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-14T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.52
341793,Trumlands,2024-01-14T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-14T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.66
341793,Trumlands,2024-01-14T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.7
341793,Trumlands,2024-01-14T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
341793,Trumlands,2024-01-14T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
341793,Trumlands,2024-01-14T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.81
341793,Trumlands,2024-01-14T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-14T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-14T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.19
341793,Trumlands,2024-01-14T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.43
341793,Trumlands,2024-01-14T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.81
341793,Trumlands,2024-01-14T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
341793,Trumlands,2024-01-14T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.4
341793,Trumlands,2024-01-14T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
341793,Trumlands,2024-01-14T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.7
341793,Trumlands,2024-01-14T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
341793,Trumlands,2024-01-14T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-14T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-14T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.73
341793,Trumlands,2024-01-14T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.29
341793,Trumlands,2024-01-14T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.52
341793,Trumlands,2024-01-14T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
341793,Trumlands,2024-01-14T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
341793,Trumlands,2024-01-14T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
341793,Trumlands,2024-01-14T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
341793,Trumlands,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
341793,Trumlands,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.38
341793,Trumlands,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.26
341793,Trumlands,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.15
341793,Trumlands,2024-01-14T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
341793,Trumlands,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
341793,Trumlands,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
341793,Trumlands,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.8
341793,Trumlands,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
341793,Trumlands,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.19
341793,Trumlands,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.73
341793,Trumlands,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.27
341793,Trumlands,2024-01-14T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
341793,Trumlands,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
341793,Trumlands,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
341793,Trumlands,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.1
341793,Trumlands,2024-01-14T08:10:00.000+00:00,transformer,,Temperature,C,17.1
341793,Trumlands,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
341793,Trumlands,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
341793,Trumlands,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
341793,Trumlands,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
341793,Trumlands,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
341793,Trumlands,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
341793,Trumlands,2024-01-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
341793,Trumlands,2024-01-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
341793,Trumlands,2024-01-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
341793,Trumlands,2024-01-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.01
341793,Trumlands,2024-01-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.74
341793,Trumlands,2024-01-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,41.42
341793,Trumlands,2024-01-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
341793,Trumlands,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
341793,Trumlands,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
341793,Trumlands,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
341793,Trumlands,2024-01-14T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-14T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-14T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-14T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.7
341793,Trumlands,2024-01-14T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-14T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.67
341793,Trumlands,2024-01-14T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
341793,Trumlands,2024-01-14T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
341793,Trumlands,2024-01-14T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.0
341793,Trumlands,2024-01-14T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.69
341793,Trumlands,2024-01-14T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-14T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-14T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.31
341793,Trumlands,2024-01-14T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.82
341793,Trumlands,2024-01-14T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.02
341793,Trumlands,2024-01-14T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
341793,Trumlands,2024-01-14T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.9
341793,Trumlands,2024-01-14T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
341793,Trumlands,2024-01-14T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
341793,Trumlands,2024-01-14T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
341793,Trumlands,2024-01-14T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-14T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-14T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.45
341793,Trumlands,2024-01-14T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
341793,Trumlands,2024-01-14T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.86
341793,Trumlands,2024-01-14T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
341793,Trumlands,2024-01-14T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.7
341793,Trumlands,2024-01-14T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
341793,Trumlands,2024-01-14T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
341793,Trumlands,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
341793,Trumlands,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.65
341793,Trumlands,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.25
341793,Trumlands,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.12
341793,Trumlands,2024-01-14T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
341793,Trumlands,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
341793,Trumlands,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
341793,Trumlands,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.7
341793,Trumlands,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
341793,Trumlands,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.21
341793,Trumlands,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.11
341793,Trumlands,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.45
341793,Trumlands,2024-01-14T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
341793,Trumlands,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
341793,Trumlands,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
341793,Trumlands,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.1
341793,Trumlands,2024-01-14T08:00:00.000+00:00,transformer,,Temperature,C,17.1
341793,Trumlands,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
341793,Trumlands,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
341793,Trumlands,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
341793,Trumlands,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
341793,Trumlands,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
341793,Trumlands,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
341793,Trumlands,2024-01-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
341793,Trumlands,2024-01-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
341793,Trumlands,2024-01-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
341793,Trumlands,2024-01-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.32
341793,Trumlands,2024-01-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.67
341793,Trumlands,2024-01-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.12
341793,Trumlands,2024-01-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
341793,Trumlands,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
341793,Trumlands,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
341793,Trumlands,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
341793,Trumlands,2024-01-14T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-14T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-14T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-14T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.65
341793,Trumlands,2024-01-14T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-14T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.09
341793,Trumlands,2024-01-14T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.0
341793,Trumlands,2024-01-14T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
341793,Trumlands,2024-01-14T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.9
341793,Trumlands,2024-01-14T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-14T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-14T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
341793,Trumlands,2024-01-14T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.85
341793,Trumlands,2024-01-14T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.71
341793,Trumlands,2024-01-14T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.17
341793,Trumlands,2024-01-14T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
341793,Trumlands,2024-01-14T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.3
341793,Trumlands,2024-01-14T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
341793,Trumlands,2024-01-14T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
341793,Trumlands,2024-01-14T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
341793,Trumlands,2024-01-14T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-14T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
341793,Trumlands,2024-01-14T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.23
341793,Trumlands,2024-01-14T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.16
341793,Trumlands,2024-01-14T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.32
341793,Trumlands,2024-01-14T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
341793,Trumlands,2024-01-14T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.3
341793,Trumlands,2024-01-14T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
341793,Trumlands,2024-01-14T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
341793,Trumlands,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
341793,Trumlands,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
341793,Trumlands,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.2
341793,Trumlands,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.82
341793,Trumlands,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.3
341793,Trumlands,2024-01-14T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
341793,Trumlands,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
341793,Trumlands,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
341793,Trumlands,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
341793,Trumlands,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
341793,Trumlands,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
341793,Trumlands,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.97
341793,Trumlands,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.24
341793,Trumlands,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.93
341793,Trumlands,2024-01-14T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
341793,Trumlands,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
341793,Trumlands,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
341793,Trumlands,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.7
341793,Trumlands,2024-01-14T07:50:00.000+00:00,transformer,,Temperature,C,17.1
341793,Trumlands,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
341793,Trumlands,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
341793,Trumlands,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
341793,Trumlands,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
341793,Trumlands,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
341793,Trumlands,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
341793,Trumlands,2024-01-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
341793,Trumlands,2024-01-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
341793,Trumlands,2024-01-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
341793,Trumlands,2024-01-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.89
341793,Trumlands,2024-01-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.93
341793,Trumlands,2024-01-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.81
341793,Trumlands,2024-01-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
341793,Trumlands,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
341793,Trumlands,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
341793,Trumlands,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
341793,Trumlands,2024-01-14T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-14T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-14T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-14T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.72
341793,Trumlands,2024-01-14T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-14T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.24
341793,Trumlands,2024-01-14T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
341793,Trumlands,2024-01-14T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
341793,Trumlands,2024-01-14T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.6
341793,Trumlands,2024-01-14T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-14T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
341793,Trumlands,2024-01-14T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-14T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.04
341793,Trumlands,2024-01-14T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.84
341793,Trumlands,2024-01-14T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.64
341793,Trumlands,2024-01-14T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
341793,Trumlands,2024-01-14T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.4
341793,Trumlands,2024-01-14T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
341793,Trumlands,2024-01-14T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
341793,Trumlands,2024-01-14T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
341793,Trumlands,2024-01-14T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-14T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
341793,Trumlands,2024-01-14T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.46
341793,Trumlands,2024-01-14T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.81
341793,Trumlands,2024-01-14T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.91
341793,Trumlands,2024-01-14T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
341793,Trumlands,2024-01-14T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
341793,Trumlands,2024-01-14T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
341793,Trumlands,2024-01-14T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
341793,Trumlands,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
341793,Trumlands,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
341793,Trumlands,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.14
341793,Trumlands,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.97
341793,Trumlands,2024-01-14T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
341793,Trumlands,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
341793,Trumlands,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
341793,Trumlands,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
341793,Trumlands,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
341793,Trumlands,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
341793,Trumlands,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.24
341793,Trumlands,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.18
341793,Trumlands,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.2
341793,Trumlands,2024-01-14T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
341793,Trumlands,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
341793,Trumlands,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
341793,Trumlands,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.5
341793,Trumlands,2024-01-14T07:40:00.000+00:00,transformer,,Temperature,C,17.1
341793,Trumlands,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
341793,Trumlands,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
341793,Trumlands,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
341793,Trumlands,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
341793,Trumlands,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
341793,Trumlands,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
341793,Trumlands,2024-01-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
341793,Trumlands,2024-01-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341793,Trumlands,2024-01-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
341793,Trumlands,2024-01-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.69
341793,Trumlands,2024-01-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.99
341793,Trumlands,2024-01-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.96
341793,Trumlands,2024-01-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
341793,Trumlands,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
341793,Trumlands,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
341793,Trumlands,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
341793,Trumlands,2024-01-14T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-14T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-14T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-14T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.58
341793,Trumlands,2024-01-14T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-14T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.22
341793,Trumlands,2024-01-14T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
341793,Trumlands,2024-01-14T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
341793,Trumlands,2024-01-14T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.4
341793,Trumlands,2024-01-14T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-14T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
341793,Trumlands,2024-01-14T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-14T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.26
341793,Trumlands,2024-01-14T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.86
341793,Trumlands,2024-01-14T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.69
341793,Trumlands,2024-01-14T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
341793,Trumlands,2024-01-14T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.4
341793,Trumlands,2024-01-14T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
341793,Trumlands,2024-01-14T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
341793,Trumlands,2024-01-14T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
341793,Trumlands,2024-01-14T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-14T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
341793,Trumlands,2024-01-14T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.87
341793,Trumlands,2024-01-14T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.78
341793,Trumlands,2024-01-14T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.9
341793,Trumlands,2024-01-14T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
341793,Trumlands,2024-01-14T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
341793,Trumlands,2024-01-14T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
341793,Trumlands,2024-01-14T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
341793,Trumlands,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
341793,Trumlands,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
341793,Trumlands,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.52
341793,Trumlands,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.92
341793,Trumlands,2024-01-14T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
341793,Trumlands,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
341793,Trumlands,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
341793,Trumlands,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
341793,Trumlands,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
341793,Trumlands,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
341793,Trumlands,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.45
341793,Trumlands,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.53
341793,Trumlands,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.19
341793,Trumlands,2024-01-14T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
341793,Trumlands,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
341793,Trumlands,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
341793,Trumlands,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
341793,Trumlands,2024-01-14T07:30:00.000+00:00,transformer,,Temperature,C,17.1
341793,Trumlands,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
341793,Trumlands,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
341793,Trumlands,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
341793,Trumlands,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
341793,Trumlands,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
341793,Trumlands,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
341793,Trumlands,2024-01-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
341793,Trumlands,2024-01-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
341793,Trumlands,2024-01-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
341793,Trumlands,2024-01-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.22
341793,Trumlands,2024-01-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.7
341793,Trumlands,2024-01-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.92
341793,Trumlands,2024-01-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
341793,Trumlands,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
341793,Trumlands,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
