Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
341793,Trumlands,2024-01-14T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-14T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-14T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-14T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.83
341793,Trumlands,2024-01-14T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-14T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.15
341793,Trumlands,2024-01-14T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
341793,Trumlands,2024-01-14T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
341793,Trumlands,2024-01-14T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.2
341793,Trumlands,2024-01-14T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.67
341793,Trumlands,2024-01-14T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
341793,Trumlands,2024-01-14T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-14T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.55
341793,Trumlands,2024-01-14T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.4
341793,Trumlands,2024-01-14T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.52
341793,Trumlands,2024-01-14T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
341793,Trumlands,2024-01-14T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.8
341793,Trumlands,2024-01-14T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
341793,Trumlands,2024-01-14T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
341793,Trumlands,2024-01-14T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
341793,Trumlands,2024-01-14T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-14T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-14T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.81
341793,Trumlands,2024-01-14T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
341793,Trumlands,2024-01-14T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.74
341793,Trumlands,2024-01-14T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
341793,Trumlands,2024-01-14T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
341793,Trumlands,2024-01-14T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
341793,Trumlands,2024-01-14T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
341793,Trumlands,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
341793,Trumlands,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
341793,Trumlands,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
341793,Trumlands,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.01
341793,Trumlands,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.14
341793,Trumlands,2024-01-14T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
341793,Trumlands,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
341793,Trumlands,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
341793,Trumlands,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
341793,Trumlands,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
341793,Trumlands,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
341793,Trumlands,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.01
341793,Trumlands,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.23
341793,Trumlands,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.01
341793,Trumlands,2024-01-14T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
341793,Trumlands,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
341793,Trumlands,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
341793,Trumlands,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
341793,Trumlands,2024-01-14T07:20:00.000+00:00,transformer,,Temperature,C,17.2
341793,Trumlands,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
341793,Trumlands,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
341793,Trumlands,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
341793,Trumlands,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
341793,Trumlands,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
341793,Trumlands,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
341793,Trumlands,2024-01-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
341793,Trumlands,2024-01-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
341793,Trumlands,2024-01-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
341793,Trumlands,2024-01-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.25
341793,Trumlands,2024-01-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.05
341793,Trumlands,2024-01-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.56
341793,Trumlands,2024-01-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
341793,Trumlands,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
341793,Trumlands,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
341793,Trumlands,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
341793,Trumlands,2024-01-14T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-14T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-14T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-14T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.94
341793,Trumlands,2024-01-14T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-14T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.02
341793,Trumlands,2024-01-14T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
341793,Trumlands,2024-01-14T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
341793,Trumlands,2024-01-14T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.8
341793,Trumlands,2024-01-14T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.11
341793,Trumlands,2024-01-14T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
341793,Trumlands,2024-01-14T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
341793,Trumlands,2024-01-14T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.29
341793,Trumlands,2024-01-14T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.03
341793,Trumlands,2024-01-14T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.93
341793,Trumlands,2024-01-14T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
341793,Trumlands,2024-01-14T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.3
341793,Trumlands,2024-01-14T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
341793,Trumlands,2024-01-14T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
341793,Trumlands,2024-01-14T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
341793,Trumlands,2024-01-14T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
341793,Trumlands,2024-01-14T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
341793,Trumlands,2024-01-14T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.31
341793,Trumlands,2024-01-14T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.22
341793,Trumlands,2024-01-14T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.48
341793,Trumlands,2024-01-14T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
341793,Trumlands,2024-01-14T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
341793,Trumlands,2024-01-14T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
341793,Trumlands,2024-01-14T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
341793,Trumlands,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
341793,Trumlands,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
341793,Trumlands,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
341793,Trumlands,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.61
341793,Trumlands,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.57
341793,Trumlands,2024-01-14T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
341793,Trumlands,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
341793,Trumlands,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
341793,Trumlands,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
341793,Trumlands,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
341793,Trumlands,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.58
341793,Trumlands,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.4
341793,Trumlands,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.84
341793,Trumlands,2024-01-14T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
341793,Trumlands,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
341793,Trumlands,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
341793,Trumlands,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.7
341793,Trumlands,2024-01-14T07:10:00.000+00:00,transformer,,Temperature,C,17.2
341793,Trumlands,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
341793,Trumlands,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
341793,Trumlands,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
341793,Trumlands,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
341793,Trumlands,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
341793,Trumlands,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
341793,Trumlands,2024-01-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
341793,Trumlands,2024-01-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
341793,Trumlands,2024-01-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
341793,Trumlands,2024-01-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.32
341793,Trumlands,2024-01-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.27
341793,Trumlands,2024-01-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.84
341793,Trumlands,2024-01-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
341793,Trumlands,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
341793,Trumlands,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
341793,Trumlands,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
341793,Trumlands,2024-01-14T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-14T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-14T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-14T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.81
341793,Trumlands,2024-01-14T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-14T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.63
341793,Trumlands,2024-01-14T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.6
341793,Trumlands,2024-01-14T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
341793,Trumlands,2024-01-14T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
341793,Trumlands,2024-01-14T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.93
341793,Trumlands,2024-01-14T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
341793,Trumlands,2024-01-14T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-14T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.96
341793,Trumlands,2024-01-14T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.1
341793,Trumlands,2024-01-14T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.36
341793,Trumlands,2024-01-14T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.5
341793,Trumlands,2024-01-14T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.5
341793,Trumlands,2024-01-14T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
341793,Trumlands,2024-01-14T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
341793,Trumlands,2024-01-14T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
341793,Trumlands,2024-01-14T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-14T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
341793,Trumlands,2024-01-14T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.27
341793,Trumlands,2024-01-14T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.19
341793,Trumlands,2024-01-14T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.51
341793,Trumlands,2024-01-14T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
341793,Trumlands,2024-01-14T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
341793,Trumlands,2024-01-14T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
341793,Trumlands,2024-01-14T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
341793,Trumlands,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
341793,Trumlands,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
341793,Trumlands,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
341793,Trumlands,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.29
341793,Trumlands,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
341793,Trumlands,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.51
341793,Trumlands,2024-01-14T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
341793,Trumlands,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
341793,Trumlands,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
341793,Trumlands,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
341793,Trumlands,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
341793,Trumlands,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.58
341793,Trumlands,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.56
341793,Trumlands,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.03
341793,Trumlands,2024-01-14T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
341793,Trumlands,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
341793,Trumlands,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
341793,Trumlands,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
341793,Trumlands,2024-01-14T07:00:00.000+00:00,transformer,,Temperature,C,17.2
341793,Trumlands,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
341793,Trumlands,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
341793,Trumlands,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
341793,Trumlands,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
341793,Trumlands,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
341793,Trumlands,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
341793,Trumlands,2024-01-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
341793,Trumlands,2024-01-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
341793,Trumlands,2024-01-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
341793,Trumlands,2024-01-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.91
341793,Trumlands,2024-01-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.78
341793,Trumlands,2024-01-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.05
341793,Trumlands,2024-01-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
341793,Trumlands,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
341793,Trumlands,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
341793,Trumlands,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
341793,Trumlands,2024-01-14T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-14T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-14T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-14T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.63
341793,Trumlands,2024-01-14T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-14T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.2
341793,Trumlands,2024-01-14T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.7
341793,Trumlands,2024-01-14T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
341793,Trumlands,2024-01-14T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.9
341793,Trumlands,2024-01-14T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.01
341793,Trumlands,2024-01-14T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
341793,Trumlands,2024-01-14T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
341793,Trumlands,2024-01-14T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.41
341793,Trumlands,2024-01-14T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.1
341793,Trumlands,2024-01-14T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.39
341793,Trumlands,2024-01-14T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
341793,Trumlands,2024-01-14T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.4
341793,Trumlands,2024-01-14T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
341793,Trumlands,2024-01-14T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
341793,Trumlands,2024-01-14T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
341793,Trumlands,2024-01-14T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
341793,Trumlands,2024-01-14T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
341793,Trumlands,2024-01-14T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.51
341793,Trumlands,2024-01-14T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.08
341793,Trumlands,2024-01-14T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.44
341793,Trumlands,2024-01-14T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
341793,Trumlands,2024-01-14T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.8
341793,Trumlands,2024-01-14T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
341793,Trumlands,2024-01-14T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
341793,Trumlands,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
341793,Trumlands,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
341793,Trumlands,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
341793,Trumlands,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.81
341793,Trumlands,2024-01-14T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
341793,Trumlands,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
341793,Trumlands,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
341793,Trumlands,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
341793,Trumlands,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
341793,Trumlands,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
341793,Trumlands,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.3
341793,Trumlands,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.19
341793,Trumlands,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.99
341793,Trumlands,2024-01-14T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
341793,Trumlands,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
341793,Trumlands,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
341793,Trumlands,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.1
341793,Trumlands,2024-01-14T06:50:00.000+00:00,transformer,,Temperature,C,17.2
341793,Trumlands,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
341793,Trumlands,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
341793,Trumlands,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
341793,Trumlands,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
341793,Trumlands,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
341793,Trumlands,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
341793,Trumlands,2024-01-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
341793,Trumlands,2024-01-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
341793,Trumlands,2024-01-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
341793,Trumlands,2024-01-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,33.32
341793,Trumlands,2024-01-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.54
341793,Trumlands,2024-01-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.83
341793,Trumlands,2024-01-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
341793,Trumlands,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
341793,Trumlands,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
341793,Trumlands,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
341793,Trumlands,2024-01-14T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-14T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-14T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-14T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.73
341793,Trumlands,2024-01-14T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-14T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.35
341793,Trumlands,2024-01-14T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
341793,Trumlands,2024-01-14T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
341793,Trumlands,2024-01-14T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.8
341793,Trumlands,2024-01-14T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.21
341793,Trumlands,2024-01-14T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-14T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-14T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.84
341793,Trumlands,2024-01-14T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.97
341793,Trumlands,2024-01-14T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.13
341793,Trumlands,2024-01-14T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
341793,Trumlands,2024-01-14T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.1
341793,Trumlands,2024-01-14T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
341793,Trumlands,2024-01-14T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
341793,Trumlands,2024-01-14T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
341793,Trumlands,2024-01-14T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-14T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-14T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.99
341793,Trumlands,2024-01-14T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.09
341793,Trumlands,2024-01-14T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.14
341793,Trumlands,2024-01-14T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
341793,Trumlands,2024-01-14T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.7
341793,Trumlands,2024-01-14T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
341793,Trumlands,2024-01-14T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
341793,Trumlands,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
341793,Trumlands,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.33
341793,Trumlands,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.24
341793,Trumlands,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.64
341793,Trumlands,2024-01-14T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
341793,Trumlands,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
341793,Trumlands,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
341793,Trumlands,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
341793,Trumlands,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
341793,Trumlands,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.59
341793,Trumlands,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.46
341793,Trumlands,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.99
341793,Trumlands,2024-01-14T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
341793,Trumlands,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
341793,Trumlands,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
341793,Trumlands,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
341793,Trumlands,2024-01-14T06:40:00.000+00:00,transformer,,Temperature,C,17.3
341793,Trumlands,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
341793,Trumlands,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
341793,Trumlands,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
341793,Trumlands,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
341793,Trumlands,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
341793,Trumlands,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
341793,Trumlands,2024-01-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
341793,Trumlands,2024-01-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
341793,Trumlands,2024-01-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.48
341793,Trumlands,2024-01-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.77
341793,Trumlands,2024-01-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.26
341793,Trumlands,2024-01-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
341793,Trumlands,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
341793,Trumlands,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
341793,Trumlands,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
341793,Trumlands,2024-01-14T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-14T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-14T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-14T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.79
341793,Trumlands,2024-01-14T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-14T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.25
341793,Trumlands,2024-01-14T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
341793,Trumlands,2024-01-14T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
341793,Trumlands,2024-01-14T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.6
341793,Trumlands,2024-01-14T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.13
341793,Trumlands,2024-01-14T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-14T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-14T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.81
341793,Trumlands,2024-01-14T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.84
341793,Trumlands,2024-01-14T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.4
341793,Trumlands,2024-01-14T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
341793,Trumlands,2024-01-14T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.9
341793,Trumlands,2024-01-14T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
341793,Trumlands,2024-01-14T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
341793,Trumlands,2024-01-14T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
341793,Trumlands,2024-01-14T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
341793,Trumlands,2024-01-14T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
341793,Trumlands,2024-01-14T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.55
341793,Trumlands,2024-01-14T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.04
341793,Trumlands,2024-01-14T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.3
341793,Trumlands,2024-01-14T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
341793,Trumlands,2024-01-14T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.1
341793,Trumlands,2024-01-14T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
341793,Trumlands,2024-01-14T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
341793,Trumlands,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
341793,Trumlands,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
341793,Trumlands,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
341793,Trumlands,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
341793,Trumlands,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
341793,Trumlands,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.47
341793,Trumlands,2024-01-14T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
341793,Trumlands,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
341793,Trumlands,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
341793,Trumlands,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
341793,Trumlands,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
341793,Trumlands,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.04
341793,Trumlands,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.35
341793,Trumlands,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.57
341793,Trumlands,2024-01-14T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
341793,Trumlands,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
341793,Trumlands,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
341793,Trumlands,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
341793,Trumlands,2024-01-14T06:30:00.000+00:00,transformer,,Temperature,C,17.3
341793,Trumlands,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
341793,Trumlands,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
341793,Trumlands,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
341793,Trumlands,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
341793,Trumlands,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
341793,Trumlands,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
341793,Trumlands,2024-01-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
341793,Trumlands,2024-01-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
341793,Trumlands,2024-01-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
341793,Trumlands,2024-01-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.5
341793,Trumlands,2024-01-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.99
341793,Trumlands,2024-01-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
341793,Trumlands,2024-01-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
341793,Trumlands,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
341793,Trumlands,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
341793,Trumlands,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
341793,Trumlands,2024-01-14T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-14T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-14T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-14T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.73
341793,Trumlands,2024-01-14T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-14T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.16
341793,Trumlands,2024-01-14T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
341793,Trumlands,2024-01-14T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
341793,Trumlands,2024-01-14T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.4
341793,Trumlands,2024-01-14T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.91
341793,Trumlands,2024-01-14T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
341793,Trumlands,2024-01-14T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-14T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.79
341793,Trumlands,2024-01-14T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.85
341793,Trumlands,2024-01-14T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.58
341793,Trumlands,2024-01-14T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
341793,Trumlands,2024-01-14T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
341793,Trumlands,2024-01-14T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
341793,Trumlands,2024-01-14T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
341793,Trumlands,2024-01-14T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
341793,Trumlands,2024-01-14T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-14T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-14T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.44
341793,Trumlands,2024-01-14T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.21
341793,Trumlands,2024-01-14T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.24
341793,Trumlands,2024-01-14T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
341793,Trumlands,2024-01-14T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.5
341793,Trumlands,2024-01-14T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
341793,Trumlands,2024-01-14T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
341793,Trumlands,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
341793,Trumlands,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
341793,Trumlands,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
341793,Trumlands,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
341793,Trumlands,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
341793,Trumlands,2024-01-14T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
341793,Trumlands,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
341793,Trumlands,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
341793,Trumlands,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
341793,Trumlands,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
341793,Trumlands,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.27
341793,Trumlands,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.55
341793,Trumlands,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.03
341793,Trumlands,2024-01-14T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
341793,Trumlands,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
341793,Trumlands,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
341793,Trumlands,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
341793,Trumlands,2024-01-14T06:20:00.000+00:00,transformer,,Temperature,C,17.3
341793,Trumlands,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
341793,Trumlands,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
341793,Trumlands,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
341793,Trumlands,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
341793,Trumlands,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
341793,Trumlands,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
341793,Trumlands,2024-01-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
341793,Trumlands,2024-01-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
341793,Trumlands,2024-01-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
341793,Trumlands,2024-01-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.33
341793,Trumlands,2024-01-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.59
341793,Trumlands,2024-01-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.29
341793,Trumlands,2024-01-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
341793,Trumlands,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
341793,Trumlands,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
341793,Trumlands,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
341793,Trumlands,2024-01-14T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-14T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-14T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-14T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.58
341793,Trumlands,2024-01-14T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-14T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.16
341793,Trumlands,2024-01-14T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
341793,Trumlands,2024-01-14T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
341793,Trumlands,2024-01-14T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.4
341793,Trumlands,2024-01-14T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-14T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
341793,Trumlands,2024-01-14T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-14T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.31
341793,Trumlands,2024-01-14T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.85
341793,Trumlands,2024-01-14T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.68
341793,Trumlands,2024-01-14T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
341793,Trumlands,2024-01-14T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.2
341793,Trumlands,2024-01-14T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
341793,Trumlands,2024-01-14T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
341793,Trumlands,2024-01-14T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
341793,Trumlands,2024-01-14T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-14T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
341793,Trumlands,2024-01-14T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.17
341793,Trumlands,2024-01-14T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.21
341793,Trumlands,2024-01-14T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.21
341793,Trumlands,2024-01-14T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
341793,Trumlands,2024-01-14T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.6
341793,Trumlands,2024-01-14T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
341793,Trumlands,2024-01-14T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
341793,Trumlands,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
341793,Trumlands,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.28
341793,Trumlands,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
341793,Trumlands,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.42
341793,Trumlands,2024-01-14T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
341793,Trumlands,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
341793,Trumlands,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
341793,Trumlands,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
341793,Trumlands,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.71
341793,Trumlands,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.88
341793,Trumlands,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.14
341793,Trumlands,2024-01-14T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
341793,Trumlands,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
341793,Trumlands,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
341793,Trumlands,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
341793,Trumlands,2024-01-14T06:10:00.000+00:00,transformer,,Temperature,C,17.3
341793,Trumlands,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
341793,Trumlands,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
341793,Trumlands,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
341793,Trumlands,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
341793,Trumlands,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
341793,Trumlands,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
341793,Trumlands,2024-01-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
341793,Trumlands,2024-01-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
341793,Trumlands,2024-01-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
341793,Trumlands,2024-01-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,31.06
341793,Trumlands,2024-01-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.92
341793,Trumlands,2024-01-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.61
341793,Trumlands,2024-01-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
341793,Trumlands,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
341793,Trumlands,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
341793,Trumlands,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
341793,Trumlands,2024-01-14T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-14T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-14T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-14T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.68
341793,Trumlands,2024-01-14T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-14T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.31
341793,Trumlands,2024-01-14T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
341793,Trumlands,2024-01-14T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
341793,Trumlands,2024-01-14T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.8
341793,Trumlands,2024-01-14T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.04
341793,Trumlands,2024-01-14T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
341793,Trumlands,2024-01-14T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-14T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.34
341793,Trumlands,2024-01-14T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.78
341793,Trumlands,2024-01-14T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.66
341793,Trumlands,2024-01-14T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
341793,Trumlands,2024-01-14T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.7
341793,Trumlands,2024-01-14T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
341793,Trumlands,2024-01-14T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
341793,Trumlands,2024-01-14T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
341793,Trumlands,2024-01-14T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-14T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
341793,Trumlands,2024-01-14T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.23
341793,Trumlands,2024-01-14T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.19
341793,Trumlands,2024-01-14T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.5
341793,Trumlands,2024-01-14T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
341793,Trumlands,2024-01-14T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.3
341793,Trumlands,2024-01-14T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
341793,Trumlands,2024-01-14T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
341793,Trumlands,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
341793,Trumlands,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
341793,Trumlands,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
341793,Trumlands,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
341793,Trumlands,2024-01-14T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
341793,Trumlands,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
341793,Trumlands,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
