Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
341793,Trumlands,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.17
341793,Trumlands,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.26
341793,Trumlands,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.9
341793,Trumlands,2024-01-14T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
341793,Trumlands,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
341793,Trumlands,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
341793,Trumlands,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
341793,Trumlands,2024-01-14T06:00:00.000+00:00,transformer,,Temperature,C,17.4
341793,Trumlands,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
341793,Trumlands,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
341793,Trumlands,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
341793,Trumlands,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
341793,Trumlands,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
341793,Trumlands,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
341793,Trumlands,2024-01-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
341793,Trumlands,2024-01-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
341793,Trumlands,2024-01-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
341793,Trumlands,2024-01-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.35
341793,Trumlands,2024-01-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.9
341793,Trumlands,2024-01-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.53
341793,Trumlands,2024-01-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
341793,Trumlands,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
341793,Trumlands,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
341793,Trumlands,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
341793,Trumlands,2024-01-14T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-14T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-14T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-14T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.81
341793,Trumlands,2024-01-14T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-14T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.33
341793,Trumlands,2024-01-14T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
341793,Trumlands,2024-01-14T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
341793,Trumlands,2024-01-14T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.8
341793,Trumlands,2024-01-14T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.03
341793,Trumlands,2024-01-14T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-14T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-14T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.36
341793,Trumlands,2024-01-14T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
341793,Trumlands,2024-01-14T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.7
341793,Trumlands,2024-01-14T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
341793,Trumlands,2024-01-14T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
341793,Trumlands,2024-01-14T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
341793,Trumlands,2024-01-14T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
341793,Trumlands,2024-01-14T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
341793,Trumlands,2024-01-14T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-14T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-14T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.79
341793,Trumlands,2024-01-14T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.25
341793,Trumlands,2024-01-14T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.82
341793,Trumlands,2024-01-14T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
341793,Trumlands,2024-01-14T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.5
341793,Trumlands,2024-01-14T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
341793,Trumlands,2024-01-14T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
341793,Trumlands,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
341793,Trumlands,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
341793,Trumlands,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
341793,Trumlands,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.36
341793,Trumlands,2024-01-14T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
341793,Trumlands,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
341793,Trumlands,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
341793,Trumlands,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
341793,Trumlands,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.4
341793,Trumlands,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.28
341793,Trumlands,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.23
341793,Trumlands,2024-01-14T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
341793,Trumlands,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
341793,Trumlands,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
341793,Trumlands,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
341793,Trumlands,2024-01-14T05:50:00.000+00:00,transformer,,Temperature,C,17.4
341793,Trumlands,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
341793,Trumlands,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
341793,Trumlands,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
341793,Trumlands,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
341793,Trumlands,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
341793,Trumlands,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
341793,Trumlands,2024-01-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
341793,Trumlands,2024-01-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
341793,Trumlands,2024-01-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
341793,Trumlands,2024-01-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,30.29
341793,Trumlands,2024-01-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.88
341793,Trumlands,2024-01-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.44
341793,Trumlands,2024-01-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
341793,Trumlands,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
341793,Trumlands,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
341793,Trumlands,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
341793,Trumlands,2024-01-14T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-14T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-14T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-14T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.84
341793,Trumlands,2024-01-14T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-14T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.18
341793,Trumlands,2024-01-14T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
341793,Trumlands,2024-01-14T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
341793,Trumlands,2024-01-14T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.3
341793,Trumlands,2024-01-14T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.94
341793,Trumlands,2024-01-14T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
341793,Trumlands,2024-01-14T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-14T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.3
341793,Trumlands,2024-01-14T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.68
341793,Trumlands,2024-01-14T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.46
341793,Trumlands,2024-01-14T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
341793,Trumlands,2024-01-14T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.4
341793,Trumlands,2024-01-14T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
341793,Trumlands,2024-01-14T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
341793,Trumlands,2024-01-14T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
341793,Trumlands,2024-01-14T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-14T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-14T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.25
341793,Trumlands,2024-01-14T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.3
341793,Trumlands,2024-01-14T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.75
341793,Trumlands,2024-01-14T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
341793,Trumlands,2024-01-14T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.5
341793,Trumlands,2024-01-14T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
341793,Trumlands,2024-01-14T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
341793,Trumlands,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
341793,Trumlands,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.83
341793,Trumlands,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.46
341793,Trumlands,2024-01-14T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
341793,Trumlands,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
341793,Trumlands,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
341793,Trumlands,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
341793,Trumlands,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
341793,Trumlands,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.09
341793,Trumlands,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.26
341793,Trumlands,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.39
341793,Trumlands,2024-01-14T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
341793,Trumlands,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
341793,Trumlands,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
341793,Trumlands,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
341793,Trumlands,2024-01-14T05:40:00.000+00:00,transformer,,Temperature,C,17.4
341793,Trumlands,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
341793,Trumlands,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
341793,Trumlands,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
341793,Trumlands,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
341793,Trumlands,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
341793,Trumlands,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
341793,Trumlands,2024-01-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
341793,Trumlands,2024-01-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
341793,Trumlands,2024-01-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
341793,Trumlands,2024-01-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,30.52
341793,Trumlands,2024-01-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.07
341793,Trumlands,2024-01-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.25
341793,Trumlands,2024-01-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
341793,Trumlands,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
341793,Trumlands,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
341793,Trumlands,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
341793,Trumlands,2024-01-14T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-14T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-14T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-14T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.71
341793,Trumlands,2024-01-14T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-14T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.91
341793,Trumlands,2024-01-14T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
341793,Trumlands,2024-01-14T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
341793,Trumlands,2024-01-14T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.4
341793,Trumlands,2024-01-14T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.94
341793,Trumlands,2024-01-14T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-14T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-14T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.65
341793,Trumlands,2024-01-14T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.78
341793,Trumlands,2024-01-14T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.38
341793,Trumlands,2024-01-14T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
341793,Trumlands,2024-01-14T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.5
341793,Trumlands,2024-01-14T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
341793,Trumlands,2024-01-14T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
341793,Trumlands,2024-01-14T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
341793,Trumlands,2024-01-14T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-14T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
341793,Trumlands,2024-01-14T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.97
341793,Trumlands,2024-01-14T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.35
341793,Trumlands,2024-01-14T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.09
341793,Trumlands,2024-01-14T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
341793,Trumlands,2024-01-14T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.3
341793,Trumlands,2024-01-14T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
341793,Trumlands,2024-01-14T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
341793,Trumlands,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
341793,Trumlands,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
341793,Trumlands,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
341793,Trumlands,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
341793,Trumlands,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.54
341793,Trumlands,2024-01-14T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
341793,Trumlands,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
341793,Trumlands,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
341793,Trumlands,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
341793,Trumlands,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
341793,Trumlands,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.71
341793,Trumlands,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.21
341793,Trumlands,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.22
341793,Trumlands,2024-01-14T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
341793,Trumlands,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
341793,Trumlands,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
341793,Trumlands,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
341793,Trumlands,2024-01-14T05:30:00.000+00:00,transformer,,Temperature,C,17.4
341793,Trumlands,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
341793,Trumlands,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
341793,Trumlands,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
341793,Trumlands,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
341793,Trumlands,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
341793,Trumlands,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
341793,Trumlands,2024-01-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
341793,Trumlands,2024-01-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
341793,Trumlands,2024-01-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
341793,Trumlands,2024-01-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,29.99
341793,Trumlands,2024-01-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.11
341793,Trumlands,2024-01-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.14
341793,Trumlands,2024-01-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
341793,Trumlands,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
341793,Trumlands,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
341793,Trumlands,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
341793,Trumlands,2024-01-14T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-14T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-14T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-14T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.57
341793,Trumlands,2024-01-14T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-14T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.87
341793,Trumlands,2024-01-14T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.0
341793,Trumlands,2024-01-14T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
341793,Trumlands,2024-01-14T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.3
341793,Trumlands,2024-01-14T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.94
341793,Trumlands,2024-01-14T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
341793,Trumlands,2024-01-14T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-14T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.96
341793,Trumlands,2024-01-14T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.94
341793,Trumlands,2024-01-14T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.25
341793,Trumlands,2024-01-14T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
341793,Trumlands,2024-01-14T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
341793,Trumlands,2024-01-14T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
341793,Trumlands,2024-01-14T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
341793,Trumlands,2024-01-14T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
341793,Trumlands,2024-01-14T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
341793,Trumlands,2024-01-14T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-14T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.91
341793,Trumlands,2024-01-14T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.79
341793,Trumlands,2024-01-14T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.89
341793,Trumlands,2024-01-14T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
341793,Trumlands,2024-01-14T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.1
341793,Trumlands,2024-01-14T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
341793,Trumlands,2024-01-14T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
341793,Trumlands,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
341793,Trumlands,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
341793,Trumlands,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
341793,Trumlands,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.8
341793,Trumlands,2024-01-14T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
341793,Trumlands,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
341793,Trumlands,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
341793,Trumlands,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
341793,Trumlands,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
341793,Trumlands,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.13
341793,Trumlands,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.3
341793,Trumlands,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.1
341793,Trumlands,2024-01-14T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
341793,Trumlands,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
341793,Trumlands,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
341793,Trumlands,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
341793,Trumlands,2024-01-14T05:20:00.000+00:00,transformer,,Temperature,C,17.5
341793,Trumlands,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
341793,Trumlands,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
341793,Trumlands,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
341793,Trumlands,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
341793,Trumlands,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
341793,Trumlands,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
341793,Trumlands,2024-01-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
341793,Trumlands,2024-01-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
341793,Trumlands,2024-01-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
341793,Trumlands,2024-01-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,30.38
341793,Trumlands,2024-01-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.85
341793,Trumlands,2024-01-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.91
341793,Trumlands,2024-01-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
341793,Trumlands,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
341793,Trumlands,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
341793,Trumlands,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
341793,Trumlands,2024-01-14T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-14T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-14T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-14T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.61
341793,Trumlands,2024-01-14T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-14T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.88
341793,Trumlands,2024-01-14T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
341793,Trumlands,2024-01-14T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
341793,Trumlands,2024-01-14T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
341793,Trumlands,2024-01-14T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.4
341793,Trumlands,2024-01-14T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.07
341793,Trumlands,2024-01-14T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-14T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-14T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.18
341793,Trumlands,2024-01-14T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.91
341793,Trumlands,2024-01-14T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.76
341793,Trumlands,2024-01-14T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
341793,Trumlands,2024-01-14T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.8
341793,Trumlands,2024-01-14T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
341793,Trumlands,2024-01-14T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
341793,Trumlands,2024-01-14T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
341793,Trumlands,2024-01-14T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
341793,Trumlands,2024-01-14T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
341793,Trumlands,2024-01-14T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.32
341793,Trumlands,2024-01-14T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.96
341793,Trumlands,2024-01-14T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.87
341793,Trumlands,2024-01-14T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
341793,Trumlands,2024-01-14T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.7
341793,Trumlands,2024-01-14T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
341793,Trumlands,2024-01-14T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
341793,Trumlands,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
341793,Trumlands,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
341793,Trumlands,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
341793,Trumlands,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
341793,Trumlands,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.7
341793,Trumlands,2024-01-14T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
341793,Trumlands,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
341793,Trumlands,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
341793,Trumlands,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
341793,Trumlands,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
341793,Trumlands,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.13
341793,Trumlands,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.12
341793,Trumlands,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.71
341793,Trumlands,2024-01-14T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
341793,Trumlands,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
341793,Trumlands,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
341793,Trumlands,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
341793,Trumlands,2024-01-14T05:10:00.000+00:00,transformer,,Temperature,C,17.5
341793,Trumlands,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
341793,Trumlands,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
341793,Trumlands,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
341793,Trumlands,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
341793,Trumlands,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
341793,Trumlands,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
341793,Trumlands,2024-01-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
341793,Trumlands,2024-01-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
341793,Trumlands,2024-01-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
341793,Trumlands,2024-01-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,30.04
341793,Trumlands,2024-01-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.74
341793,Trumlands,2024-01-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.92
341793,Trumlands,2024-01-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
341793,Trumlands,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
341793,Trumlands,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
341793,Trumlands,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
341793,Trumlands,2024-01-14T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-14T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-14T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-14T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.72
341793,Trumlands,2024-01-14T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-14T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.9
341793,Trumlands,2024-01-14T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
341793,Trumlands,2024-01-14T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
341793,Trumlands,2024-01-14T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
341793,Trumlands,2024-01-14T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.4
341793,Trumlands,2024-01-14T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.06
341793,Trumlands,2024-01-14T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-14T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-14T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.85
341793,Trumlands,2024-01-14T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.88
341793,Trumlands,2024-01-14T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.41
341793,Trumlands,2024-01-14T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
341793,Trumlands,2024-01-14T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.7
341793,Trumlands,2024-01-14T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
341793,Trumlands,2024-01-14T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
341793,Trumlands,2024-01-14T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
341793,Trumlands,2024-01-14T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-14T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
341793,Trumlands,2024-01-14T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.74
341793,Trumlands,2024-01-14T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.6
341793,Trumlands,2024-01-14T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.82
341793,Trumlands,2024-01-14T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
341793,Trumlands,2024-01-14T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.4
341793,Trumlands,2024-01-14T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
341793,Trumlands,2024-01-14T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
341793,Trumlands,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
341793,Trumlands,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
341793,Trumlands,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
341793,Trumlands,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
341793,Trumlands,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.63
341793,Trumlands,2024-01-14T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
341793,Trumlands,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
341793,Trumlands,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
341793,Trumlands,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
341793,Trumlands,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
341793,Trumlands,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
341793,Trumlands,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.14
341793,Trumlands,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.18
341793,Trumlands,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.44
341793,Trumlands,2024-01-14T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
341793,Trumlands,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
341793,Trumlands,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
341793,Trumlands,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
341793,Trumlands,2024-01-14T05:00:00.000+00:00,transformer,,Temperature,C,17.5
341793,Trumlands,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
341793,Trumlands,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
341793,Trumlands,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
341793,Trumlands,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
341793,Trumlands,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
341793,Trumlands,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
341793,Trumlands,2024-01-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
341793,Trumlands,2024-01-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
341793,Trumlands,2024-01-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
341793,Trumlands,2024-01-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,32.36
341793,Trumlands,2024-01-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.37
341793,Trumlands,2024-01-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.2
341793,Trumlands,2024-01-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
341793,Trumlands,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
341793,Trumlands,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
341793,Trumlands,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
341793,Trumlands,2024-01-14T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-14T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-14T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-14T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.75
341793,Trumlands,2024-01-14T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-14T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.84
341793,Trumlands,2024-01-14T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
341793,Trumlands,2024-01-14T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
341793,Trumlands,2024-01-14T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
341793,Trumlands,2024-01-14T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
341793,Trumlands,2024-01-14T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.13
341793,Trumlands,2024-01-14T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-14T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-14T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.62
341793,Trumlands,2024-01-14T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.82
341793,Trumlands,2024-01-14T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.51
341793,Trumlands,2024-01-14T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
341793,Trumlands,2024-01-14T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.8
341793,Trumlands,2024-01-14T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
341793,Trumlands,2024-01-14T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
341793,Trumlands,2024-01-14T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
341793,Trumlands,2024-01-14T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-14T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
341793,Trumlands,2024-01-14T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.97
341793,Trumlands,2024-01-14T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.92
341793,Trumlands,2024-01-14T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.09
341793,Trumlands,2024-01-14T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
341793,Trumlands,2024-01-14T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.4
341793,Trumlands,2024-01-14T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
341793,Trumlands,2024-01-14T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
341793,Trumlands,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
341793,Trumlands,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.95
341793,Trumlands,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.34
341793,Trumlands,2024-01-14T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
341793,Trumlands,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
341793,Trumlands,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
341793,Trumlands,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
341793,Trumlands,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
341793,Trumlands,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
341793,Trumlands,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.22
341793,Trumlands,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.13
341793,Trumlands,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.83
341793,Trumlands,2024-01-14T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
341793,Trumlands,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
341793,Trumlands,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
341793,Trumlands,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
341793,Trumlands,2024-01-14T04:50:00.000+00:00,transformer,,Temperature,C,17.6
341793,Trumlands,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
341793,Trumlands,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
341793,Trumlands,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
341793,Trumlands,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
341793,Trumlands,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
341793,Trumlands,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
341793,Trumlands,2024-01-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
341793,Trumlands,2024-01-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
341793,Trumlands,2024-01-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
341793,Trumlands,2024-01-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,34.57
341793,Trumlands,2024-01-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.83
341793,Trumlands,2024-01-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.61
341793,Trumlands,2024-01-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
341793,Trumlands,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
341793,Trumlands,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
341793,Trumlands,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
341793,Trumlands,2024-01-14T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-14T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-14T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-14T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.71
341793,Trumlands,2024-01-14T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-14T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.9
341793,Trumlands,2024-01-14T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
341793,Trumlands,2024-01-14T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
341793,Trumlands,2024-01-14T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
341793,Trumlands,2024-01-14T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
341793,Trumlands,2024-01-14T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.13
341793,Trumlands,2024-01-14T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
341793,Trumlands,2024-01-14T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-14T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.77
341793,Trumlands,2024-01-14T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.84
341793,Trumlands,2024-01-14T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.37
341793,Trumlands,2024-01-14T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
341793,Trumlands,2024-01-14T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.1
341793,Trumlands,2024-01-14T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
341793,Trumlands,2024-01-14T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
341793,Trumlands,2024-01-14T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
341793,Trumlands,2024-01-14T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-14T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-14T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.37
341793,Trumlands,2024-01-14T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.81
341793,Trumlands,2024-01-14T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.56
341793,Trumlands,2024-01-14T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
341793,Trumlands,2024-01-14T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.2
341793,Trumlands,2024-01-14T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
341793,Trumlands,2024-01-14T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
341793,Trumlands,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
341793,Trumlands,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.96
341793,Trumlands,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
341793,Trumlands,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.42
341793,Trumlands,2024-01-14T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
341793,Trumlands,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
341793,Trumlands,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
341793,Trumlands,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
341793,Trumlands,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
341793,Trumlands,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.49
341793,Trumlands,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.44
341793,Trumlands,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.09
341793,Trumlands,2024-01-14T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
341793,Trumlands,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
341793,Trumlands,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
341793,Trumlands,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
341793,Trumlands,2024-01-14T04:40:00.000+00:00,transformer,,Temperature,C,17.6
341793,Trumlands,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
341793,Trumlands,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
341793,Trumlands,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
341793,Trumlands,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
341793,Trumlands,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
341793,Trumlands,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
341793,Trumlands,2024-01-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
341793,Trumlands,2024-01-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
341793,Trumlands,2024-01-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
341793,Trumlands,2024-01-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,39.3
341793,Trumlands,2024-01-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.97
341793,Trumlands,2024-01-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.34
341793,Trumlands,2024-01-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
341793,Trumlands,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
341793,Trumlands,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
341793,Trumlands,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
341793,Trumlands,2024-01-14T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-14T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-14T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-14T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.69
341793,Trumlands,2024-01-14T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-14T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.91
341793,Trumlands,2024-01-14T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
341793,Trumlands,2024-01-14T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
341793,Trumlands,2024-01-14T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
341793,Trumlands,2024-01-14T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.4
341793,Trumlands,2024-01-14T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.17
341793,Trumlands,2024-01-14T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-14T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
