Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-14T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.23
341793,Trumlands,2024-01-14T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.94
341793,Trumlands,2024-01-14T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.48
341793,Trumlands,2024-01-14T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
341793,Trumlands,2024-01-14T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.9
341793,Trumlands,2024-01-14T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
341793,Trumlands,2024-01-14T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
341793,Trumlands,2024-01-14T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
341793,Trumlands,2024-01-14T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
341793,Trumlands,2024-01-14T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-14T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.34
341793,Trumlands,2024-01-14T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.41
341793,Trumlands,2024-01-14T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.36
341793,Trumlands,2024-01-14T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
341793,Trumlands,2024-01-14T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.4
341793,Trumlands,2024-01-14T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
341793,Trumlands,2024-01-14T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
341793,Trumlands,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
341793,Trumlands,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
341793,Trumlands,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.35
341793,Trumlands,2024-01-14T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
341793,Trumlands,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
341793,Trumlands,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
341793,Trumlands,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
341793,Trumlands,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
341793,Trumlands,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
341793,Trumlands,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.04
341793,Trumlands,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.98
341793,Trumlands,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.6
341793,Trumlands,2024-01-14T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
341793,Trumlands,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
341793,Trumlands,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
341793,Trumlands,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
341793,Trumlands,2024-01-14T04:30:00.000+00:00,transformer,,Temperature,C,17.6
341793,Trumlands,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
341793,Trumlands,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
341793,Trumlands,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
341793,Trumlands,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
341793,Trumlands,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
341793,Trumlands,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
341793,Trumlands,2024-01-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
341793,Trumlands,2024-01-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
341793,Trumlands,2024-01-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
341793,Trumlands,2024-01-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,37.29
341793,Trumlands,2024-01-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.2
341793,Trumlands,2024-01-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.71
341793,Trumlands,2024-01-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
341793,Trumlands,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
341793,Trumlands,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
341793,Trumlands,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
341793,Trumlands,2024-01-14T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-14T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-14T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-14T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.72
341793,Trumlands,2024-01-14T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-14T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.1
341793,Trumlands,2024-01-14T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
341793,Trumlands,2024-01-14T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
341793,Trumlands,2024-01-14T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
341793,Trumlands,2024-01-14T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.9
341793,Trumlands,2024-01-14T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
341793,Trumlands,2024-01-14T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-14T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-14T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.98
341793,Trumlands,2024-01-14T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.94
341793,Trumlands,2024-01-14T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.46
341793,Trumlands,2024-01-14T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,48.2
341793,Trumlands,2024-01-14T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.6
341793,Trumlands,2024-01-14T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
341793,Trumlands,2024-01-14T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
341793,Trumlands,2024-01-14T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
341793,Trumlands,2024-01-14T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
341793,Trumlands,2024-01-14T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-14T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.34
341793,Trumlands,2024-01-14T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.38
341793,Trumlands,2024-01-14T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.39
341793,Trumlands,2024-01-14T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
341793,Trumlands,2024-01-14T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.1
341793,Trumlands,2024-01-14T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
341793,Trumlands,2024-01-14T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
341793,Trumlands,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
341793,Trumlands,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
341793,Trumlands,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
341793,Trumlands,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.51
341793,Trumlands,2024-01-14T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
341793,Trumlands,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
341793,Trumlands,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
341793,Trumlands,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
341793,Trumlands,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
341793,Trumlands,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
341793,Trumlands,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.28
341793,Trumlands,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.15
341793,Trumlands,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.12
341793,Trumlands,2024-01-14T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
341793,Trumlands,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
341793,Trumlands,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
341793,Trumlands,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
341793,Trumlands,2024-01-14T04:20:00.000+00:00,transformer,,Temperature,C,17.6
341793,Trumlands,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
341793,Trumlands,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
341793,Trumlands,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
341793,Trumlands,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
341793,Trumlands,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
341793,Trumlands,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
341793,Trumlands,2024-01-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
341793,Trumlands,2024-01-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
341793,Trumlands,2024-01-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
341793,Trumlands,2024-01-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,42.15
341793,Trumlands,2024-01-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.32
341793,Trumlands,2024-01-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.58
341793,Trumlands,2024-01-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
341793,Trumlands,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
341793,Trumlands,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
341793,Trumlands,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
341793,Trumlands,2024-01-14T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-14T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-14T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-14T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.84
341793,Trumlands,2024-01-14T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-14T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.03
341793,Trumlands,2024-01-14T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
341793,Trumlands,2024-01-14T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
341793,Trumlands,2024-01-14T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
341793,Trumlands,2024-01-14T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.7
341793,Trumlands,2024-01-14T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.08
341793,Trumlands,2024-01-14T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
341793,Trumlands,2024-01-14T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
341793,Trumlands,2024-01-14T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.58
341793,Trumlands,2024-01-14T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.92
341793,Trumlands,2024-01-14T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.61
341793,Trumlands,2024-01-14T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.2
341793,Trumlands,2024-01-14T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.0
341793,Trumlands,2024-01-14T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
341793,Trumlands,2024-01-14T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
341793,Trumlands,2024-01-14T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
341793,Trumlands,2024-01-14T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
341793,Trumlands,2024-01-14T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
341793,Trumlands,2024-01-14T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.01
341793,Trumlands,2024-01-14T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.56
341793,Trumlands,2024-01-14T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.82
341793,Trumlands,2024-01-14T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
341793,Trumlands,2024-01-14T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.0
341793,Trumlands,2024-01-14T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
341793,Trumlands,2024-01-14T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
341793,Trumlands,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
341793,Trumlands,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
341793,Trumlands,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
341793,Trumlands,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
341793,Trumlands,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.46
341793,Trumlands,2024-01-14T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
341793,Trumlands,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
341793,Trumlands,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
341793,Trumlands,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
341793,Trumlands,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
341793,Trumlands,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.86
341793,Trumlands,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.49
341793,Trumlands,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.11
341793,Trumlands,2024-01-14T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
341793,Trumlands,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
341793,Trumlands,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
341793,Trumlands,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
341793,Trumlands,2024-01-14T04:10:00.000+00:00,transformer,,Temperature,C,17.7
341793,Trumlands,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
341793,Trumlands,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
341793,Trumlands,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
341793,Trumlands,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
341793,Trumlands,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
341793,Trumlands,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
341793,Trumlands,2024-01-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
341793,Trumlands,2024-01-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
341793,Trumlands,2024-01-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
341793,Trumlands,2024-01-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,40.51
341793,Trumlands,2024-01-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.52
341793,Trumlands,2024-01-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.03
341793,Trumlands,2024-01-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
341793,Trumlands,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
341793,Trumlands,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
341793,Trumlands,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
341793,Trumlands,2024-01-14T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-14T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-14T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-14T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.63
341793,Trumlands,2024-01-14T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-14T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.92
341793,Trumlands,2024-01-14T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.0
341793,Trumlands,2024-01-14T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
341793,Trumlands,2024-01-14T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.4
341793,Trumlands,2024-01-14T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.19
341793,Trumlands,2024-01-14T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
341793,Trumlands,2024-01-14T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
341793,Trumlands,2024-01-14T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.21
341793,Trumlands,2024-01-14T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.78
341793,Trumlands,2024-01-14T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.69
341793,Trumlands,2024-01-14T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
341793,Trumlands,2024-01-14T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.4
341793,Trumlands,2024-01-14T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
341793,Trumlands,2024-01-14T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
341793,Trumlands,2024-01-14T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
341793,Trumlands,2024-01-14T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
341793,Trumlands,2024-01-14T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-14T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.49
341793,Trumlands,2024-01-14T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.3
341793,Trumlands,2024-01-14T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.78
341793,Trumlands,2024-01-14T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
341793,Trumlands,2024-01-14T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.6
341793,Trumlands,2024-01-14T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.4
341793,Trumlands,2024-01-14T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
341793,Trumlands,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
341793,Trumlands,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
341793,Trumlands,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.32
341793,Trumlands,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.44
341793,Trumlands,2024-01-14T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
341793,Trumlands,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
341793,Trumlands,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
341793,Trumlands,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
341793,Trumlands,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.12
341793,Trumlands,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.21
341793,Trumlands,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.46
341793,Trumlands,2024-01-14T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
341793,Trumlands,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
341793,Trumlands,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
341793,Trumlands,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
341793,Trumlands,2024-01-14T04:00:00.000+00:00,transformer,,Temperature,C,17.8
341793,Trumlands,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
341793,Trumlands,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
341793,Trumlands,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
341793,Trumlands,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
341793,Trumlands,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
341793,Trumlands,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
341793,Trumlands,2024-01-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
341793,Trumlands,2024-01-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
341793,Trumlands,2024-01-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
341793,Trumlands,2024-01-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,34.63
341793,Trumlands,2024-01-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.62
341793,Trumlands,2024-01-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.28
341793,Trumlands,2024-01-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
341793,Trumlands,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
341793,Trumlands,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
341793,Trumlands,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
341793,Trumlands,2024-01-14T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-14T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-14T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-14T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.65
341793,Trumlands,2024-01-14T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-14T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.91
341793,Trumlands,2024-01-14T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
341793,Trumlands,2024-01-14T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
341793,Trumlands,2024-01-14T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.4
341793,Trumlands,2024-01-14T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.17
341793,Trumlands,2024-01-14T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
341793,Trumlands,2024-01-14T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-14T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.76
341793,Trumlands,2024-01-14T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.78
341793,Trumlands,2024-01-14T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.46
341793,Trumlands,2024-01-14T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
341793,Trumlands,2024-01-14T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.8
341793,Trumlands,2024-01-14T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
341793,Trumlands,2024-01-14T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
341793,Trumlands,2024-01-14T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
341793,Trumlands,2024-01-14T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
341793,Trumlands,2024-01-14T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
341793,Trumlands,2024-01-14T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.93
341793,Trumlands,2024-01-14T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.12
341793,Trumlands,2024-01-14T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.78
341793,Trumlands,2024-01-14T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
341793,Trumlands,2024-01-14T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.5
341793,Trumlands,2024-01-14T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
341793,Trumlands,2024-01-14T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
341793,Trumlands,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
341793,Trumlands,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
341793,Trumlands,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.79
341793,Trumlands,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
341793,Trumlands,2024-01-14T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
341793,Trumlands,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
341793,Trumlands,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
341793,Trumlands,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
341793,Trumlands,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
341793,Trumlands,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
341793,Trumlands,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
341793,Trumlands,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.13
341793,Trumlands,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.94
341793,Trumlands,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.77
341793,Trumlands,2024-01-14T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
341793,Trumlands,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
341793,Trumlands,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
341793,Trumlands,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
341793,Trumlands,2024-01-14T03:50:00.000+00:00,transformer,,Temperature,C,17.8
341793,Trumlands,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
341793,Trumlands,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
341793,Trumlands,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
341793,Trumlands,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
341793,Trumlands,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
341793,Trumlands,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
341793,Trumlands,2024-01-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
341793,Trumlands,2024-01-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
341793,Trumlands,2024-01-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
341793,Trumlands,2024-01-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,31.52
341793,Trumlands,2024-01-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.64
341793,Trumlands,2024-01-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.93
341793,Trumlands,2024-01-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
341793,Trumlands,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
341793,Trumlands,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
341793,Trumlands,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
341793,Trumlands,2024-01-14T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-14T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-14T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-14T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.66
341793,Trumlands,2024-01-14T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-14T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.93
341793,Trumlands,2024-01-14T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
341793,Trumlands,2024-01-14T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
341793,Trumlands,2024-01-14T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.4
341793,Trumlands,2024-01-14T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.15
341793,Trumlands,2024-01-14T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
341793,Trumlands,2024-01-14T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-14T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.35
341793,Trumlands,2024-01-14T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.58
341793,Trumlands,2024-01-14T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.29
341793,Trumlands,2024-01-14T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
341793,Trumlands,2024-01-14T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
341793,Trumlands,2024-01-14T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
341793,Trumlands,2024-01-14T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
341793,Trumlands,2024-01-14T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
341793,Trumlands,2024-01-14T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
341793,Trumlands,2024-01-14T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
341793,Trumlands,2024-01-14T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.87
341793,Trumlands,2024-01-14T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.35
341793,Trumlands,2024-01-14T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.64
341793,Trumlands,2024-01-14T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
341793,Trumlands,2024-01-14T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.2
341793,Trumlands,2024-01-14T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
341793,Trumlands,2024-01-14T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
341793,Trumlands,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
341793,Trumlands,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
341793,Trumlands,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.36
341793,Trumlands,2024-01-14T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
341793,Trumlands,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
341793,Trumlands,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
341793,Trumlands,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
341793,Trumlands,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
341793,Trumlands,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
341793,Trumlands,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
341793,Trumlands,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.5
341793,Trumlands,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.04
341793,Trumlands,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.79
341793,Trumlands,2024-01-14T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
341793,Trumlands,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
341793,Trumlands,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
341793,Trumlands,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
341793,Trumlands,2024-01-14T03:40:00.000+00:00,transformer,,Temperature,C,17.9
341793,Trumlands,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
341793,Trumlands,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
341793,Trumlands,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
341793,Trumlands,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
341793,Trumlands,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
341793,Trumlands,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
341793,Trumlands,2024-01-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
341793,Trumlands,2024-01-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
341793,Trumlands,2024-01-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
341793,Trumlands,2024-01-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,31.37
341793,Trumlands,2024-01-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.16
341793,Trumlands,2024-01-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.02
341793,Trumlands,2024-01-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
341793,Trumlands,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
341793,Trumlands,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
341793,Trumlands,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
341793,Trumlands,2024-01-14T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-14T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-14T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-14T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.8
341793,Trumlands,2024-01-14T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-14T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.86
341793,Trumlands,2024-01-14T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
341793,Trumlands,2024-01-14T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
341793,Trumlands,2024-01-14T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.4
341793,Trumlands,2024-01-14T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.18
341793,Trumlands,2024-01-14T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-14T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
341793,Trumlands,2024-01-14T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.58
341793,Trumlands,2024-01-14T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.86
341793,Trumlands,2024-01-14T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.26
341793,Trumlands,2024-01-14T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
341793,Trumlands,2024-01-14T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
341793,Trumlands,2024-01-14T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
341793,Trumlands,2024-01-14T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
341793,Trumlands,2024-01-14T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
341793,Trumlands,2024-01-14T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
341793,Trumlands,2024-01-14T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
341793,Trumlands,2024-01-14T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.73
341793,Trumlands,2024-01-14T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.11
341793,Trumlands,2024-01-14T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.47
341793,Trumlands,2024-01-14T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.7
341793,Trumlands,2024-01-14T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.5
341793,Trumlands,2024-01-14T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
341793,Trumlands,2024-01-14T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
341793,Trumlands,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
341793,Trumlands,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
341793,Trumlands,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
341793,Trumlands,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.55
341793,Trumlands,2024-01-14T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
341793,Trumlands,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
341793,Trumlands,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
341793,Trumlands,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
341793,Trumlands,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
341793,Trumlands,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
341793,Trumlands,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
341793,Trumlands,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.37
341793,Trumlands,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.29
341793,Trumlands,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.81
341793,Trumlands,2024-01-14T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
341793,Trumlands,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
341793,Trumlands,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
341793,Trumlands,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
341793,Trumlands,2024-01-14T03:30:00.000+00:00,transformer,,Temperature,C,17.9
341793,Trumlands,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
341793,Trumlands,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
341793,Trumlands,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
341793,Trumlands,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
341793,Trumlands,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
341793,Trumlands,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
341793,Trumlands,2024-01-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
341793,Trumlands,2024-01-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
341793,Trumlands,2024-01-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
341793,Trumlands,2024-01-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,31.44
341793,Trumlands,2024-01-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.03
341793,Trumlands,2024-01-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.95
341793,Trumlands,2024-01-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
341793,Trumlands,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
341793,Trumlands,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
341793,Trumlands,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
341793,Trumlands,2024-01-14T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-14T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-14T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-14T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.81
341793,Trumlands,2024-01-14T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-14T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.86
341793,Trumlands,2024-01-14T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
341793,Trumlands,2024-01-14T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
341793,Trumlands,2024-01-14T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.4
341793,Trumlands,2024-01-14T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.88
341793,Trumlands,2024-01-14T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
341793,Trumlands,2024-01-14T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-14T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.59
341793,Trumlands,2024-01-14T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.95
341793,Trumlands,2024-01-14T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.36
341793,Trumlands,2024-01-14T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
341793,Trumlands,2024-01-14T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.1
341793,Trumlands,2024-01-14T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
341793,Trumlands,2024-01-14T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
341793,Trumlands,2024-01-14T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
341793,Trumlands,2024-01-14T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
341793,Trumlands,2024-01-14T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
341793,Trumlands,2024-01-14T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.41
341793,Trumlands,2024-01-14T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.16
341793,Trumlands,2024-01-14T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.66
341793,Trumlands,2024-01-14T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.5
341793,Trumlands,2024-01-14T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.2
341793,Trumlands,2024-01-14T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
341793,Trumlands,2024-01-14T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
341793,Trumlands,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
341793,Trumlands,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
341793,Trumlands,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
341793,Trumlands,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
341793,Trumlands,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.53
341793,Trumlands,2024-01-14T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
341793,Trumlands,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
341793,Trumlands,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
341793,Trumlands,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
341793,Trumlands,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
341793,Trumlands,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
341793,Trumlands,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.91
341793,Trumlands,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.99
341793,Trumlands,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.51
341793,Trumlands,2024-01-14T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
341793,Trumlands,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
341793,Trumlands,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
341793,Trumlands,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
341793,Trumlands,2024-01-14T03:20:00.000+00:00,transformer,,Temperature,C,18.0
341793,Trumlands,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
341793,Trumlands,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
341793,Trumlands,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
341793,Trumlands,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
341793,Trumlands,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
341793,Trumlands,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
341793,Trumlands,2024-01-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
341793,Trumlands,2024-01-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
341793,Trumlands,2024-01-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
341793,Trumlands,2024-01-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,31.82
341793,Trumlands,2024-01-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.76
341793,Trumlands,2024-01-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.92
341793,Trumlands,2024-01-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
341793,Trumlands,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
341793,Trumlands,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
341793,Trumlands,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
341793,Trumlands,2024-01-14T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-14T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-14T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-14T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.79
341793,Trumlands,2024-01-14T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-14T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.84
341793,Trumlands,2024-01-14T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
341793,Trumlands,2024-01-14T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
341793,Trumlands,2024-01-14T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.3
341793,Trumlands,2024-01-14T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.06
341793,Trumlands,2024-01-14T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
341793,Trumlands,2024-01-14T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-14T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.47
341793,Trumlands,2024-01-14T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.86
341793,Trumlands,2024-01-14T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.7
341793,Trumlands,2024-01-14T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
341793,Trumlands,2024-01-14T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.8
341793,Trumlands,2024-01-14T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
341793,Trumlands,2024-01-14T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
341793,Trumlands,2024-01-14T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
341793,Trumlands,2024-01-14T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
341793,Trumlands,2024-01-14T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
341793,Trumlands,2024-01-14T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.0
341793,Trumlands,2024-01-14T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.67
341793,Trumlands,2024-01-14T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.82
341793,Trumlands,2024-01-14T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.5
341793,Trumlands,2024-01-14T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.5
341793,Trumlands,2024-01-14T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
341793,Trumlands,2024-01-14T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
341793,Trumlands,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
341793,Trumlands,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.86
341793,Trumlands,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.56
341793,Trumlands,2024-01-14T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
341793,Trumlands,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
341793,Trumlands,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
341793,Trumlands,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
341793,Trumlands,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
341793,Trumlands,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
341793,Trumlands,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
341793,Trumlands,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.71
341793,Trumlands,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.94
341793,Trumlands,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.43
341793,Trumlands,2024-01-14T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
341793,Trumlands,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
341793,Trumlands,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
341793,Trumlands,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
341793,Trumlands,2024-01-14T03:10:00.000+00:00,transformer,,Temperature,C,18.0
341793,Trumlands,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
341793,Trumlands,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
341793,Trumlands,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
