Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
341793,Trumlands,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
341793,Trumlands,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
341793,Trumlands,2024-01-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
341793,Trumlands,2024-01-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
341793,Trumlands,2024-01-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
341793,Trumlands,2024-01-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,34.22
341793,Trumlands,2024-01-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.34
341793,Trumlands,2024-01-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.36
341793,Trumlands,2024-01-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
341793,Trumlands,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
341793,Trumlands,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
341793,Trumlands,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
341793,Trumlands,2024-01-14T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-14T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-14T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-14T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.87
341793,Trumlands,2024-01-14T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-14T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.82
341793,Trumlands,2024-01-14T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
341793,Trumlands,2024-01-14T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
341793,Trumlands,2024-01-14T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.3
341793,Trumlands,2024-01-14T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.1
341793,Trumlands,2024-01-14T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
341793,Trumlands,2024-01-14T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-14T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.18
341793,Trumlands,2024-01-14T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.84
341793,Trumlands,2024-01-14T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.55
341793,Trumlands,2024-01-14T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
341793,Trumlands,2024-01-14T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.6
341793,Trumlands,2024-01-14T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
341793,Trumlands,2024-01-14T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
341793,Trumlands,2024-01-14T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
341793,Trumlands,2024-01-14T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
341793,Trumlands,2024-01-14T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
341793,Trumlands,2024-01-14T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.43
341793,Trumlands,2024-01-14T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.7
341793,Trumlands,2024-01-14T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.59
341793,Trumlands,2024-01-14T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
341793,Trumlands,2024-01-14T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.4
341793,Trumlands,2024-01-14T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
341793,Trumlands,2024-01-14T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
341793,Trumlands,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
341793,Trumlands,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
341793,Trumlands,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.33
341793,Trumlands,2024-01-14T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
341793,Trumlands,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
341793,Trumlands,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
341793,Trumlands,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
341793,Trumlands,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
341793,Trumlands,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
341793,Trumlands,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
341793,Trumlands,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.67
341793,Trumlands,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.83
341793,Trumlands,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.04
341793,Trumlands,2024-01-14T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
341793,Trumlands,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
341793,Trumlands,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
341793,Trumlands,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
341793,Trumlands,2024-01-14T03:00:00.000+00:00,transformer,,Temperature,C,18.0
341793,Trumlands,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
341793,Trumlands,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
341793,Trumlands,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
341793,Trumlands,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
341793,Trumlands,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
341793,Trumlands,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
341793,Trumlands,2024-01-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
341793,Trumlands,2024-01-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
341793,Trumlands,2024-01-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
341793,Trumlands,2024-01-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,33.38
341793,Trumlands,2024-01-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.12
341793,Trumlands,2024-01-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.34
341793,Trumlands,2024-01-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
341793,Trumlands,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
341793,Trumlands,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
341793,Trumlands,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
341793,Trumlands,2024-01-14T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-14T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-14T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-14T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.91
341793,Trumlands,2024-01-14T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-14T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.92
341793,Trumlands,2024-01-14T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
341793,Trumlands,2024-01-14T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
341793,Trumlands,2024-01-14T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.4
341793,Trumlands,2024-01-14T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.25
341793,Trumlands,2024-01-14T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-14T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-14T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.34
341793,Trumlands,2024-01-14T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.58
341793,Trumlands,2024-01-14T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.37
341793,Trumlands,2024-01-14T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
341793,Trumlands,2024-01-14T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.7
341793,Trumlands,2024-01-14T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
341793,Trumlands,2024-01-14T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
341793,Trumlands,2024-01-14T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
341793,Trumlands,2024-01-14T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-14T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
341793,Trumlands,2024-01-14T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.47
341793,Trumlands,2024-01-14T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.79
341793,Trumlands,2024-01-14T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.52
341793,Trumlands,2024-01-14T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.9
341793,Trumlands,2024-01-14T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.0
341793,Trumlands,2024-01-14T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
341793,Trumlands,2024-01-14T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
341793,Trumlands,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
341793,Trumlands,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
341793,Trumlands,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
341793,Trumlands,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.41
341793,Trumlands,2024-01-14T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
341793,Trumlands,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
341793,Trumlands,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
341793,Trumlands,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
341793,Trumlands,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
341793,Trumlands,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
341793,Trumlands,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
341793,Trumlands,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.98
341793,Trumlands,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.81
341793,Trumlands,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.63
341793,Trumlands,2024-01-14T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
341793,Trumlands,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
341793,Trumlands,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
341793,Trumlands,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
341793,Trumlands,2024-01-14T02:50:00.000+00:00,transformer,,Temperature,C,18.1
341793,Trumlands,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
341793,Trumlands,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
341793,Trumlands,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
341793,Trumlands,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
341793,Trumlands,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
341793,Trumlands,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
341793,Trumlands,2024-01-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
341793,Trumlands,2024-01-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
341793,Trumlands,2024-01-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
341793,Trumlands,2024-01-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,35.89
341793,Trumlands,2024-01-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.09
341793,Trumlands,2024-01-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.86
341793,Trumlands,2024-01-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
341793,Trumlands,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
341793,Trumlands,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
341793,Trumlands,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
341793,Trumlands,2024-01-14T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-14T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-14T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-14T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.85
341793,Trumlands,2024-01-14T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-14T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.1
341793,Trumlands,2024-01-14T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
341793,Trumlands,2024-01-14T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
341793,Trumlands,2024-01-14T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.9
341793,Trumlands,2024-01-14T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.3
341793,Trumlands,2024-01-14T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
341793,Trumlands,2024-01-14T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-14T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.52
341793,Trumlands,2024-01-14T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.61
341793,Trumlands,2024-01-14T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.98
341793,Trumlands,2024-01-14T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
341793,Trumlands,2024-01-14T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.3
341793,Trumlands,2024-01-14T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
341793,Trumlands,2024-01-14T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
341793,Trumlands,2024-01-14T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
341793,Trumlands,2024-01-14T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
341793,Trumlands,2024-01-14T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-14T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.5
341793,Trumlands,2024-01-14T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.83
341793,Trumlands,2024-01-14T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.23
341793,Trumlands,2024-01-14T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.1
341793,Trumlands,2024-01-14T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.1
341793,Trumlands,2024-01-14T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
341793,Trumlands,2024-01-14T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
341793,Trumlands,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
341793,Trumlands,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
341793,Trumlands,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
341793,Trumlands,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
341793,Trumlands,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.73
341793,Trumlands,2024-01-14T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
341793,Trumlands,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
341793,Trumlands,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
341793,Trumlands,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
341793,Trumlands,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
341793,Trumlands,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
341793,Trumlands,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
341793,Trumlands,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.83
341793,Trumlands,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.8
341793,Trumlands,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.7
341793,Trumlands,2024-01-14T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
341793,Trumlands,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
341793,Trumlands,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
341793,Trumlands,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
341793,Trumlands,2024-01-14T02:40:00.000+00:00,transformer,,Temperature,C,18.1
341793,Trumlands,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
341793,Trumlands,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
341793,Trumlands,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
341793,Trumlands,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
341793,Trumlands,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
341793,Trumlands,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
341793,Trumlands,2024-01-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
341793,Trumlands,2024-01-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
341793,Trumlands,2024-01-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
341793,Trumlands,2024-01-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,35.89
341793,Trumlands,2024-01-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.84
341793,Trumlands,2024-01-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.75
341793,Trumlands,2024-01-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
341793,Trumlands,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
341793,Trumlands,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
341793,Trumlands,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
341793,Trumlands,2024-01-14T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-14T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-14T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-14T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.74
341793,Trumlands,2024-01-14T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-14T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.94
341793,Trumlands,2024-01-14T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
341793,Trumlands,2024-01-14T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
341793,Trumlands,2024-01-14T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.6
341793,Trumlands,2024-01-14T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.24
341793,Trumlands,2024-01-14T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
341793,Trumlands,2024-01-14T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-14T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.13
341793,Trumlands,2024-01-14T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.57
341793,Trumlands,2024-01-14T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.91
341793,Trumlands,2024-01-14T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
341793,Trumlands,2024-01-14T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.6
341793,Trumlands,2024-01-14T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
341793,Trumlands,2024-01-14T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
341793,Trumlands,2024-01-14T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
341793,Trumlands,2024-01-14T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
341793,Trumlands,2024-01-14T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
341793,Trumlands,2024-01-14T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.23
341793,Trumlands,2024-01-14T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.07
341793,Trumlands,2024-01-14T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.47
341793,Trumlands,2024-01-14T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
341793,Trumlands,2024-01-14T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.0
341793,Trumlands,2024-01-14T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
341793,Trumlands,2024-01-14T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
341793,Trumlands,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
341793,Trumlands,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
341793,Trumlands,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.1
341793,Trumlands,2024-01-14T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
341793,Trumlands,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
341793,Trumlands,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
341793,Trumlands,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
341793,Trumlands,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
341793,Trumlands,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
341793,Trumlands,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
341793,Trumlands,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.93
341793,Trumlands,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.97
341793,Trumlands,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.8
341793,Trumlands,2024-01-14T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
341793,Trumlands,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
341793,Trumlands,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
341793,Trumlands,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
341793,Trumlands,2024-01-14T02:30:00.000+00:00,transformer,,Temperature,C,18.2
341793,Trumlands,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
341793,Trumlands,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
341793,Trumlands,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
341793,Trumlands,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
341793,Trumlands,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
341793,Trumlands,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
341793,Trumlands,2024-01-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
341793,Trumlands,2024-01-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
341793,Trumlands,2024-01-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
341793,Trumlands,2024-01-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,33.56
341793,Trumlands,2024-01-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.5
341793,Trumlands,2024-01-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.24
341793,Trumlands,2024-01-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
341793,Trumlands,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
341793,Trumlands,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
341793,Trumlands,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
341793,Trumlands,2024-01-14T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-14T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-14T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-14T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.56
341793,Trumlands,2024-01-14T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-14T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.87
341793,Trumlands,2024-01-14T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
341793,Trumlands,2024-01-14T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
341793,Trumlands,2024-01-14T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.4
341793,Trumlands,2024-01-14T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.11
341793,Trumlands,2024-01-14T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
341793,Trumlands,2024-01-14T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
341793,Trumlands,2024-01-14T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.48
341793,Trumlands,2024-01-14T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.58
341793,Trumlands,2024-01-14T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.37
341793,Trumlands,2024-01-14T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
341793,Trumlands,2024-01-14T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.8
341793,Trumlands,2024-01-14T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
341793,Trumlands,2024-01-14T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
341793,Trumlands,2024-01-14T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.24
341793,Trumlands,2024-01-14T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
341793,Trumlands,2024-01-14T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-14T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.92
341793,Trumlands,2024-01-14T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.31
341793,Trumlands,2024-01-14T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.49
341793,Trumlands,2024-01-14T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
341793,Trumlands,2024-01-14T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.8
341793,Trumlands,2024-01-14T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.1
341793,Trumlands,2024-01-14T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
341793,Trumlands,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
341793,Trumlands,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
341793,Trumlands,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
341793,Trumlands,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.79
341793,Trumlands,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
341793,Trumlands,2024-01-14T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
341793,Trumlands,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
341793,Trumlands,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
341793,Trumlands,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
341793,Trumlands,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
341793,Trumlands,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
341793,Trumlands,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
341793,Trumlands,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.69
341793,Trumlands,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.35
341793,Trumlands,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.71
341793,Trumlands,2024-01-14T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
341793,Trumlands,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
341793,Trumlands,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
341793,Trumlands,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
341793,Trumlands,2024-01-14T02:20:00.000+00:00,transformer,,Temperature,C,18.3
341793,Trumlands,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
341793,Trumlands,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
341793,Trumlands,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
341793,Trumlands,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
341793,Trumlands,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
341793,Trumlands,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
341793,Trumlands,2024-01-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
341793,Trumlands,2024-01-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
341793,Trumlands,2024-01-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
341793,Trumlands,2024-01-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,31.89
341793,Trumlands,2024-01-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.03
341793,Trumlands,2024-01-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.25
341793,Trumlands,2024-01-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
341793,Trumlands,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
341793,Trumlands,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
341793,Trumlands,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
341793,Trumlands,2024-01-14T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-14T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-14T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-14T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.63
341793,Trumlands,2024-01-14T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-14T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.02
341793,Trumlands,2024-01-14T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
341793,Trumlands,2024-01-14T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
341793,Trumlands,2024-01-14T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.9
341793,Trumlands,2024-01-14T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.39
341793,Trumlands,2024-01-14T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
341793,Trumlands,2024-01-14T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-14T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.74
341793,Trumlands,2024-01-14T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.59
341793,Trumlands,2024-01-14T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.45
341793,Trumlands,2024-01-14T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
341793,Trumlands,2024-01-14T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.3
341793,Trumlands,2024-01-14T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
341793,Trumlands,2024-01-14T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
341793,Trumlands,2024-01-14T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.07
341793,Trumlands,2024-01-14T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-14T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
341793,Trumlands,2024-01-14T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.51
341793,Trumlands,2024-01-14T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.17
341793,Trumlands,2024-01-14T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.79
341793,Trumlands,2024-01-14T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
341793,Trumlands,2024-01-14T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.0
341793,Trumlands,2024-01-14T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
341793,Trumlands,2024-01-14T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
341793,Trumlands,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
341793,Trumlands,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.2
341793,Trumlands,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.64
341793,Trumlands,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.98
341793,Trumlands,2024-01-14T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
341793,Trumlands,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
341793,Trumlands,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
341793,Trumlands,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
341793,Trumlands,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
341793,Trumlands,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
341793,Trumlands,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
341793,Trumlands,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.14
341793,Trumlands,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.93
341793,Trumlands,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.18
341793,Trumlands,2024-01-14T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
341793,Trumlands,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
341793,Trumlands,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
341793,Trumlands,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
341793,Trumlands,2024-01-14T02:10:00.000+00:00,transformer,,Temperature,C,18.3
341793,Trumlands,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
341793,Trumlands,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
341793,Trumlands,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
341793,Trumlands,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
341793,Trumlands,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
341793,Trumlands,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
341793,Trumlands,2024-01-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
341793,Trumlands,2024-01-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
341793,Trumlands,2024-01-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
341793,Trumlands,2024-01-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,32.22
341793,Trumlands,2024-01-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.33
341793,Trumlands,2024-01-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.4
341793,Trumlands,2024-01-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
341793,Trumlands,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
341793,Trumlands,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
341793,Trumlands,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
341793,Trumlands,2024-01-14T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-14T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-14T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-14T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.32
341793,Trumlands,2024-01-14T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-14T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.03
341793,Trumlands,2024-01-14T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.4
341793,Trumlands,2024-01-14T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.1
341793,Trumlands,2024-01-14T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.9
341793,Trumlands,2024-01-14T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.41
341793,Trumlands,2024-01-14T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
341793,Trumlands,2024-01-14T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-14T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.88
341793,Trumlands,2024-01-14T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.57
341793,Trumlands,2024-01-14T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.54
341793,Trumlands,2024-01-14T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
341793,Trumlands,2024-01-14T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.0
341793,Trumlands,2024-01-14T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
341793,Trumlands,2024-01-14T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
341793,Trumlands,2024-01-14T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
341793,Trumlands,2024-01-14T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-14T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-14T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.12
341793,Trumlands,2024-01-14T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.7
341793,Trumlands,2024-01-14T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.49
341793,Trumlands,2024-01-14T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.5
341793,Trumlands,2024-01-14T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.7
341793,Trumlands,2024-01-14T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
341793,Trumlands,2024-01-14T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
341793,Trumlands,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
341793,Trumlands,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.33
341793,Trumlands,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
341793,Trumlands,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
341793,Trumlands,2024-01-14T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
341793,Trumlands,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
341793,Trumlands,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
341793,Trumlands,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
341793,Trumlands,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
341793,Trumlands,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
341793,Trumlands,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
341793,Trumlands,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.75
341793,Trumlands,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.57
341793,Trumlands,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.31
341793,Trumlands,2024-01-14T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
341793,Trumlands,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
341793,Trumlands,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
341793,Trumlands,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
341793,Trumlands,2024-01-14T02:00:00.000+00:00,transformer,,Temperature,C,18.4
341793,Trumlands,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
341793,Trumlands,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
341793,Trumlands,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
341793,Trumlands,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
341793,Trumlands,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
341793,Trumlands,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
341793,Trumlands,2024-01-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
341793,Trumlands,2024-01-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
341793,Trumlands,2024-01-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
341793,Trumlands,2024-01-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,32.4
341793,Trumlands,2024-01-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.37
341793,Trumlands,2024-01-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.15
341793,Trumlands,2024-01-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
341793,Trumlands,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
341793,Trumlands,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
341793,Trumlands,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
341793,Trumlands,2024-01-14T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-14T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-14T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-14T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.09
341793,Trumlands,2024-01-14T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-14T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.14
341793,Trumlands,2024-01-14T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
341793,Trumlands,2024-01-14T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.9
341793,Trumlands,2024-01-14T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.2
341793,Trumlands,2024-01-14T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.49
341793,Trumlands,2024-01-14T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
341793,Trumlands,2024-01-14T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-14T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.88
341793,Trumlands,2024-01-14T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.7
341793,Trumlands,2024-01-14T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.66
341793,Trumlands,2024-01-14T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
341793,Trumlands,2024-01-14T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.0
341793,Trumlands,2024-01-14T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
341793,Trumlands,2024-01-14T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
341793,Trumlands,2024-01-14T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.18
341793,Trumlands,2024-01-14T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
341793,Trumlands,2024-01-14T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-14T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.79
341793,Trumlands,2024-01-14T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
341793,Trumlands,2024-01-14T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.99
341793,Trumlands,2024-01-14T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
341793,Trumlands,2024-01-14T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.2
341793,Trumlands,2024-01-14T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.9
341793,Trumlands,2024-01-14T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
341793,Trumlands,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
341793,Trumlands,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
341793,Trumlands,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
341793,Trumlands,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
341793,Trumlands,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
341793,Trumlands,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
341793,Trumlands,2024-01-14T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
341793,Trumlands,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
341793,Trumlands,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
341793,Trumlands,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
341793,Trumlands,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
341793,Trumlands,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
341793,Trumlands,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
341793,Trumlands,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.75
341793,Trumlands,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.84
341793,Trumlands,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.41
341793,Trumlands,2024-01-14T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
341793,Trumlands,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
341793,Trumlands,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
341793,Trumlands,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
341793,Trumlands,2024-01-14T01:50:00.000+00:00,transformer,,Temperature,C,18.4
341793,Trumlands,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
341793,Trumlands,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
341793,Trumlands,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
341793,Trumlands,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
341793,Trumlands,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
341793,Trumlands,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
341793,Trumlands,2024-01-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
341793,Trumlands,2024-01-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
341793,Trumlands,2024-01-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
341793,Trumlands,2024-01-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,35.99
341793,Trumlands,2024-01-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.18
341793,Trumlands,2024-01-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.05
341793,Trumlands,2024-01-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
341793,Trumlands,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
341793,Trumlands,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
341793,Trumlands,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
341793,Trumlands,2024-01-14T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-14T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-14T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-14T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.82
341793,Trumlands,2024-01-14T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-14T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.14
341793,Trumlands,2024-01-14T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.5
341793,Trumlands,2024-01-14T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.0
341793,Trumlands,2024-01-14T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.3
341793,Trumlands,2024-01-14T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.4
341793,Trumlands,2024-01-14T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
341793,Trumlands,2024-01-14T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
341793,Trumlands,2024-01-14T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.14
341793,Trumlands,2024-01-14T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.98
341793,Trumlands,2024-01-14T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.09
341793,Trumlands,2024-01-14T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
341793,Trumlands,2024-01-14T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.5
341793,Trumlands,2024-01-14T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
341793,Trumlands,2024-01-14T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
341793,Trumlands,2024-01-14T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
341793,Trumlands,2024-01-14T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
341793,Trumlands,2024-01-14T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-14T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.6
341793,Trumlands,2024-01-14T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.47
341793,Trumlands,2024-01-14T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.25
341793,Trumlands,2024-01-14T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
341793,Trumlands,2024-01-14T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.6
