Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-14T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.9
341793,Trumlands,2024-01-14T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
341793,Trumlands,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
341793,Trumlands,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.6
341793,Trumlands,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
341793,Trumlands,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.79
341793,Trumlands,2024-01-14T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
341793,Trumlands,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
341793,Trumlands,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
341793,Trumlands,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
341793,Trumlands,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
341793,Trumlands,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
341793,Trumlands,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
341793,Trumlands,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.62
341793,Trumlands,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.64
341793,Trumlands,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.67
341793,Trumlands,2024-01-14T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
341793,Trumlands,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
341793,Trumlands,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
341793,Trumlands,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
341793,Trumlands,2024-01-14T01:40:00.000+00:00,transformer,,Temperature,C,18.5
341793,Trumlands,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
341793,Trumlands,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
341793,Trumlands,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
341793,Trumlands,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
341793,Trumlands,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
341793,Trumlands,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
341793,Trumlands,2024-01-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
341793,Trumlands,2024-01-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
341793,Trumlands,2024-01-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
341793,Trumlands,2024-01-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,39.79
341793,Trumlands,2024-01-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.85
341793,Trumlands,2024-01-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.95
341793,Trumlands,2024-01-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
341793,Trumlands,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
341793,Trumlands,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
341793,Trumlands,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
341793,Trumlands,2024-01-14T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-14T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-14T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
341793,Trumlands,2024-01-14T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.99
341793,Trumlands,2024-01-14T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-14T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.18
341793,Trumlands,2024-01-14T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.0
341793,Trumlands,2024-01-14T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.7
341793,Trumlands,2024-01-14T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.1
341793,Trumlands,2024-01-14T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.02
341793,Trumlands,2024-01-14T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-14T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-14T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.0
341793,Trumlands,2024-01-14T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.69
341793,Trumlands,2024-01-14T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.7
341793,Trumlands,2024-01-14T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
341793,Trumlands,2024-01-14T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.6
341793,Trumlands,2024-01-14T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
341793,Trumlands,2024-01-14T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
341793,Trumlands,2024-01-14T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
341793,Trumlands,2024-01-14T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-14T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-14T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.34
341793,Trumlands,2024-01-14T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.81
341793,Trumlands,2024-01-14T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.4
341793,Trumlands,2024-01-14T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
341793,Trumlands,2024-01-14T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.6
341793,Trumlands,2024-01-14T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
341793,Trumlands,2024-01-14T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
341793,Trumlands,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
341793,Trumlands,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.7
341793,Trumlands,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.92
341793,Trumlands,2024-01-14T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
341793,Trumlands,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
341793,Trumlands,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
341793,Trumlands,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
341793,Trumlands,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
341793,Trumlands,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
341793,Trumlands,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
341793,Trumlands,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.66
341793,Trumlands,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.65
341793,Trumlands,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.75
341793,Trumlands,2024-01-14T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
341793,Trumlands,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
341793,Trumlands,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
341793,Trumlands,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
341793,Trumlands,2024-01-14T01:30:00.000+00:00,transformer,,Temperature,C,18.5
341793,Trumlands,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
341793,Trumlands,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
341793,Trumlands,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
341793,Trumlands,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
341793,Trumlands,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
341793,Trumlands,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
341793,Trumlands,2024-01-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
341793,Trumlands,2024-01-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
341793,Trumlands,2024-01-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
341793,Trumlands,2024-01-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,42.46
341793,Trumlands,2024-01-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.88
341793,Trumlands,2024-01-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.95
341793,Trumlands,2024-01-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
341793,Trumlands,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
341793,Trumlands,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
341793,Trumlands,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
341793,Trumlands,2024-01-14T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-14T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-14T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
341793,Trumlands,2024-01-14T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.69
341793,Trumlands,2024-01-14T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-14T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.17
341793,Trumlands,2024-01-14T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.7
341793,Trumlands,2024-01-14T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.7
341793,Trumlands,2024-01-14T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.0
341793,Trumlands,2024-01-14T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.01
341793,Trumlands,2024-01-14T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
341793,Trumlands,2024-01-14T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-14T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.85
341793,Trumlands,2024-01-14T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.76
341793,Trumlands,2024-01-14T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.61
341793,Trumlands,2024-01-14T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
341793,Trumlands,2024-01-14T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.4
341793,Trumlands,2024-01-14T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
341793,Trumlands,2024-01-14T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
341793,Trumlands,2024-01-14T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
341793,Trumlands,2024-01-14T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
341793,Trumlands,2024-01-14T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
341793,Trumlands,2024-01-14T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.41
341793,Trumlands,2024-01-14T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.72
341793,Trumlands,2024-01-14T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.25
341793,Trumlands,2024-01-14T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.5
341793,Trumlands,2024-01-14T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.2
341793,Trumlands,2024-01-14T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
341793,Trumlands,2024-01-14T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
341793,Trumlands,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
341793,Trumlands,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
341793,Trumlands,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
341793,Trumlands,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
341793,Trumlands,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.23
341793,Trumlands,2024-01-14T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
341793,Trumlands,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
341793,Trumlands,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
341793,Trumlands,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
341793,Trumlands,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
341793,Trumlands,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
341793,Trumlands,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.65
341793,Trumlands,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.98
341793,Trumlands,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.65
341793,Trumlands,2024-01-14T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
341793,Trumlands,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
341793,Trumlands,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
341793,Trumlands,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
341793,Trumlands,2024-01-14T01:20:00.000+00:00,transformer,,Temperature,C,18.6
341793,Trumlands,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
341793,Trumlands,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
341793,Trumlands,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
341793,Trumlands,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
341793,Trumlands,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
341793,Trumlands,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
341793,Trumlands,2024-01-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
341793,Trumlands,2024-01-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
341793,Trumlands,2024-01-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
341793,Trumlands,2024-01-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,46.98
341793,Trumlands,2024-01-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.05
341793,Trumlands,2024-01-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.91
341793,Trumlands,2024-01-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,88.8
341793,Trumlands,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
341793,Trumlands,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
341793,Trumlands,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
341793,Trumlands,2024-01-14T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-14T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-14T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-14T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.16
341793,Trumlands,2024-01-14T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-14T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.02
341793,Trumlands,2024-01-14T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.0
341793,Trumlands,2024-01-14T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.6
341793,Trumlands,2024-01-14T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.7
341793,Trumlands,2024-01-14T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.04
341793,Trumlands,2024-01-14T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
341793,Trumlands,2024-01-14T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-14T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.08
341793,Trumlands,2024-01-14T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.63
341793,Trumlands,2024-01-14T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.8
341793,Trumlands,2024-01-14T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.8
341793,Trumlands,2024-01-14T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.5
341793,Trumlands,2024-01-14T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
341793,Trumlands,2024-01-14T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
341793,Trumlands,2024-01-14T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-14T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
341793,Trumlands,2024-01-14T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
341793,Trumlands,2024-01-14T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.42
341793,Trumlands,2024-01-14T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.75
341793,Trumlands,2024-01-14T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.23
341793,Trumlands,2024-01-14T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.1
341793,Trumlands,2024-01-14T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.5
341793,Trumlands,2024-01-14T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
341793,Trumlands,2024-01-14T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
341793,Trumlands,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
341793,Trumlands,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.55
341793,Trumlands,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
341793,Trumlands,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.7
341793,Trumlands,2024-01-14T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
341793,Trumlands,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
341793,Trumlands,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
341793,Trumlands,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
341793,Trumlands,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
341793,Trumlands,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
341793,Trumlands,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
341793,Trumlands,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.94
341793,Trumlands,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.53
341793,Trumlands,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.85
341793,Trumlands,2024-01-14T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
341793,Trumlands,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
341793,Trumlands,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
341793,Trumlands,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
341793,Trumlands,2024-01-14T01:10:00.000+00:00,transformer,,Temperature,C,18.6
341793,Trumlands,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
341793,Trumlands,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
341793,Trumlands,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
341793,Trumlands,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
341793,Trumlands,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
341793,Trumlands,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
341793,Trumlands,2024-01-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
341793,Trumlands,2024-01-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
341793,Trumlands,2024-01-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
341793,Trumlands,2024-01-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,53.16
341793,Trumlands,2024-01-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.58
341793,Trumlands,2024-01-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.61
341793,Trumlands,2024-01-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,101.3
341793,Trumlands,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
341793,Trumlands,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
341793,Trumlands,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
341793,Trumlands,2024-01-14T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-14T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-14T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
341793,Trumlands,2024-01-14T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.94
341793,Trumlands,2024-01-14T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-14T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.51
341793,Trumlands,2024-01-14T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,21.3
341793,Trumlands,2024-01-14T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.7
341793,Trumlands,2024-01-14T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.2
341793,Trumlands,2024-01-14T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.93
341793,Trumlands,2024-01-14T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
341793,Trumlands,2024-01-14T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
341793,Trumlands,2024-01-14T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,20.36
341793,Trumlands,2024-01-14T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.8
341793,Trumlands,2024-01-14T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.45
341793,Trumlands,2024-01-14T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,58.0
341793,Trumlands,2024-01-14T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.0
341793,Trumlands,2024-01-14T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
341793,Trumlands,2024-01-14T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
341793,Trumlands,2024-01-14T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
341793,Trumlands,2024-01-14T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
341793,Trumlands,2024-01-14T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
341793,Trumlands,2024-01-14T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.8
341793,Trumlands,2024-01-14T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.56
341793,Trumlands,2024-01-14T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.5
341793,Trumlands,2024-01-14T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
341793,Trumlands,2024-01-14T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.1
341793,Trumlands,2024-01-14T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.8
341793,Trumlands,2024-01-14T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
341793,Trumlands,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
341793,Trumlands,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
341793,Trumlands,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.99
341793,Trumlands,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.71
341793,Trumlands,2024-01-14T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
341793,Trumlands,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
341793,Trumlands,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
341793,Trumlands,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
341793,Trumlands,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
341793,Trumlands,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
341793,Trumlands,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
341793,Trumlands,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.59
341793,Trumlands,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.62
341793,Trumlands,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.8
341793,Trumlands,2024-01-14T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
341793,Trumlands,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
341793,Trumlands,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
341793,Trumlands,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
341793,Trumlands,2024-01-14T01:00:00.000+00:00,transformer,,Temperature,C,18.6
341793,Trumlands,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
341793,Trumlands,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
341793,Trumlands,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
341793,Trumlands,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
341793,Trumlands,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
341793,Trumlands,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
341793,Trumlands,2024-01-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
341793,Trumlands,2024-01-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
341793,Trumlands,2024-01-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
341793,Trumlands,2024-01-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,55.09
341793,Trumlands,2024-01-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.01
341793,Trumlands,2024-01-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.97
341793,Trumlands,2024-01-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,109.1
341793,Trumlands,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
341793,Trumlands,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
341793,Trumlands,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
341793,Trumlands,2024-01-14T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-14T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-14T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-14T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.07
341793,Trumlands,2024-01-14T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-14T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.05
341793,Trumlands,2024-01-14T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.5
341793,Trumlands,2024-01-14T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.4
341793,Trumlands,2024-01-14T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.7
341793,Trumlands,2024-01-14T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.06
341793,Trumlands,2024-01-14T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
341793,Trumlands,2024-01-14T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
341793,Trumlands,2024-01-14T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,22.84
341793,Trumlands,2024-01-14T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.03
341793,Trumlands,2024-01-14T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.66
341793,Trumlands,2024-01-14T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,64.0
341793,Trumlands,2024-01-14T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,95.0
341793,Trumlands,2024-01-14T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
341793,Trumlands,2024-01-14T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
341793,Trumlands,2024-01-14T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
341793,Trumlands,2024-01-14T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
341793,Trumlands,2024-01-14T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-14T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.21
341793,Trumlands,2024-01-14T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.41
341793,Trumlands,2024-01-14T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.39
341793,Trumlands,2024-01-14T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
341793,Trumlands,2024-01-14T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.8
341793,Trumlands,2024-01-14T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.5
341793,Trumlands,2024-01-14T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
341793,Trumlands,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
341793,Trumlands,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.27
341793,Trumlands,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
341793,Trumlands,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
341793,Trumlands,2024-01-14T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
341793,Trumlands,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
341793,Trumlands,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
341793,Trumlands,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
341793,Trumlands,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
341793,Trumlands,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
341793,Trumlands,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
341793,Trumlands,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.8
341793,Trumlands,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.38
341793,Trumlands,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.38
341793,Trumlands,2024-01-14T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
341793,Trumlands,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
341793,Trumlands,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
341793,Trumlands,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
341793,Trumlands,2024-01-14T00:50:00.000+00:00,transformer,,Temperature,C,18.6
341793,Trumlands,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
341793,Trumlands,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
341793,Trumlands,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
341793,Trumlands,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
341793,Trumlands,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
341793,Trumlands,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
341793,Trumlands,2024-01-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
341793,Trumlands,2024-01-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
341793,Trumlands,2024-01-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
341793,Trumlands,2024-01-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,57.19
341793,Trumlands,2024-01-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.99
341793,Trumlands,2024-01-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.8
341793,Trumlands,2024-01-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,118.8
341793,Trumlands,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.5
341793,Trumlands,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
341793,Trumlands,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
341793,Trumlands,2024-01-14T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-14T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-14T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-14T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.14
341793,Trumlands,2024-01-14T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-14T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.16
341793,Trumlands,2024-01-14T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.5
341793,Trumlands,2024-01-14T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.6
341793,Trumlands,2024-01-14T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.1
341793,Trumlands,2024-01-14T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.03
341793,Trumlands,2024-01-14T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-14T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
341793,Trumlands,2024-01-14T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,25.15
341793,Trumlands,2024-01-14T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.88
341793,Trumlands,2024-01-14T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.1
341793,Trumlands,2024-01-14T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,69.1
341793,Trumlands,2024-01-14T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,104.1
341793,Trumlands,2024-01-14T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
341793,Trumlands,2024-01-14T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
341793,Trumlands,2024-01-14T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
341793,Trumlands,2024-01-14T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
341793,Trumlands,2024-01-14T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
341793,Trumlands,2024-01-14T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.91
341793,Trumlands,2024-01-14T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.29
341793,Trumlands,2024-01-14T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.41
341793,Trumlands,2024-01-14T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.7
341793,Trumlands,2024-01-14T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.2
341793,Trumlands,2024-01-14T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.4
341793,Trumlands,2024-01-14T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
341793,Trumlands,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
341793,Trumlands,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
341793,Trumlands,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
341793,Trumlands,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.02
341793,Trumlands,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
341793,Trumlands,2024-01-14T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
341793,Trumlands,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
341793,Trumlands,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
341793,Trumlands,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
341793,Trumlands,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
341793,Trumlands,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
341793,Trumlands,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
341793,Trumlands,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.75
341793,Trumlands,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.38
341793,Trumlands,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.43
341793,Trumlands,2024-01-14T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
341793,Trumlands,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
341793,Trumlands,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
341793,Trumlands,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
341793,Trumlands,2024-01-14T00:40:00.000+00:00,transformer,,Temperature,C,18.6
341793,Trumlands,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
341793,Trumlands,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
341793,Trumlands,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
341793,Trumlands,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
341793,Trumlands,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
341793,Trumlands,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
341793,Trumlands,2024-01-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
341793,Trumlands,2024-01-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
341793,Trumlands,2024-01-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
341793,Trumlands,2024-01-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,60.34
341793,Trumlands,2024-01-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.61
341793,Trumlands,2024-01-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.92
341793,Trumlands,2024-01-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,127.9
341793,Trumlands,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.9
341793,Trumlands,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
341793,Trumlands,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
341793,Trumlands,2024-01-14T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-14T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-14T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
341793,Trumlands,2024-01-14T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.11
341793,Trumlands,2024-01-14T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-14T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.21
341793,Trumlands,2024-01-14T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.0
341793,Trumlands,2024-01-14T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.4
341793,Trumlands,2024-01-14T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.2
341793,Trumlands,2024-01-14T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.9
341793,Trumlands,2024-01-14T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
341793,Trumlands,2024-01-14T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
341793,Trumlands,2024-01-14T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,24.65
341793,Trumlands,2024-01-14T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.42
341793,Trumlands,2024-01-14T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.19
341793,Trumlands,2024-01-14T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,68.2
341793,Trumlands,2024-01-14T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,101.9
341793,Trumlands,2024-01-14T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
341793,Trumlands,2024-01-14T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
341793,Trumlands,2024-01-14T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
341793,Trumlands,2024-01-14T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
341793,Trumlands,2024-01-14T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
341793,Trumlands,2024-01-14T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.58
341793,Trumlands,2024-01-14T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.45
341793,Trumlands,2024-01-14T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.12
341793,Trumlands,2024-01-14T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.7
341793,Trumlands,2024-01-14T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.8
341793,Trumlands,2024-01-14T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
341793,Trumlands,2024-01-14T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
341793,Trumlands,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
341793,Trumlands,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
341793,Trumlands,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
341793,Trumlands,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
341793,Trumlands,2024-01-14T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
341793,Trumlands,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
341793,Trumlands,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
341793,Trumlands,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
341793,Trumlands,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
341793,Trumlands,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
341793,Trumlands,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
341793,Trumlands,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.07
341793,Trumlands,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.76
341793,Trumlands,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.76
341793,Trumlands,2024-01-14T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
341793,Trumlands,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
341793,Trumlands,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
341793,Trumlands,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
341793,Trumlands,2024-01-14T00:30:00.000+00:00,transformer,,Temperature,C,18.6
341793,Trumlands,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
341793,Trumlands,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
341793,Trumlands,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
341793,Trumlands,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
341793,Trumlands,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
341793,Trumlands,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
341793,Trumlands,2024-01-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
341793,Trumlands,2024-01-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341793,Trumlands,2024-01-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
341793,Trumlands,2024-01-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,59.77
341793,Trumlands,2024-01-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.38
341793,Trumlands,2024-01-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.17
341793,Trumlands,2024-01-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,126.8
341793,Trumlands,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
341793,Trumlands,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
341793,Trumlands,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
341793,Trumlands,2024-01-14T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-14T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-14T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
341793,Trumlands,2024-01-14T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.18
341793,Trumlands,2024-01-14T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-14T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.28
341793,Trumlands,2024-01-14T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.2
341793,Trumlands,2024-01-14T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.7
341793,Trumlands,2024-01-14T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.5
341793,Trumlands,2024-01-14T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.51
341793,Trumlands,2024-01-14T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
341793,Trumlands,2024-01-14T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
341793,Trumlands,2024-01-14T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,23.33
341793,Trumlands,2024-01-14T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.3
341793,Trumlands,2024-01-14T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.38
341793,Trumlands,2024-01-14T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,62.9
341793,Trumlands,2024-01-14T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,96.4
341793,Trumlands,2024-01-14T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
341793,Trumlands,2024-01-14T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
341793,Trumlands,2024-01-14T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
341793,Trumlands,2024-01-14T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
341793,Trumlands,2024-01-14T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
341793,Trumlands,2024-01-14T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.12
341793,Trumlands,2024-01-14T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.16
341793,Trumlands,2024-01-14T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.33
341793,Trumlands,2024-01-14T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
341793,Trumlands,2024-01-14T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.9
341793,Trumlands,2024-01-14T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
341793,Trumlands,2024-01-14T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
341793,Trumlands,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
341793,Trumlands,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
341793,Trumlands,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
341793,Trumlands,2024-01-14T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
341793,Trumlands,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
341793,Trumlands,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
341793,Trumlands,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
341793,Trumlands,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
341793,Trumlands,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
341793,Trumlands,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
341793,Trumlands,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.4
341793,Trumlands,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.11
341793,Trumlands,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.05
341793,Trumlands,2024-01-14T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
341793,Trumlands,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
341793,Trumlands,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
341793,Trumlands,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
341793,Trumlands,2024-01-14T00:20:00.000+00:00,transformer,,Temperature,C,18.6
341793,Trumlands,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
341793,Trumlands,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
341793,Trumlands,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
341793,Trumlands,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
341793,Trumlands,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
341793,Trumlands,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
341793,Trumlands,2024-01-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
341793,Trumlands,2024-01-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
341793,Trumlands,2024-01-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
341793,Trumlands,2024-01-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,58.02
341793,Trumlands,2024-01-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
341793,Trumlands,2024-01-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.01
341793,Trumlands,2024-01-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,129.0
341793,Trumlands,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.9
341793,Trumlands,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
341793,Trumlands,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
341793,Trumlands,2024-01-14T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.45
