Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-14T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-14T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-14T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.18
341793,Trumlands,2024-01-14T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-14T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.29
341793,Trumlands,2024-01-14T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.4
341793,Trumlands,2024-01-14T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.6
341793,Trumlands,2024-01-14T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.6
341793,Trumlands,2024-01-14T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.93
341793,Trumlands,2024-01-14T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
341793,Trumlands,2024-01-14T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
341793,Trumlands,2024-01-14T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,23.64
341793,Trumlands,2024-01-14T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.56
341793,Trumlands,2024-01-14T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.26
341793,Trumlands,2024-01-14T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,64.3
341793,Trumlands,2024-01-14T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.6
341793,Trumlands,2024-01-14T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
341793,Trumlands,2024-01-14T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
341793,Trumlands,2024-01-14T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
341793,Trumlands,2024-01-14T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
341793,Trumlands,2024-01-14T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-14T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.15
341793,Trumlands,2024-01-14T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
341793,Trumlands,2024-01-14T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.01
341793,Trumlands,2024-01-14T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,47.3
341793,Trumlands,2024-01-14T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.0
341793,Trumlands,2024-01-14T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
341793,Trumlands,2024-01-14T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
341793,Trumlands,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
341793,Trumlands,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
341793,Trumlands,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
341793,Trumlands,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
341793,Trumlands,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.1
341793,Trumlands,2024-01-14T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
341793,Trumlands,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
341793,Trumlands,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
341793,Trumlands,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
341793,Trumlands,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
341793,Trumlands,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
341793,Trumlands,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
341793,Trumlands,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.97
341793,Trumlands,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.81
341793,Trumlands,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.87
341793,Trumlands,2024-01-14T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
341793,Trumlands,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
341793,Trumlands,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
341793,Trumlands,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
341793,Trumlands,2024-01-14T00:10:00.000+00:00,transformer,,Temperature,C,18.6
341793,Trumlands,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
341793,Trumlands,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
341793,Trumlands,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
341793,Trumlands,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
341793,Trumlands,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
341793,Trumlands,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
341793,Trumlands,2024-01-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
341793,Trumlands,2024-01-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
341793,Trumlands,2024-01-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
341793,Trumlands,2024-01-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,60.42
341793,Trumlands,2024-01-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.51
341793,Trumlands,2024-01-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.52
341793,Trumlands,2024-01-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,133.1
341793,Trumlands,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.4
341793,Trumlands,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
341793,Trumlands,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
341793,Trumlands,2024-01-14T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-14T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-14T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-14T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.13
341793,Trumlands,2024-01-14T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-14T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.3
341793,Trumlands,2024-01-14T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,21.8
341793,Trumlands,2024-01-14T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.3
341793,Trumlands,2024-01-14T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-14T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.6
341793,Trumlands,2024-01-14T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.96
341793,Trumlands,2024-01-14T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
341793,Trumlands,2024-01-14T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-14T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,23.37
341793,Trumlands,2024-01-14T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.63
341793,Trumlands,2024-01-14T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.15
341793,Trumlands,2024-01-14T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,63.6
341793,Trumlands,2024-01-14T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,96.0
341793,Trumlands,2024-01-14T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
341793,Trumlands,2024-01-14T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
341793,Trumlands,2024-01-14T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
341793,Trumlands,2024-01-14T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
341793,Trumlands,2024-01-14T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
341793,Trumlands,2024-01-14T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.73
341793,Trumlands,2024-01-14T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
341793,Trumlands,2024-01-14T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.08
341793,Trumlands,2024-01-14T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,48.9
341793,Trumlands,2024-01-14T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.0
341793,Trumlands,2024-01-14T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
341793,Trumlands,2024-01-14T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
341793,Trumlands,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
341793,Trumlands,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.04
341793,Trumlands,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
341793,Trumlands,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.29
341793,Trumlands,2024-01-14T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
341793,Trumlands,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
341793,Trumlands,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
341793,Trumlands,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
341793,Trumlands,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
341793,Trumlands,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
341793,Trumlands,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
341793,Trumlands,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.19
341793,Trumlands,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.9
341793,Trumlands,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.79
341793,Trumlands,2024-01-14T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
341793,Trumlands,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
341793,Trumlands,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
341793,Trumlands,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
341793,Trumlands,2024-01-14T00:00:00.000+00:00,transformer,,Temperature,C,18.6
341793,Trumlands,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
341793,Trumlands,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
341793,Trumlands,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
341793,Trumlands,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
341793,Trumlands,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
341793,Trumlands,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
341793,Trumlands,2024-01-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
341793,Trumlands,2024-01-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
341793,Trumlands,2024-01-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
341793,Trumlands,2024-01-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,61.46
341793,Trumlands,2024-01-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.22
341793,Trumlands,2024-01-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.62
341793,Trumlands,2024-01-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,132.7
341793,Trumlands,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.4
341793,Trumlands,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
341793,Trumlands,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
341793,Trumlands,2024-01-15T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-15T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-15T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-15T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.92
341793,Trumlands,2024-01-15T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-15T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.32
341793,Trumlands,2024-01-15T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
341793,Trumlands,2024-01-15T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
341793,Trumlands,2024-01-15T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.9
341793,Trumlands,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.7
341793,Trumlands,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
341793,Trumlands,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,22.89
341793,Trumlands,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.46
341793,Trumlands,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.59
341793,Trumlands,2024-01-15T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,57.5
341793,Trumlands,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.6
341793,Trumlands,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
341793,Trumlands,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
341793,Trumlands,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
341793,Trumlands,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
341793,Trumlands,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
341793,Trumlands,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.47
341793,Trumlands,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.07
341793,Trumlands,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.77
341793,Trumlands,2024-01-15T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
341793,Trumlands,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.4
341793,Trumlands,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
341793,Trumlands,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
341793,Trumlands,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
341793,Trumlands,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
341793,Trumlands,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
341793,Trumlands,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.39
341793,Trumlands,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.54
341793,Trumlands,2024-01-15T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
341793,Trumlands,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
341793,Trumlands,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
341793,Trumlands,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
341793,Trumlands,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
341793,Trumlands,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
341793,Trumlands,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
341793,Trumlands,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.64
341793,Trumlands,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.66
341793,Trumlands,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.03
341793,Trumlands,2024-01-15T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
341793,Trumlands,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
341793,Trumlands,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
341793,Trumlands,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
341793,Trumlands,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,18.3
341793,Trumlands,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
341793,Trumlands,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
341793,Trumlands,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
341793,Trumlands,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
341793,Trumlands,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
341793,Trumlands,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
341793,Trumlands,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
341793,Trumlands,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
341793,Trumlands,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
341793,Trumlands,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,44.19
341793,Trumlands,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.6
341793,Trumlands,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.24
341793,Trumlands,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
341793,Trumlands,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
341793,Trumlands,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
341793,Trumlands,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
341793,Trumlands,2024-01-15T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-15T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-15T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-15T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.74
341793,Trumlands,2024-01-15T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-15T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.35
341793,Trumlands,2024-01-15T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.2
341793,Trumlands,2024-01-15T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
341793,Trumlands,2024-01-15T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.1
341793,Trumlands,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.71
341793,Trumlands,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
341793,Trumlands,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,22.37
341793,Trumlands,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.45
341793,Trumlands,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.75
341793,Trumlands,2024-01-15T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,57.5
341793,Trumlands,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.5
341793,Trumlands,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
341793,Trumlands,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
341793,Trumlands,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
341793,Trumlands,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
341793,Trumlands,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.87
341793,Trumlands,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.88
341793,Trumlands,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.26
341793,Trumlands,2024-01-15T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
341793,Trumlands,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
341793,Trumlands,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
341793,Trumlands,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
341793,Trumlands,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
341793,Trumlands,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
341793,Trumlands,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
341793,Trumlands,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.42
341793,Trumlands,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.57
341793,Trumlands,2024-01-15T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
341793,Trumlands,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
341793,Trumlands,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
341793,Trumlands,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
341793,Trumlands,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
341793,Trumlands,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
341793,Trumlands,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
341793,Trumlands,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.48
341793,Trumlands,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.88
341793,Trumlands,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.23
341793,Trumlands,2024-01-15T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
341793,Trumlands,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
341793,Trumlands,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
341793,Trumlands,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
341793,Trumlands,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,18.5
341793,Trumlands,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
341793,Trumlands,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
341793,Trumlands,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
341793,Trumlands,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
341793,Trumlands,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
341793,Trumlands,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
341793,Trumlands,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
341793,Trumlands,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
341793,Trumlands,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
341793,Trumlands,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,43.4
341793,Trumlands,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.65
341793,Trumlands,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.16
341793,Trumlands,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,86.9
341793,Trumlands,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
341793,Trumlands,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
341793,Trumlands,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
341793,Trumlands,2024-01-15T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-15T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-15T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-15T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.73
341793,Trumlands,2024-01-15T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-15T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.3
341793,Trumlands,2024-01-15T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.9
341793,Trumlands,2024-01-15T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.0
341793,Trumlands,2024-01-15T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.9
341793,Trumlands,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.77
341793,Trumlands,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,23.86
341793,Trumlands,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.84
341793,Trumlands,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.01
341793,Trumlands,2024-01-15T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,61.9
341793,Trumlands,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,98.1
341793,Trumlands,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
341793,Trumlands,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
341793,Trumlands,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
341793,Trumlands,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
341793,Trumlands,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.13
341793,Trumlands,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
341793,Trumlands,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.34
341793,Trumlands,2024-01-15T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
341793,Trumlands,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
341793,Trumlands,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
341793,Trumlands,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
341793,Trumlands,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
341793,Trumlands,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
341793,Trumlands,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
341793,Trumlands,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.02
341793,Trumlands,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
341793,Trumlands,2024-01-15T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
341793,Trumlands,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
341793,Trumlands,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
341793,Trumlands,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
341793,Trumlands,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
341793,Trumlands,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
341793,Trumlands,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
341793,Trumlands,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.12
341793,Trumlands,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.78
341793,Trumlands,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.45
341793,Trumlands,2024-01-15T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
341793,Trumlands,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
341793,Trumlands,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
341793,Trumlands,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
341793,Trumlands,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,18.6
341793,Trumlands,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
341793,Trumlands,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
341793,Trumlands,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
341793,Trumlands,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
341793,Trumlands,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
341793,Trumlands,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
341793,Trumlands,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
341793,Trumlands,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
341793,Trumlands,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
341793,Trumlands,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,47.87
341793,Trumlands,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.47
341793,Trumlands,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.33
341793,Trumlands,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,99.3
341793,Trumlands,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
341793,Trumlands,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
341793,Trumlands,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
341793,Trumlands,2024-01-15T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-15T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-15T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-15T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.85
341793,Trumlands,2024-01-15T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-15T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.28
341793,Trumlands,2024-01-15T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
341793,Trumlands,2024-01-15T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
341793,Trumlands,2024-01-15T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.8
341793,Trumlands,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.87
341793,Trumlands,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,25.63
341793,Trumlands,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.56
341793,Trumlands,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.74
341793,Trumlands,2024-01-15T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,66.5
341793,Trumlands,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,104.7
341793,Trumlands,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
341793,Trumlands,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
341793,Trumlands,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
341793,Trumlands,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
341793,Trumlands,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
341793,Trumlands,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.67
341793,Trumlands,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.83
341793,Trumlands,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.03
341793,Trumlands,2024-01-15T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
341793,Trumlands,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
341793,Trumlands,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
341793,Trumlands,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
341793,Trumlands,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
341793,Trumlands,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.86
341793,Trumlands,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.78
341793,Trumlands,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.42
341793,Trumlands,2024-01-15T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
341793,Trumlands,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
341793,Trumlands,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
341793,Trumlands,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
341793,Trumlands,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
341793,Trumlands,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
341793,Trumlands,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.54
341793,Trumlands,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.13
341793,Trumlands,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.78
341793,Trumlands,2024-01-15T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
341793,Trumlands,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
341793,Trumlands,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
341793,Trumlands,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
341793,Trumlands,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,18.7
341793,Trumlands,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
341793,Trumlands,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
341793,Trumlands,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
341793,Trumlands,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
341793,Trumlands,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
341793,Trumlands,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
341793,Trumlands,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
341793,Trumlands,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
341793,Trumlands,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
341793,Trumlands,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,49.56
341793,Trumlands,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.32
341793,Trumlands,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.26
341793,Trumlands,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,103.7
341793,Trumlands,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
341793,Trumlands,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
341793,Trumlands,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
341793,Trumlands,2024-01-15T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-15T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-15T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-15T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.91
341793,Trumlands,2024-01-15T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-15T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.26
341793,Trumlands,2024-01-15T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
341793,Trumlands,2024-01-15T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
341793,Trumlands,2024-01-15T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.8
341793,Trumlands,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.23
341793,Trumlands,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,27.37
341793,Trumlands,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.33
341793,Trumlands,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.56
341793,Trumlands,2024-01-15T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,73.0
341793,Trumlands,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,111.2
341793,Trumlands,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
341793,Trumlands,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
341793,Trumlands,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
341793,Trumlands,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
341793,Trumlands,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.02
341793,Trumlands,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.77
341793,Trumlands,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.68
341793,Trumlands,2024-01-15T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
341793,Trumlands,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
341793,Trumlands,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
341793,Trumlands,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
341793,Trumlands,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
341793,Trumlands,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
341793,Trumlands,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.47
341793,Trumlands,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.12
341793,Trumlands,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.7
341793,Trumlands,2024-01-15T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
341793,Trumlands,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
341793,Trumlands,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
341793,Trumlands,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
341793,Trumlands,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
341793,Trumlands,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
341793,Trumlands,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
341793,Trumlands,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.14
341793,Trumlands,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.15
341793,Trumlands,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
341793,Trumlands,2024-01-15T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
341793,Trumlands,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
341793,Trumlands,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
341793,Trumlands,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
341793,Trumlands,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,18.8
341793,Trumlands,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
341793,Trumlands,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
341793,Trumlands,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
341793,Trumlands,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
341793,Trumlands,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
341793,Trumlands,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
341793,Trumlands,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
341793,Trumlands,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
341793,Trumlands,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
341793,Trumlands,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,52.91
341793,Trumlands,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.39
341793,Trumlands,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.01
341793,Trumlands,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,111.8
341793,Trumlands,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
341793,Trumlands,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
341793,Trumlands,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
341793,Trumlands,2024-01-15T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-15T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-15T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-15T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.93
341793,Trumlands,2024-01-15T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-15T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.31
341793,Trumlands,2024-01-15T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
341793,Trumlands,2024-01-15T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
341793,Trumlands,2024-01-15T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.9
341793,Trumlands,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.28
341793,Trumlands,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
341793,Trumlands,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
341793,Trumlands,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,27.24
341793,Trumlands,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.53
341793,Trumlands,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.94
341793,Trumlands,2024-01-15T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,72.9
341793,Trumlands,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,110.8
341793,Trumlands,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
341793,Trumlands,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
341793,Trumlands,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.35
341793,Trumlands,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
341793,Trumlands,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
341793,Trumlands,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.62
341793,Trumlands,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.17
341793,Trumlands,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.27
341793,Trumlands,2024-01-15T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
341793,Trumlands,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
341793,Trumlands,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
341793,Trumlands,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
341793,Trumlands,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
341793,Trumlands,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.58
341793,Trumlands,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.27
341793,Trumlands,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.76
341793,Trumlands,2024-01-15T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
341793,Trumlands,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
341793,Trumlands,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
341793,Trumlands,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
341793,Trumlands,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
341793,Trumlands,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.45
341793,Trumlands,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
341793,Trumlands,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.71
341793,Trumlands,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.49
341793,Trumlands,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.11
341793,Trumlands,2024-01-15T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
341793,Trumlands,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
341793,Trumlands,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
341793,Trumlands,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
341793,Trumlands,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,18.9
341793,Trumlands,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
341793,Trumlands,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
341793,Trumlands,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
341793,Trumlands,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
341793,Trumlands,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
341793,Trumlands,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
341793,Trumlands,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
341793,Trumlands,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
341793,Trumlands,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
341793,Trumlands,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,50.09
341793,Trumlands,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.47
341793,Trumlands,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.39
341793,Trumlands,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,104.7
341793,Trumlands,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
341793,Trumlands,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
341793,Trumlands,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
341793,Trumlands,2024-01-15T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-15T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-15T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-15T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.92
341793,Trumlands,2024-01-15T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-15T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.33
341793,Trumlands,2024-01-15T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
341793,Trumlands,2024-01-15T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.4
341793,Trumlands,2024-01-15T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.9
341793,Trumlands,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.29
341793,Trumlands,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
341793,Trumlands,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.34
341793,Trumlands,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.35
341793,Trumlands,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.81
341793,Trumlands,2024-01-15T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,49.2
341793,Trumlands,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.3
341793,Trumlands,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
341793,Trumlands,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
341793,Trumlands,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
341793,Trumlands,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
341793,Trumlands,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
341793,Trumlands,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.19
341793,Trumlands,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.55
341793,Trumlands,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.41
341793,Trumlands,2024-01-15T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
341793,Trumlands,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.9
341793,Trumlands,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
341793,Trumlands,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
341793,Trumlands,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
341793,Trumlands,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
341793,Trumlands,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
341793,Trumlands,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.18
341793,Trumlands,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.32
341793,Trumlands,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.29
341793,Trumlands,2024-01-15T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
341793,Trumlands,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
341793,Trumlands,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
341793,Trumlands,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
341793,Trumlands,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
