Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
341793,Trumlands,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
341793,Trumlands,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.12
341793,Trumlands,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.97
341793,Trumlands,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.31
341793,Trumlands,2024-01-15T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
341793,Trumlands,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
341793,Trumlands,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
341793,Trumlands,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
341793,Trumlands,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,19.0
341793,Trumlands,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
341793,Trumlands,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
341793,Trumlands,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
341793,Trumlands,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
341793,Trumlands,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
341793,Trumlands,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
341793,Trumlands,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
341793,Trumlands,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
341793,Trumlands,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
341793,Trumlands,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,44.74
341793,Trumlands,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.2
341793,Trumlands,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.15
341793,Trumlands,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
341793,Trumlands,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
341793,Trumlands,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
341793,Trumlands,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
341793,Trumlands,2024-01-15T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-15T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-15T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-15T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.97
341793,Trumlands,2024-01-15T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-15T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.39
341793,Trumlands,2024-01-15T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
341793,Trumlands,2024-01-15T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
341793,Trumlands,2024-01-15T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.2
341793,Trumlands,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.36
341793,Trumlands,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.88
341793,Trumlands,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.79
341793,Trumlands,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.62
341793,Trumlands,2024-01-15T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
341793,Trumlands,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.0
341793,Trumlands,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
341793,Trumlands,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
341793,Trumlands,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
341793,Trumlands,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
341793,Trumlands,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
341793,Trumlands,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.47
341793,Trumlands,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.87
341793,Trumlands,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.53
341793,Trumlands,2024-01-15T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
341793,Trumlands,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
341793,Trumlands,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
341793,Trumlands,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
341793,Trumlands,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
341793,Trumlands,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
341793,Trumlands,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
341793,Trumlands,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.29
341793,Trumlands,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.43
341793,Trumlands,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.32
341793,Trumlands,2024-01-15T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
341793,Trumlands,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
341793,Trumlands,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
341793,Trumlands,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
341793,Trumlands,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
341793,Trumlands,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
341793,Trumlands,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
341793,Trumlands,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.86
341793,Trumlands,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.65
341793,Trumlands,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.57
341793,Trumlands,2024-01-15T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
341793,Trumlands,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
341793,Trumlands,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
341793,Trumlands,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
341793,Trumlands,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,19.2
341793,Trumlands,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
341793,Trumlands,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
341793,Trumlands,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
341793,Trumlands,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
341793,Trumlands,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
341793,Trumlands,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
341793,Trumlands,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
341793,Trumlands,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
341793,Trumlands,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
341793,Trumlands,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,39.47
341793,Trumlands,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.75
341793,Trumlands,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.45
341793,Trumlands,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
341793,Trumlands,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
341793,Trumlands,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
341793,Trumlands,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
341793,Trumlands,2024-01-15T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-15T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-15T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-15T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.17
341793,Trumlands,2024-01-15T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-15T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.61
341793,Trumlands,2024-01-15T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.1
341793,Trumlands,2024-01-15T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
341793,Trumlands,2024-01-15T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.1
341793,Trumlands,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.27
341793,Trumlands,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
341793,Trumlands,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.2
341793,Trumlands,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.33
341793,Trumlands,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.47
341793,Trumlands,2024-01-15T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
341793,Trumlands,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.3
341793,Trumlands,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.9
341793,Trumlands,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
341793,Trumlands,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
341793,Trumlands,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
341793,Trumlands,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.78
341793,Trumlands,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.81
341793,Trumlands,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.8
341793,Trumlands,2024-01-15T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
341793,Trumlands,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.6
341793,Trumlands,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
341793,Trumlands,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
341793,Trumlands,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
341793,Trumlands,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.1
341793,Trumlands,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.18
341793,Trumlands,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.48
341793,Trumlands,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
341793,Trumlands,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
341793,Trumlands,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
341793,Trumlands,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
341793,Trumlands,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
341793,Trumlands,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
341793,Trumlands,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
341793,Trumlands,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
341793,Trumlands,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.81
341793,Trumlands,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.62
341793,Trumlands,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
341793,Trumlands,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
341793,Trumlands,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
341793,Trumlands,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
341793,Trumlands,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,19.3
341793,Trumlands,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
341793,Trumlands,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
341793,Trumlands,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
341793,Trumlands,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
341793,Trumlands,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
341793,Trumlands,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
341793,Trumlands,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
341793,Trumlands,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
341793,Trumlands,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
341793,Trumlands,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,40.25
341793,Trumlands,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.13
341793,Trumlands,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.98
341793,Trumlands,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
341793,Trumlands,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
341793,Trumlands,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
341793,Trumlands,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
341793,Trumlands,2024-01-15T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-15T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-15T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-15T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.24
341793,Trumlands,2024-01-15T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-15T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.58
341793,Trumlands,2024-01-15T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.2
341793,Trumlands,2024-01-15T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
341793,Trumlands,2024-01-15T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.9
341793,Trumlands,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.28
341793,Trumlands,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
341793,Trumlands,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.01
341793,Trumlands,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.53
341793,Trumlands,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.74
341793,Trumlands,2024-01-15T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.5
341793,Trumlands,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.6
341793,Trumlands,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
341793,Trumlands,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
341793,Trumlands,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.4
341793,Trumlands,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
341793,Trumlands,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.41
341793,Trumlands,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.82
341793,Trumlands,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.2
341793,Trumlands,2024-01-15T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
341793,Trumlands,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.5
341793,Trumlands,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
341793,Trumlands,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.8
341793,Trumlands,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
341793,Trumlands,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.58
341793,Trumlands,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
341793,Trumlands,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.9
341793,Trumlands,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.24
341793,Trumlands,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.81
341793,Trumlands,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
341793,Trumlands,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
341793,Trumlands,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
341793,Trumlands,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
341793,Trumlands,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
341793,Trumlands,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.51
341793,Trumlands,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
341793,Trumlands,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.73
341793,Trumlands,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.34
341793,Trumlands,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.26
341793,Trumlands,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
341793,Trumlands,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
341793,Trumlands,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
341793,Trumlands,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
341793,Trumlands,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,19.4
341793,Trumlands,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
341793,Trumlands,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
341793,Trumlands,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
341793,Trumlands,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
341793,Trumlands,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
341793,Trumlands,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
341793,Trumlands,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
341793,Trumlands,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
341793,Trumlands,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
341793,Trumlands,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,42.29
341793,Trumlands,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.94
341793,Trumlands,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.58
341793,Trumlands,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
341793,Trumlands,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
341793,Trumlands,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
341793,Trumlands,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
341793,Trumlands,2024-01-15T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-15T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-15T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-15T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.21
341793,Trumlands,2024-01-15T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-15T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.43
341793,Trumlands,2024-01-15T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.9
341793,Trumlands,2024-01-15T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
341793,Trumlands,2024-01-15T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.4
341793,Trumlands,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.42
341793,Trumlands,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.94
341793,Trumlands,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.09
341793,Trumlands,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.96
341793,Trumlands,2024-01-15T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.8
341793,Trumlands,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.8
341793,Trumlands,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.8
341793,Trumlands,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
341793,Trumlands,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.36
341793,Trumlands,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
341793,Trumlands,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
341793,Trumlands,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.97
341793,Trumlands,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.99
341793,Trumlands,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.64
341793,Trumlands,2024-01-15T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
341793,Trumlands,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.2
341793,Trumlands,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
341793,Trumlands,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.1
341793,Trumlands,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
341793,Trumlands,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
341793,Trumlands,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.29
341793,Trumlands,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.16
341793,Trumlands,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.68
341793,Trumlands,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
341793,Trumlands,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
341793,Trumlands,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
341793,Trumlands,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
341793,Trumlands,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
341793,Trumlands,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
341793,Trumlands,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
341793,Trumlands,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.09
341793,Trumlands,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.75
341793,Trumlands,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.25
341793,Trumlands,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
341793,Trumlands,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
341793,Trumlands,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
341793,Trumlands,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
341793,Trumlands,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,19.5
341793,Trumlands,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
341793,Trumlands,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
341793,Trumlands,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
341793,Trumlands,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
341793,Trumlands,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
341793,Trumlands,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
341793,Trumlands,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
341793,Trumlands,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
341793,Trumlands,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
341793,Trumlands,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,46.51
341793,Trumlands,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
341793,Trumlands,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.96
341793,Trumlands,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
341793,Trumlands,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
341793,Trumlands,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
341793,Trumlands,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
341793,Trumlands,2024-01-15T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-15T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-15T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-15T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.31
341793,Trumlands,2024-01-15T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-15T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.46
341793,Trumlands,2024-01-15T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.0
341793,Trumlands,2024-01-15T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
341793,Trumlands,2024-01-15T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.4
341793,Trumlands,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.15
341793,Trumlands,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.29
341793,Trumlands,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.6
341793,Trumlands,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.19
341793,Trumlands,2024-01-15T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.2
341793,Trumlands,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.3
341793,Trumlands,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.9
341793,Trumlands,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
341793,Trumlands,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.25
341793,Trumlands,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
341793,Trumlands,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
341793,Trumlands,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.53
341793,Trumlands,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.98
341793,Trumlands,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.38
341793,Trumlands,2024-01-15T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
341793,Trumlands,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.1
341793,Trumlands,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
341793,Trumlands,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.3
341793,Trumlands,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
341793,Trumlands,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
341793,Trumlands,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.53
341793,Trumlands,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.12
341793,Trumlands,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.63
341793,Trumlands,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
341793,Trumlands,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
341793,Trumlands,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
341793,Trumlands,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
341793,Trumlands,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
341793,Trumlands,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.52
341793,Trumlands,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
341793,Trumlands,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.01
341793,Trumlands,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.56
341793,Trumlands,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.34
341793,Trumlands,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
341793,Trumlands,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
341793,Trumlands,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
341793,Trumlands,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
341793,Trumlands,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,19.6
341793,Trumlands,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
341793,Trumlands,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
341793,Trumlands,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
341793,Trumlands,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
341793,Trumlands,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
341793,Trumlands,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
341793,Trumlands,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
341793,Trumlands,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
341793,Trumlands,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
341793,Trumlands,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,49.67
341793,Trumlands,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.26
341793,Trumlands,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
341793,Trumlands,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,83.3
341793,Trumlands,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
341793,Trumlands,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
341793,Trumlands,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
341793,Trumlands,2024-01-15T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-15T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-15T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-15T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.31
341793,Trumlands,2024-01-15T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-15T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.8
341793,Trumlands,2024-01-15T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.1
341793,Trumlands,2024-01-15T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
341793,Trumlands,2024-01-15T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
341793,Trumlands,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.21
341793,Trumlands,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.0
341793,Trumlands,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.32
341793,Trumlands,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.58
341793,Trumlands,2024-01-15T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.3
341793,Trumlands,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.9
341793,Trumlands,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.9
341793,Trumlands,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.3
341793,Trumlands,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.41
341793,Trumlands,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
341793,Trumlands,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.51
341793,Trumlands,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.79
341793,Trumlands,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.91
341793,Trumlands,2024-01-15T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
341793,Trumlands,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.5
341793,Trumlands,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
341793,Trumlands,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.7
341793,Trumlands,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
341793,Trumlands,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
341793,Trumlands,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
341793,Trumlands,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.98
341793,Trumlands,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.29
341793,Trumlands,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.41
341793,Trumlands,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
341793,Trumlands,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
341793,Trumlands,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
341793,Trumlands,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
341793,Trumlands,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
341793,Trumlands,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
341793,Trumlands,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
341793,Trumlands,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.92
341793,Trumlands,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.1
341793,Trumlands,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.2
341793,Trumlands,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
341793,Trumlands,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
341793,Trumlands,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
341793,Trumlands,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
341793,Trumlands,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,19.7
341793,Trumlands,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
341793,Trumlands,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
341793,Trumlands,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
341793,Trumlands,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
341793,Trumlands,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
341793,Trumlands,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
341793,Trumlands,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
341793,Trumlands,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
341793,Trumlands,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
341793,Trumlands,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,47.72
341793,Trumlands,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.51
341793,Trumlands,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.91
341793,Trumlands,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
341793,Trumlands,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
341793,Trumlands,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
341793,Trumlands,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
341793,Trumlands,2024-01-15T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-15T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-15T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.27
341793,Trumlands,2024-01-15T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.08
341793,Trumlands,2024-01-15T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-15T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.92
341793,Trumlands,2024-01-15T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
341793,Trumlands,2024-01-15T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
341793,Trumlands,2024-01-15T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.2
341793,Trumlands,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.37
341793,Trumlands,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
341793,Trumlands,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
341793,Trumlands,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.49
341793,Trumlands,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.55
341793,Trumlands,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.66
341793,Trumlands,2024-01-15T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.7
341793,Trumlands,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.2
341793,Trumlands,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.4
341793,Trumlands,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
341793,Trumlands,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.28
341793,Trumlands,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
341793,Trumlands,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.96
341793,Trumlands,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.98
341793,Trumlands,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.88
341793,Trumlands,2024-01-15T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
341793,Trumlands,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.5
341793,Trumlands,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
341793,Trumlands,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.7
341793,Trumlands,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
341793,Trumlands,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.16
341793,Trumlands,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.41
341793,Trumlands,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.87
341793,Trumlands,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
341793,Trumlands,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
341793,Trumlands,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
341793,Trumlands,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
341793,Trumlands,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
341793,Trumlands,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
341793,Trumlands,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
341793,Trumlands,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.44
341793,Trumlands,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.72
341793,Trumlands,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.99
341793,Trumlands,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
341793,Trumlands,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
341793,Trumlands,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
341793,Trumlands,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
341793,Trumlands,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,19.9
341793,Trumlands,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
341793,Trumlands,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
341793,Trumlands,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
341793,Trumlands,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
341793,Trumlands,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
341793,Trumlands,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
341793,Trumlands,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
341793,Trumlands,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
341793,Trumlands,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
341793,Trumlands,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,43.13
341793,Trumlands,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.66
341793,Trumlands,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.32
341793,Trumlands,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
341793,Trumlands,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
341793,Trumlands,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
341793,Trumlands,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
341793,Trumlands,2024-01-15T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-15T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-15T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.38
341793,Trumlands,2024-01-15T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.07
341793,Trumlands,2024-01-15T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.01
341793,Trumlands,2024-01-15T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.06
341793,Trumlands,2024-01-15T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
341793,Trumlands,2024-01-15T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
341793,Trumlands,2024-01-15T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
341793,Trumlands,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.04
341793,Trumlands,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
341793,Trumlands,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.95
341793,Trumlands,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.23
341793,Trumlands,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.83
341793,Trumlands,2024-01-15T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
341793,Trumlands,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.8
341793,Trumlands,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.3
341793,Trumlands,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.5
341793,Trumlands,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.38
341793,Trumlands,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
341793,Trumlands,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
341793,Trumlands,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.81
341793,Trumlands,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.22
341793,Trumlands,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.58
341793,Trumlands,2024-01-15T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
341793,Trumlands,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.8
341793,Trumlands,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
341793,Trumlands,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.2
341793,Trumlands,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
341793,Trumlands,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
341793,Trumlands,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.24
341793,Trumlands,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.26
341793,Trumlands,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.94
341793,Trumlands,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
341793,Trumlands,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
341793,Trumlands,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
341793,Trumlands,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
341793,Trumlands,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
341793,Trumlands,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
341793,Trumlands,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
341793,Trumlands,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.23
341793,Trumlands,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.85
341793,Trumlands,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.67
341793,Trumlands,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
341793,Trumlands,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
341793,Trumlands,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
341793,Trumlands,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
341793,Trumlands,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,20.0
341793,Trumlands,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
341793,Trumlands,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
341793,Trumlands,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
341793,Trumlands,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
341793,Trumlands,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
341793,Trumlands,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
341793,Trumlands,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
341793,Trumlands,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
341793,Trumlands,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
341793,Trumlands,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.31
341793,Trumlands,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.55
341793,Trumlands,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.09
341793,Trumlands,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
341793,Trumlands,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
341793,Trumlands,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
341793,Trumlands,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
341793,Trumlands,2024-01-15T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-15T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-15T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.4
341793,Trumlands,2024-01-15T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.12
341793,Trumlands,2024-01-15T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-15T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.08
341793,Trumlands,2024-01-15T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
341793,Trumlands,2024-01-15T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
341793,Trumlands,2024-01-15T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.1
341793,Trumlands,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.04
341793,Trumlands,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
341793,Trumlands,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.76
341793,Trumlands,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.56
