Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.07
341793,Trumlands,2024-01-15T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
341793,Trumlands,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.2
341793,Trumlands,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.5
341793,Trumlands,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
341793,Trumlands,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
341793,Trumlands,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
341793,Trumlands,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
341793,Trumlands,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.23
341793,Trumlands,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.76
341793,Trumlands,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.04
341793,Trumlands,2024-01-15T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
341793,Trumlands,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.0
341793,Trumlands,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
341793,Trumlands,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.0
341793,Trumlands,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
341793,Trumlands,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
341793,Trumlands,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.62
341793,Trumlands,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.97
341793,Trumlands,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.83
341793,Trumlands,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
341793,Trumlands,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
341793,Trumlands,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
341793,Trumlands,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
341793,Trumlands,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
341793,Trumlands,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
341793,Trumlands,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
341793,Trumlands,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.45
341793,Trumlands,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.15
341793,Trumlands,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.54
341793,Trumlands,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
341793,Trumlands,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
341793,Trumlands,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
341793,Trumlands,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
341793,Trumlands,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,20.1
341793,Trumlands,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
341793,Trumlands,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
341793,Trumlands,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
341793,Trumlands,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
341793,Trumlands,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
341793,Trumlands,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
341793,Trumlands,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
341793,Trumlands,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
341793,Trumlands,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
341793,Trumlands,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,43.19
341793,Trumlands,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.45
341793,Trumlands,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.56
341793,Trumlands,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
341793,Trumlands,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
341793,Trumlands,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
341793,Trumlands,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
341793,Trumlands,2024-01-15T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-15T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-15T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.24
341793,Trumlands,2024-01-15T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.88
341793,Trumlands,2024-01-15T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-15T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.04
341793,Trumlands,2024-01-15T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.3
341793,Trumlands,2024-01-15T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.7
341793,Trumlands,2024-01-15T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
341793,Trumlands,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.04
341793,Trumlands,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
341793,Trumlands,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.22
341793,Trumlands,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.87
341793,Trumlands,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.95
341793,Trumlands,2024-01-15T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
341793,Trumlands,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.9
341793,Trumlands,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.1
341793,Trumlands,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
341793,Trumlands,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.17
341793,Trumlands,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
341793,Trumlands,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
341793,Trumlands,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.64
341793,Trumlands,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.01
341793,Trumlands,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.25
341793,Trumlands,2024-01-15T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
341793,Trumlands,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.3
341793,Trumlands,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
341793,Trumlands,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.6
341793,Trumlands,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
341793,Trumlands,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
341793,Trumlands,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.47
341793,Trumlands,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.44
341793,Trumlands,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
341793,Trumlands,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
341793,Trumlands,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
341793,Trumlands,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.1
341793,Trumlands,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
341793,Trumlands,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
341793,Trumlands,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
341793,Trumlands,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.05
341793,Trumlands,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.49
341793,Trumlands,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.52
341793,Trumlands,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
341793,Trumlands,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
341793,Trumlands,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
341793,Trumlands,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
341793,Trumlands,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,20.2
341793,Trumlands,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
341793,Trumlands,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
341793,Trumlands,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
341793,Trumlands,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
341793,Trumlands,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
341793,Trumlands,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
341793,Trumlands,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
341793,Trumlands,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
341793,Trumlands,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
341793,Trumlands,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.64
341793,Trumlands,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.86
341793,Trumlands,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.2
341793,Trumlands,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
341793,Trumlands,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
341793,Trumlands,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
341793,Trumlands,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
341793,Trumlands,2024-01-15T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-15T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-15T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.27
341793,Trumlands,2024-01-15T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.31
341793,Trumlands,2024-01-15T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-15T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.1
341793,Trumlands,2024-01-15T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.0
341793,Trumlands,2024-01-15T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
341793,Trumlands,2024-01-15T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
341793,Trumlands,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.66
341793,Trumlands,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
341793,Trumlands,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.01
341793,Trumlands,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.33
341793,Trumlands,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.64
341793,Trumlands,2024-01-15T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
341793,Trumlands,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.4
341793,Trumlands,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.1
341793,Trumlands,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
341793,Trumlands,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
341793,Trumlands,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
341793,Trumlands,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.64
341793,Trumlands,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.55
341793,Trumlands,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.33
341793,Trumlands,2024-01-15T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
341793,Trumlands,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.1
341793,Trumlands,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
341793,Trumlands,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.6
341793,Trumlands,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
341793,Trumlands,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
341793,Trumlands,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
341793,Trumlands,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.53
341793,Trumlands,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.78
341793,Trumlands,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
341793,Trumlands,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
341793,Trumlands,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
341793,Trumlands,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.3
341793,Trumlands,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
341793,Trumlands,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
341793,Trumlands,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.35
341793,Trumlands,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.49
341793,Trumlands,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.25
341793,Trumlands,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
341793,Trumlands,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
341793,Trumlands,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
341793,Trumlands,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
341793,Trumlands,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,20.4
341793,Trumlands,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
341793,Trumlands,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
341793,Trumlands,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
341793,Trumlands,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
341793,Trumlands,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
341793,Trumlands,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
341793,Trumlands,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
341793,Trumlands,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
341793,Trumlands,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
341793,Trumlands,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,46.89
341793,Trumlands,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.9
341793,Trumlands,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,47.1
341793,Trumlands,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
341793,Trumlands,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
341793,Trumlands,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
341793,Trumlands,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
341793,Trumlands,2024-01-15T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-15T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-15T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.27
341793,Trumlands,2024-01-15T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.28
341793,Trumlands,2024-01-15T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.01
341793,Trumlands,2024-01-15T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.27
341793,Trumlands,2024-01-15T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.1
341793,Trumlands,2024-01-15T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
341793,Trumlands,2024-01-15T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.4
341793,Trumlands,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.79
341793,Trumlands,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
341793,Trumlands,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.15
341793,Trumlands,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.44
341793,Trumlands,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.95
341793,Trumlands,2024-01-15T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.9
341793,Trumlands,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.6
341793,Trumlands,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.0
341793,Trumlands,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
341793,Trumlands,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
341793,Trumlands,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
341793,Trumlands,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.93
341793,Trumlands,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.9
341793,Trumlands,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.17
341793,Trumlands,2024-01-15T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.5
341793,Trumlands,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.0
341793,Trumlands,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
341793,Trumlands,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.7
341793,Trumlands,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
341793,Trumlands,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
341793,Trumlands,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.6
341793,Trumlands,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.91
341793,Trumlands,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
341793,Trumlands,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
341793,Trumlands,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
341793,Trumlands,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
341793,Trumlands,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
341793,Trumlands,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
341793,Trumlands,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.53
341793,Trumlands,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.03
341793,Trumlands,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.19
341793,Trumlands,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
341793,Trumlands,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
341793,Trumlands,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
341793,Trumlands,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
341793,Trumlands,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,20.5
341793,Trumlands,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
341793,Trumlands,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
341793,Trumlands,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
341793,Trumlands,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
341793,Trumlands,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
341793,Trumlands,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
341793,Trumlands,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
341793,Trumlands,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
341793,Trumlands,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
341793,Trumlands,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,48.77
341793,Trumlands,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.96
341793,Trumlands,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.49
341793,Trumlands,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
341793,Trumlands,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
341793,Trumlands,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
341793,Trumlands,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
341793,Trumlands,2024-01-15T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-15T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-15T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
341793,Trumlands,2024-01-15T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.19
341793,Trumlands,2024-01-15T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-15T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.26
341793,Trumlands,2024-01-15T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.5
341793,Trumlands,2024-01-15T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
341793,Trumlands,2024-01-15T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.4
341793,Trumlands,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.74
341793,Trumlands,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.22
341793,Trumlands,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.56
341793,Trumlands,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.6
341793,Trumlands,2024-01-15T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
341793,Trumlands,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.1
341793,Trumlands,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.1
341793,Trumlands,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
341793,Trumlands,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
341793,Trumlands,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
341793,Trumlands,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
341793,Trumlands,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.44
341793,Trumlands,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.69
341793,Trumlands,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.85
341793,Trumlands,2024-01-15T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.5
341793,Trumlands,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.0
341793,Trumlands,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
341793,Trumlands,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.3
341793,Trumlands,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
341793,Trumlands,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.7
341793,Trumlands,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.19
341793,Trumlands,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.23
341793,Trumlands,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
341793,Trumlands,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
341793,Trumlands,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
341793,Trumlands,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.1
341793,Trumlands,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
341793,Trumlands,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.51
341793,Trumlands,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
341793,Trumlands,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.73
341793,Trumlands,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.99
341793,Trumlands,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.52
341793,Trumlands,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
341793,Trumlands,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
341793,Trumlands,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
341793,Trumlands,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
341793,Trumlands,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,20.6
341793,Trumlands,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
341793,Trumlands,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
341793,Trumlands,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
341793,Trumlands,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
341793,Trumlands,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
341793,Trumlands,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
341793,Trumlands,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
341793,Trumlands,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
341793,Trumlands,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
341793,Trumlands,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,48.28
341793,Trumlands,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.43
341793,Trumlands,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.47
341793,Trumlands,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
341793,Trumlands,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
341793,Trumlands,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
341793,Trumlands,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
341793,Trumlands,2024-01-15T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-15T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-15T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-15T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.51
341793,Trumlands,2024-01-15T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-15T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.85
341793,Trumlands,2024-01-15T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.0
341793,Trumlands,2024-01-15T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.6
341793,Trumlands,2024-01-15T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.6
341793,Trumlands,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
341793,Trumlands,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.44
341793,Trumlands,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.49
341793,Trumlands,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.42
341793,Trumlands,2024-01-15T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.9
341793,Trumlands,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.8
341793,Trumlands,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.3
341793,Trumlands,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
341793,Trumlands,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
341793,Trumlands,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
341793,Trumlands,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
341793,Trumlands,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.8
341793,Trumlands,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.65
341793,Trumlands,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.45
341793,Trumlands,2024-01-15T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
341793,Trumlands,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.6
341793,Trumlands,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
341793,Trumlands,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.6
341793,Trumlands,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.63
341793,Trumlands,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.4
341793,Trumlands,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.54
341793,Trumlands,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
341793,Trumlands,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
341793,Trumlands,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
341793,Trumlands,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.6
341793,Trumlands,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
341793,Trumlands,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
341793,Trumlands,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
341793,Trumlands,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.59
341793,Trumlands,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.88
341793,Trumlands,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.02
341793,Trumlands,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
341793,Trumlands,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.8
341793,Trumlands,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
341793,Trumlands,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
341793,Trumlands,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,20.7
341793,Trumlands,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
341793,Trumlands,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
341793,Trumlands,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
341793,Trumlands,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
341793,Trumlands,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
341793,Trumlands,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
341793,Trumlands,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
341793,Trumlands,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
341793,Trumlands,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
341793,Trumlands,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,49.97
341793,Trumlands,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.44
341793,Trumlands,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.27
341793,Trumlands,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
341793,Trumlands,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
341793,Trumlands,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
341793,Trumlands,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
341793,Trumlands,2024-01-15T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-15T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-15T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-15T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.23
341793,Trumlands,2024-01-15T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-15T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.1
341793,Trumlands,2024-01-15T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.4
341793,Trumlands,2024-01-15T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
341793,Trumlands,2024-01-15T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
341793,Trumlands,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
341793,Trumlands,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,22.2
341793,Trumlands,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.29
341793,Trumlands,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.71
341793,Trumlands,2024-01-15T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,46.9
341793,Trumlands,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.4
341793,Trumlands,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.4
341793,Trumlands,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.2
341793,Trumlands,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
341793,Trumlands,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
341793,Trumlands,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
341793,Trumlands,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.06
341793,Trumlands,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.89
341793,Trumlands,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.06
341793,Trumlands,2024-01-15T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.4
341793,Trumlands,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.7
341793,Trumlands,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
341793,Trumlands,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
341793,Trumlands,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.19
341793,Trumlands,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.1
341793,Trumlands,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.28
341793,Trumlands,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
341793,Trumlands,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
341793,Trumlands,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
341793,Trumlands,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
341793,Trumlands,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
341793,Trumlands,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
341793,Trumlands,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.26
341793,Trumlands,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.68
341793,Trumlands,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.9
341793,Trumlands,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
341793,Trumlands,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
341793,Trumlands,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
341793,Trumlands,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
341793,Trumlands,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,20.8
341793,Trumlands,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
341793,Trumlands,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
341793,Trumlands,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
341793,Trumlands,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
341793,Trumlands,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
341793,Trumlands,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
341793,Trumlands,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
341793,Trumlands,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
341793,Trumlands,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
341793,Trumlands,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,56.95
341793,Trumlands,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.97
341793,Trumlands,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.06
341793,Trumlands,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
341793,Trumlands,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
341793,Trumlands,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
341793,Trumlands,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
341793,Trumlands,2024-01-15T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-15T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-15T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
341793,Trumlands,2024-01-15T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.24
341793,Trumlands,2024-01-15T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-15T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.04
341793,Trumlands,2024-01-15T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.4
341793,Trumlands,2024-01-15T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
341793,Trumlands,2024-01-15T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
341793,Trumlands,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
341793,Trumlands,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,25.3
341793,Trumlands,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.2
341793,Trumlands,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.73
341793,Trumlands,2024-01-15T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,56.6
341793,Trumlands,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,104.9
341793,Trumlands,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.6
341793,Trumlands,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.6
341793,Trumlands,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
341793,Trumlands,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,22.78
341793,Trumlands,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.21
341793,Trumlands,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.34
341793,Trumlands,2024-01-15T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,59.2
341793,Trumlands,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.8
341793,Trumlands,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
341793,Trumlands,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
341793,Trumlands,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
341793,Trumlands,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.42
341793,Trumlands,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.7
341793,Trumlands,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.45
341793,Trumlands,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
341793,Trumlands,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
341793,Trumlands,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
341793,Trumlands,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.3
341793,Trumlands,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
341793,Trumlands,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
341793,Trumlands,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.94
341793,Trumlands,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.81
341793,Trumlands,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
341793,Trumlands,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
341793,Trumlands,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.2
341793,Trumlands,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
341793,Trumlands,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,20.9
341793,Trumlands,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
341793,Trumlands,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
341793,Trumlands,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
341793,Trumlands,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
341793,Trumlands,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
341793,Trumlands,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
341793,Trumlands,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
341793,Trumlands,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
341793,Trumlands,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
341793,Trumlands,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,67.73
341793,Trumlands,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.07
341793,Trumlands,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.38
341793,Trumlands,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,118.0
341793,Trumlands,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.3
341793,Trumlands,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
341793,Trumlands,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
341793,Trumlands,2024-01-15T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-15T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-15T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-15T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.42
341793,Trumlands,2024-01-15T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-15T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.05
341793,Trumlands,2024-01-15T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
341793,Trumlands,2024-01-15T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.6
341793,Trumlands,2024-01-15T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
341793,Trumlands,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
341793,Trumlands,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,20.27
341793,Trumlands,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.34
341793,Trumlands,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.22
341793,Trumlands,2024-01-15T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.9
341793,Trumlands,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.8
341793,Trumlands,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.9
341793,Trumlands,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.0
341793,Trumlands,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
341793,Trumlands,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
341793,Trumlands,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
341793,Trumlands,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.71
341793,Trumlands,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.66
341793,Trumlands,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.5
341793,Trumlands,2024-01-15T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,52.6
341793,Trumlands,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.6
341793,Trumlands,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
341793,Trumlands,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
341793,Trumlands,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
341793,Trumlands,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.34
341793,Trumlands,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.17
341793,Trumlands,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.03
341793,Trumlands,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
341793,Trumlands,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
341793,Trumlands,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
341793,Trumlands,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.0
341793,Trumlands,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
341793,Trumlands,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.38
341793,Trumlands,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.55
341793,Trumlands,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.88
341793,Trumlands,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
341793,Trumlands,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
341793,Trumlands,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
341793,Trumlands,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
341793,Trumlands,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,20.9
341793,Trumlands,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
341793,Trumlands,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
341793,Trumlands,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
341793,Trumlands,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
