Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
341793,Trumlands,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
341793,Trumlands,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
341793,Trumlands,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
341793,Trumlands,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
341793,Trumlands,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,63.13
341793,Trumlands,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.75
341793,Trumlands,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,48.69
341793,Trumlands,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,104.7
341793,Trumlands,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.3
341793,Trumlands,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
341793,Trumlands,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
341793,Trumlands,2024-01-15T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-15T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-15T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-15T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.67
341793,Trumlands,2024-01-15T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-15T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.83
341793,Trumlands,2024-01-15T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
341793,Trumlands,2024-01-15T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.5
341793,Trumlands,2024-01-15T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.7
341793,Trumlands,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.81
341793,Trumlands,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
341793,Trumlands,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
341793,Trumlands,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,21.05
341793,Trumlands,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.49
341793,Trumlands,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.71
341793,Trumlands,2024-01-15T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,41.9
341793,Trumlands,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.6
341793,Trumlands,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.9
341793,Trumlands,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.9
341793,Trumlands,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
341793,Trumlands,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
341793,Trumlands,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
341793,Trumlands,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.82
341793,Trumlands,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.45
341793,Trumlands,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.41
341793,Trumlands,2024-01-15T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.6
341793,Trumlands,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.2
341793,Trumlands,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
341793,Trumlands,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
341793,Trumlands,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.7
341793,Trumlands,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.45
341793,Trumlands,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.58
341793,Trumlands,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
341793,Trumlands,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
341793,Trumlands,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
341793,Trumlands,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.6
341793,Trumlands,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.29
341793,Trumlands,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.65
341793,Trumlands,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.42
341793,Trumlands,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
341793,Trumlands,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
341793,Trumlands,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.5
341793,Trumlands,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.3
341793,Trumlands,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,21.0
341793,Trumlands,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
341793,Trumlands,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
341793,Trumlands,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
341793,Trumlands,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
341793,Trumlands,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
341793,Trumlands,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
341793,Trumlands,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
341793,Trumlands,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
341793,Trumlands,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
341793,Trumlands,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,66.54
341793,Trumlands,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.07
341793,Trumlands,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,49.94
341793,Trumlands,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,107.2
341793,Trumlands,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.8
341793,Trumlands,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
341793,Trumlands,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
341793,Trumlands,2024-01-15T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-15T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
341793,Trumlands,2024-01-15T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
341793,Trumlands,2024-01-15T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.28
341793,Trumlands,2024-01-15T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-15T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.41
341793,Trumlands,2024-01-15T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,17.2
341793,Trumlands,2024-01-15T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.9
341793,Trumlands,2024-01-15T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.2
341793,Trumlands,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.01
341793,Trumlands,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.02
341793,Trumlands,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.22
341793,Trumlands,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.58
341793,Trumlands,2024-01-15T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
341793,Trumlands,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.6
341793,Trumlands,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.4
341793,Trumlands,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.9
341793,Trumlands,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
341793,Trumlands,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
341793,Trumlands,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,25.01
341793,Trumlands,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.34
341793,Trumlands,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.77
341793,Trumlands,2024-01-15T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,58.7
341793,Trumlands,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.1
341793,Trumlands,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
341793,Trumlands,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.7
341793,Trumlands,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
341793,Trumlands,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.66
341793,Trumlands,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.06
341793,Trumlands,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.21
341793,Trumlands,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
341793,Trumlands,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
341793,Trumlands,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
341793,Trumlands,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.5
341793,Trumlands,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
341793,Trumlands,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.9
341793,Trumlands,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.94
341793,Trumlands,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.92
341793,Trumlands,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
341793,Trumlands,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.3
341793,Trumlands,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.9
341793,Trumlands,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
341793,Trumlands,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,21.1
341793,Trumlands,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
341793,Trumlands,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
341793,Trumlands,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
341793,Trumlands,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
341793,Trumlands,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
341793,Trumlands,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
341793,Trumlands,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
341793,Trumlands,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
341793,Trumlands,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
341793,Trumlands,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,64.87
341793,Trumlands,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.6
341793,Trumlands,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,47.88
341793,Trumlands,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,111.1
341793,Trumlands,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.0
341793,Trumlands,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
341793,Trumlands,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
341793,Trumlands,2024-01-15T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
341793,Trumlands,2024-01-15T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-15T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
341793,Trumlands,2024-01-15T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.1
341793,Trumlands,2024-01-15T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-15T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.34
341793,Trumlands,2024-01-15T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.6
341793,Trumlands,2024-01-15T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.0
341793,Trumlands,2024-01-15T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.5
341793,Trumlands,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.55
341793,Trumlands,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
341793,Trumlands,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.33
341793,Trumlands,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.83
341793,Trumlands,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.66
341793,Trumlands,2024-01-15T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.7
341793,Trumlands,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.2
341793,Trumlands,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
341793,Trumlands,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.8
341793,Trumlands,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
341793,Trumlands,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
341793,Trumlands,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,32.34
341793,Trumlands,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.63
341793,Trumlands,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.87
341793,Trumlands,2024-01-15T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,72.2
341793,Trumlands,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,132.1
341793,Trumlands,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
341793,Trumlands,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.4
341793,Trumlands,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
341793,Trumlands,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.33
341793,Trumlands,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.09
341793,Trumlands,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.26
341793,Trumlands,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
341793,Trumlands,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
341793,Trumlands,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
341793,Trumlands,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.8
341793,Trumlands,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
341793,Trumlands,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.84
341793,Trumlands,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.35
341793,Trumlands,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.72
341793,Trumlands,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
341793,Trumlands,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.9
341793,Trumlands,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
341793,Trumlands,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.9
341793,Trumlands,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,21.1
341793,Trumlands,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
341793,Trumlands,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
341793,Trumlands,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
341793,Trumlands,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
341793,Trumlands,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
341793,Trumlands,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
341793,Trumlands,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
341793,Trumlands,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
341793,Trumlands,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
341793,Trumlands,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,77.94
341793,Trumlands,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.94
341793,Trumlands,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,49.84
341793,Trumlands,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,146.8
341793,Trumlands,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,319.7
341793,Trumlands,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
341793,Trumlands,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
341793,Trumlands,2024-01-15T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-15T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-15T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-15T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.9
341793,Trumlands,2024-01-15T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-15T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.68
341793,Trumlands,2024-01-15T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
341793,Trumlands,2024-01-15T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.5
341793,Trumlands,2024-01-15T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.7
341793,Trumlands,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.44
341793,Trumlands,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
341793,Trumlands,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.81
341793,Trumlands,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.88
341793,Trumlands,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.18
341793,Trumlands,2024-01-15T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
341793,Trumlands,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.0
341793,Trumlands,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
341793,Trumlands,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.5
341793,Trumlands,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
341793,Trumlands,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
341793,Trumlands,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,24.92
341793,Trumlands,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.57
341793,Trumlands,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.48
341793,Trumlands,2024-01-15T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,53.5
341793,Trumlands,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.9
341793,Trumlands,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
341793,Trumlands,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.9
341793,Trumlands,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
341793,Trumlands,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
341793,Trumlands,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.86
341793,Trumlands,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.24
341793,Trumlands,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.79
341793,Trumlands,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
341793,Trumlands,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
341793,Trumlands,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
341793,Trumlands,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.2
341793,Trumlands,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
341793,Trumlands,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.99
341793,Trumlands,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.14
341793,Trumlands,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.75
341793,Trumlands,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
341793,Trumlands,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.0
341793,Trumlands,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
341793,Trumlands,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
341793,Trumlands,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,21.2
341793,Trumlands,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
341793,Trumlands,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
341793,Trumlands,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
341793,Trumlands,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
341793,Trumlands,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
341793,Trumlands,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
341793,Trumlands,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
341793,Trumlands,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
341793,Trumlands,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
341793,Trumlands,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,66.48
341793,Trumlands,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.86
341793,Trumlands,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,47.88
341793,Trumlands,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,127.6
341793,Trumlands,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.5
341793,Trumlands,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
341793,Trumlands,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
341793,Trumlands,2024-01-15T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-15T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-15T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-15T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.36
341793,Trumlands,2024-01-15T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-15T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.16
341793,Trumlands,2024-01-15T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.2
341793,Trumlands,2024-01-15T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.0
341793,Trumlands,2024-01-15T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.2
341793,Trumlands,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.38
341793,Trumlands,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
341793,Trumlands,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.34
341793,Trumlands,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.38
341793,Trumlands,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.4
341793,Trumlands,2024-01-15T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
341793,Trumlands,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.9
341793,Trumlands,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
341793,Trumlands,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.3
341793,Trumlands,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
341793,Trumlands,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
341793,Trumlands,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.39
341793,Trumlands,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.44
341793,Trumlands,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.79
341793,Trumlands,2024-01-15T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.5
341793,Trumlands,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.3
341793,Trumlands,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
341793,Trumlands,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.4
341793,Trumlands,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
341793,Trumlands,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
341793,Trumlands,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.81
341793,Trumlands,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.6
341793,Trumlands,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.81
341793,Trumlands,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
341793,Trumlands,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
341793,Trumlands,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
341793,Trumlands,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
341793,Trumlands,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
341793,Trumlands,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.49
341793,Trumlands,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.48
341793,Trumlands,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.31
341793,Trumlands,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
341793,Trumlands,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.7
341793,Trumlands,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.2
341793,Trumlands,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
341793,Trumlands,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,21.3
341793,Trumlands,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
341793,Trumlands,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
341793,Trumlands,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
341793,Trumlands,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
341793,Trumlands,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
341793,Trumlands,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
341793,Trumlands,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
341793,Trumlands,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
341793,Trumlands,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
341793,Trumlands,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,62.39
341793,Trumlands,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.93
341793,Trumlands,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,46.47
341793,Trumlands,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,116.4
341793,Trumlands,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.8
341793,Trumlands,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
341793,Trumlands,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
341793,Trumlands,2024-01-15T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-15T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-15T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-15T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.33
341793,Trumlands,2024-01-15T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-15T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.69
341793,Trumlands,2024-01-15T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
341793,Trumlands,2024-01-15T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
341793,Trumlands,2024-01-15T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.9
341793,Trumlands,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.49
341793,Trumlands,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
341793,Trumlands,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,21.62
341793,Trumlands,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.44
341793,Trumlands,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.2
341793,Trumlands,2024-01-15T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,49.5
341793,Trumlands,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.0
341793,Trumlands,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
341793,Trumlands,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.9
341793,Trumlands,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
341793,Trumlands,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
341793,Trumlands,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.36
341793,Trumlands,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
341793,Trumlands,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.25
341793,Trumlands,2024-01-15T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.7
341793,Trumlands,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.3
341793,Trumlands,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
341793,Trumlands,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
341793,Trumlands,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
341793,Trumlands,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.16
341793,Trumlands,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.62
341793,Trumlands,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.58
341793,Trumlands,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
341793,Trumlands,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
341793,Trumlands,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
341793,Trumlands,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.1
341793,Trumlands,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.45
341793,Trumlands,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.42
341793,Trumlands,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.01
341793,Trumlands,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
341793,Trumlands,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
341793,Trumlands,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
341793,Trumlands,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.1
341793,Trumlands,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,21.4
341793,Trumlands,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
341793,Trumlands,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
341793,Trumlands,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
341793,Trumlands,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
341793,Trumlands,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
341793,Trumlands,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
341793,Trumlands,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
341793,Trumlands,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
341793,Trumlands,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
341793,Trumlands,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,61.93
341793,Trumlands,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.09
341793,Trumlands,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,44.72
341793,Trumlands,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,113.9
341793,Trumlands,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.7
341793,Trumlands,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
341793,Trumlands,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
341793,Trumlands,2024-01-15T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-15T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-15T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.08
341793,Trumlands,2024-01-15T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.2
341793,Trumlands,2024-01-15T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-15T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.46
341793,Trumlands,2024-01-15T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.2
341793,Trumlands,2024-01-15T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
341793,Trumlands,2024-01-15T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.7
341793,Trumlands,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.98
341793,Trumlands,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,27.33
341793,Trumlands,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.39
341793,Trumlands,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.47
341793,Trumlands,2024-01-15T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,64.2
341793,Trumlands,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,113.6
341793,Trumlands,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.4
341793,Trumlands,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.5
341793,Trumlands,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
341793,Trumlands,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.12
341793,Trumlands,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.65
341793,Trumlands,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.76
341793,Trumlands,2024-01-15T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,52.5
341793,Trumlands,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.1
341793,Trumlands,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
341793,Trumlands,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
341793,Trumlands,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
341793,Trumlands,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.83
341793,Trumlands,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.25
341793,Trumlands,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.63
341793,Trumlands,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
341793,Trumlands,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
341793,Trumlands,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
341793,Trumlands,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.3
341793,Trumlands,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
341793,Trumlands,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.8
341793,Trumlands,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.72
341793,Trumlands,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.28
341793,Trumlands,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
341793,Trumlands,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.9
341793,Trumlands,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
341793,Trumlands,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.2
341793,Trumlands,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,21.5
341793,Trumlands,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
341793,Trumlands,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
341793,Trumlands,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
341793,Trumlands,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
341793,Trumlands,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
341793,Trumlands,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
341793,Trumlands,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
341793,Trumlands,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
341793,Trumlands,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
341793,Trumlands,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,67.27
341793,Trumlands,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.03
341793,Trumlands,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,42.61
341793,Trumlands,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,116.9
341793,Trumlands,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.1
341793,Trumlands,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
341793,Trumlands,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
341793,Trumlands,2024-01-15T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-15T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-15T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-15T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.34
341793,Trumlands,2024-01-15T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-15T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.22
341793,Trumlands,2024-01-15T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.7
341793,Trumlands,2024-01-15T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
341793,Trumlands,2024-01-15T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.4
341793,Trumlands,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.55
341793,Trumlands,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,19.64
341793,Trumlands,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.51
341793,Trumlands,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.56
341793,Trumlands,2024-01-15T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.8
341793,Trumlands,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.5
341793,Trumlands,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.8
341793,Trumlands,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.2
341793,Trumlands,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
341793,Trumlands,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
341793,Trumlands,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.21
341793,Trumlands,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.89
341793,Trumlands,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.97
341793,Trumlands,2024-01-15T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
341793,Trumlands,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.0
341793,Trumlands,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
341793,Trumlands,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
341793,Trumlands,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
341793,Trumlands,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
341793,Trumlands,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
341793,Trumlands,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.53
341793,Trumlands,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.77
341793,Trumlands,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.87
341793,Trumlands,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
341793,Trumlands,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
341793,Trumlands,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.3
341793,Trumlands,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.0
341793,Trumlands,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.19
341793,Trumlands,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.67
341793,Trumlands,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.38
341793,Trumlands,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
341793,Trumlands,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.1
341793,Trumlands,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.9
341793,Trumlands,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.0
341793,Trumlands,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,21.5
341793,Trumlands,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
341793,Trumlands,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
341793,Trumlands,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
341793,Trumlands,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
341793,Trumlands,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
341793,Trumlands,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
341793,Trumlands,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
341793,Trumlands,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
341793,Trumlands,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
341793,Trumlands,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,56.91
341793,Trumlands,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.88
341793,Trumlands,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,52.01
341793,Trumlands,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
341793,Trumlands,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
341793,Trumlands,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
341793,Trumlands,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
341793,Trumlands,2024-01-15T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-15T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-15T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-15T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.58
341793,Trumlands,2024-01-15T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-15T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.12
341793,Trumlands,2024-01-15T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
341793,Trumlands,2024-01-15T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.1
341793,Trumlands,2024-01-15T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.6
341793,Trumlands,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.24
341793,Trumlands,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,20.18
341793,Trumlands,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.98
341793,Trumlands,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.42
341793,Trumlands,2024-01-15T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.6
341793,Trumlands,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.8
341793,Trumlands,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.5
341793,Trumlands,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.6
341793,Trumlands,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
341793,Trumlands,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
341793,Trumlands,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,22.96
341793,Trumlands,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.89
341793,Trumlands,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.8
341793,Trumlands,2024-01-15T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,51.9
