Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.0
341793,Trumlands,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
341793,Trumlands,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
341793,Trumlands,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.37
341793,Trumlands,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.9
341793,Trumlands,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.08
341793,Trumlands,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
341793,Trumlands,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
341793,Trumlands,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
341793,Trumlands,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.4
341793,Trumlands,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
341793,Trumlands,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
341793,Trumlands,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.7
341793,Trumlands,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.38
341793,Trumlands,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.13
341793,Trumlands,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
341793,Trumlands,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.6
341793,Trumlands,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.1
341793,Trumlands,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.7
341793,Trumlands,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,21.6
341793,Trumlands,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
341793,Trumlands,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
341793,Trumlands,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
341793,Trumlands,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
341793,Trumlands,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
341793,Trumlands,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
341793,Trumlands,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
341793,Trumlands,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
341793,Trumlands,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
341793,Trumlands,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,66.8
341793,Trumlands,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.18
341793,Trumlands,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,55.56
341793,Trumlands,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,109.6
341793,Trumlands,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.2
341793,Trumlands,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
341793,Trumlands,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
341793,Trumlands,2024-01-15T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-15T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-15T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.37
341793,Trumlands,2024-01-15T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.44
341793,Trumlands,2024-01-15T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-15T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.65
341793,Trumlands,2024-01-15T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.5
341793,Trumlands,2024-01-15T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.7
341793,Trumlands,2024-01-15T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.7
341793,Trumlands,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.95
341793,Trumlands,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,24.74
341793,Trumlands,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.58
341793,Trumlands,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.83
341793,Trumlands,2024-01-15T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,50.7
341793,Trumlands,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,103.0
341793,Trumlands,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.4
341793,Trumlands,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.6
341793,Trumlands,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
341793,Trumlands,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
341793,Trumlands,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.22
341793,Trumlands,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.1
341793,Trumlands,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.64
341793,Trumlands,2024-01-15T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
341793,Trumlands,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.6
341793,Trumlands,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.7
341793,Trumlands,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.2
341793,Trumlands,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
341793,Trumlands,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.34
341793,Trumlands,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.25
341793,Trumlands,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.06
341793,Trumlands,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
341793,Trumlands,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
341793,Trumlands,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.4
341793,Trumlands,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.5
341793,Trumlands,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
341793,Trumlands,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
341793,Trumlands,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
341793,Trumlands,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.28
341793,Trumlands,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.27
341793,Trumlands,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.08
341793,Trumlands,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
341793,Trumlands,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.1
341793,Trumlands,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.8
341793,Trumlands,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.7
341793,Trumlands,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,21.6
341793,Trumlands,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
341793,Trumlands,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
341793,Trumlands,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
341793,Trumlands,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
341793,Trumlands,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
341793,Trumlands,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
341793,Trumlands,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
341793,Trumlands,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
341793,Trumlands,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
341793,Trumlands,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,70.01
341793,Trumlands,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,51.22
341793,Trumlands,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,63.26
341793,Trumlands,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,96.4
341793,Trumlands,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,289.1
341793,Trumlands,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
341793,Trumlands,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.1
341793,Trumlands,2024-01-15T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-15T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-15T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.43
341793,Trumlands,2024-01-15T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.64
341793,Trumlands,2024-01-15T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-15T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.18
341793,Trumlands,2024-01-15T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.2
341793,Trumlands,2024-01-15T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.6
341793,Trumlands,2024-01-15T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.3
341793,Trumlands,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.9
341793,Trumlands,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
341793,Trumlands,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,20.33
341793,Trumlands,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.5
341793,Trumlands,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.61
341793,Trumlands,2024-01-15T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.7
341793,Trumlands,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.8
341793,Trumlands,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.3
341793,Trumlands,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.2
341793,Trumlands,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
341793,Trumlands,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.22
341793,Trumlands,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.21
341793,Trumlands,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.44
341793,Trumlands,2024-01-15T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
341793,Trumlands,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.4
341793,Trumlands,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.1
341793,Trumlands,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.0
341793,Trumlands,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
341793,Trumlands,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
341793,Trumlands,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.9
341793,Trumlands,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.19
341793,Trumlands,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.88
341793,Trumlands,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
341793,Trumlands,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
341793,Trumlands,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
341793,Trumlands,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.3
341793,Trumlands,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
341793,Trumlands,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
341793,Trumlands,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
341793,Trumlands,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.59
341793,Trumlands,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.66
341793,Trumlands,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.09
341793,Trumlands,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
341793,Trumlands,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.2
341793,Trumlands,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.3
341793,Trumlands,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.7
341793,Trumlands,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,21.6
341793,Trumlands,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
341793,Trumlands,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
341793,Trumlands,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
341793,Trumlands,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
341793,Trumlands,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
341793,Trumlands,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
341793,Trumlands,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
341793,Trumlands,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
341793,Trumlands,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
341793,Trumlands,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,68.68
341793,Trumlands,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.59
341793,Trumlands,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,58.2
341793,Trumlands,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,103.6
341793,Trumlands,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,283.4
341793,Trumlands,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
341793,Trumlands,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.2
341793,Trumlands,2024-01-15T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-15T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-15T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.22
341793,Trumlands,2024-01-15T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.86
341793,Trumlands,2024-01-15T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-15T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.15
341793,Trumlands,2024-01-15T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
341793,Trumlands,2024-01-15T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.0
341793,Trumlands,2024-01-15T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.2
341793,Trumlands,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
341793,Trumlands,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.26
341793,Trumlands,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.99
341793,Trumlands,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.12
341793,Trumlands,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.79
341793,Trumlands,2024-01-15T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,42.6
341793,Trumlands,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.8
341793,Trumlands,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.2
341793,Trumlands,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.0
341793,Trumlands,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
341793,Trumlands,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
341793,Trumlands,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.31
341793,Trumlands,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.45
341793,Trumlands,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.74
341793,Trumlands,2024-01-15T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.6
341793,Trumlands,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.4
341793,Trumlands,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
341793,Trumlands,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.6
341793,Trumlands,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
341793,Trumlands,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
341793,Trumlands,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.03
341793,Trumlands,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.33
341793,Trumlands,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.34
341793,Trumlands,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
341793,Trumlands,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
341793,Trumlands,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
341793,Trumlands,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.3
341793,Trumlands,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
341793,Trumlands,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
341793,Trumlands,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
341793,Trumlands,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.73
341793,Trumlands,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.89
341793,Trumlands,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.35
341793,Trumlands,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
341793,Trumlands,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.9
341793,Trumlands,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.3
341793,Trumlands,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.2
341793,Trumlands,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,21.6
341793,Trumlands,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
341793,Trumlands,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
341793,Trumlands,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
341793,Trumlands,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
341793,Trumlands,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
341793,Trumlands,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
341793,Trumlands,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
341793,Trumlands,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
341793,Trumlands,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
341793,Trumlands,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,70.91
341793,Trumlands,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,45.81
341793,Trumlands,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,53.36
341793,Trumlands,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,108.4
341793,Trumlands,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,293.0
341793,Trumlands,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
341793,Trumlands,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
341793,Trumlands,2024-01-15T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-15T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
341793,Trumlands,2024-01-15T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.2
341793,Trumlands,2024-01-15T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.06
341793,Trumlands,2024-01-15T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-15T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.36
341793,Trumlands,2024-01-15T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.9
341793,Trumlands,2024-01-15T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.6
341793,Trumlands,2024-01-15T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.7
341793,Trumlands,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
341793,Trumlands,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
341793,Trumlands,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.48
341793,Trumlands,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.77
341793,Trumlands,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.62
341793,Trumlands,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.69
341793,Trumlands,2024-01-15T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.9
341793,Trumlands,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.8
341793,Trumlands,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.4
341793,Trumlands,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.4
341793,Trumlands,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
341793,Trumlands,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
341793,Trumlands,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.74
341793,Trumlands,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.49
341793,Trumlands,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.83
341793,Trumlands,2024-01-15T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.3
341793,Trumlands,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.1
341793,Trumlands,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
341793,Trumlands,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.3
341793,Trumlands,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
341793,Trumlands,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.76
341793,Trumlands,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.97
341793,Trumlands,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.28
341793,Trumlands,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
341793,Trumlands,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
341793,Trumlands,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
341793,Trumlands,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.6
341793,Trumlands,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
341793,Trumlands,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
341793,Trumlands,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
341793,Trumlands,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.31
341793,Trumlands,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.23
341793,Trumlands,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.24
341793,Trumlands,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
341793,Trumlands,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.5
341793,Trumlands,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.0
341793,Trumlands,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.5
341793,Trumlands,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,21.6
341793,Trumlands,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
341793,Trumlands,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
341793,Trumlands,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
341793,Trumlands,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
341793,Trumlands,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
341793,Trumlands,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
341793,Trumlands,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
341793,Trumlands,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
341793,Trumlands,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
341793,Trumlands,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,66.65
341793,Trumlands,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,45.34
341793,Trumlands,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,60.41
341793,Trumlands,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,100.7
341793,Trumlands,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.4
341793,Trumlands,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
341793,Trumlands,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
341793,Trumlands,2024-01-15T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-15T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
341793,Trumlands,2024-01-15T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-15T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.29
341793,Trumlands,2024-01-15T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-15T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.01
341793,Trumlands,2024-01-15T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
341793,Trumlands,2024-01-15T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
341793,Trumlands,2024-01-15T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.2
341793,Trumlands,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.52
341793,Trumlands,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.44
341793,Trumlands,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.94
341793,Trumlands,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.06
341793,Trumlands,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.74
341793,Trumlands,2024-01-15T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
341793,Trumlands,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.0
341793,Trumlands,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.9
341793,Trumlands,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.4
341793,Trumlands,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,22.82
341793,Trumlands,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.62
341793,Trumlands,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.45
341793,Trumlands,2024-01-15T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,54.0
341793,Trumlands,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.3
341793,Trumlands,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
341793,Trumlands,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.5
341793,Trumlands,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
341793,Trumlands,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.72
341793,Trumlands,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.24
341793,Trumlands,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.14
341793,Trumlands,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
341793,Trumlands,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
341793,Trumlands,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
341793,Trumlands,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.4
341793,Trumlands,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
341793,Trumlands,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
341793,Trumlands,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.68
341793,Trumlands,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.48
341793,Trumlands,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.07
341793,Trumlands,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
341793,Trumlands,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.0
341793,Trumlands,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.2
341793,Trumlands,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.2
341793,Trumlands,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,21.6
341793,Trumlands,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
341793,Trumlands,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
341793,Trumlands,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
341793,Trumlands,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
341793,Trumlands,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
341793,Trumlands,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
341793,Trumlands,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
341793,Trumlands,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
341793,Trumlands,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
341793,Trumlands,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,68.44
341793,Trumlands,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,50.42
341793,Trumlands,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,62.42
341793,Trumlands,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,97.3
341793,Trumlands,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.5
341793,Trumlands,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
341793,Trumlands,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.1
341793,Trumlands,2024-01-15T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-15T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-15T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-15T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.31
341793,Trumlands,2024-01-15T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-15T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.48
341793,Trumlands,2024-01-15T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.4
341793,Trumlands,2024-01-15T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
341793,Trumlands,2024-01-15T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.3
341793,Trumlands,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
341793,Trumlands,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,19.64
341793,Trumlands,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.55
341793,Trumlands,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.33
341793,Trumlands,2024-01-15T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.3
341793,Trumlands,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.9
341793,Trumlands,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.4
341793,Trumlands,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.5
341793,Trumlands,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
341793,Trumlands,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
341793,Trumlands,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,22.98
341793,Trumlands,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.09
341793,Trumlands,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.98
341793,Trumlands,2024-01-15T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,54.8
341793,Trumlands,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.7
341793,Trumlands,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
341793,Trumlands,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
341793,Trumlands,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
341793,Trumlands,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
341793,Trumlands,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.22
341793,Trumlands,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.1
341793,Trumlands,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.7
341793,Trumlands,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
341793,Trumlands,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
341793,Trumlands,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
341793,Trumlands,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.5
341793,Trumlands,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
341793,Trumlands,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
341793,Trumlands,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
341793,Trumlands,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.43
341793,Trumlands,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.52
341793,Trumlands,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.82
341793,Trumlands,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
341793,Trumlands,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.0
341793,Trumlands,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.2
341793,Trumlands,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.4
341793,Trumlands,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,21.6
341793,Trumlands,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
341793,Trumlands,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
341793,Trumlands,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
341793,Trumlands,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
341793,Trumlands,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
341793,Trumlands,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
341793,Trumlands,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
341793,Trumlands,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
341793,Trumlands,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
341793,Trumlands,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,72.57
341793,Trumlands,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,51.28
341793,Trumlands,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.31
341793,Trumlands,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,108.7
341793,Trumlands,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,300.0
341793,Trumlands,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
341793,Trumlands,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
341793,Trumlands,2024-01-15T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-15T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
341793,Trumlands,2024-01-15T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-15T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.15
341793,Trumlands,2024-01-15T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-15T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.3
341793,Trumlands,2024-01-15T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
341793,Trumlands,2024-01-15T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
341793,Trumlands,2024-01-15T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
341793,Trumlands,2024-01-15T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.8
341793,Trumlands,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.6
341793,Trumlands,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
341793,Trumlands,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.39
341793,Trumlands,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.65
341793,Trumlands,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.33
341793,Trumlands,2024-01-15T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
341793,Trumlands,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.5
341793,Trumlands,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.1
341793,Trumlands,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.6
341793,Trumlands,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
341793,Trumlands,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
341793,Trumlands,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,23.72
341793,Trumlands,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.34
341793,Trumlands,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.8
341793,Trumlands,2024-01-15T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,53.5
341793,Trumlands,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.1
341793,Trumlands,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
341793,Trumlands,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
341793,Trumlands,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
341793,Trumlands,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
341793,Trumlands,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
341793,Trumlands,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.8
341793,Trumlands,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.13
341793,Trumlands,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.33
341793,Trumlands,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
341793,Trumlands,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.7
341793,Trumlands,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
341793,Trumlands,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.9
341793,Trumlands,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
341793,Trumlands,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
341793,Trumlands,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
341793,Trumlands,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.08
341793,Trumlands,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.39
341793,Trumlands,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.44
341793,Trumlands,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
341793,Trumlands,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.5
341793,Trumlands,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.6
341793,Trumlands,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.5
341793,Trumlands,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,21.5
341793,Trumlands,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
341793,Trumlands,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
341793,Trumlands,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
341793,Trumlands,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
341793,Trumlands,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
341793,Trumlands,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
341793,Trumlands,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
341793,Trumlands,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
341793,Trumlands,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
341793,Trumlands,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,80.15
341793,Trumlands,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,56.54
341793,Trumlands,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,69.2
341793,Trumlands,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,110.3
341793,Trumlands,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,330.5
341793,Trumlands,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
341793,Trumlands,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.2
341793,Trumlands,2024-01-15T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-15T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
341793,Trumlands,2024-01-15T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-15T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.18
341793,Trumlands,2024-01-15T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-15T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.01
341793,Trumlands,2024-01-15T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.9
341793,Trumlands,2024-01-15T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
341793,Trumlands,2024-01-15T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
341793,Trumlands,2024-01-15T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.6
341793,Trumlands,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
341793,Trumlands,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
341793,Trumlands,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.09
341793,Trumlands,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.91
341793,Trumlands,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.89
341793,Trumlands,2024-01-15T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.7
341793,Trumlands,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.4
341793,Trumlands,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.1
341793,Trumlands,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.5
341793,Trumlands,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
341793,Trumlands,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
341793,Trumlands,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
341793,Trumlands,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,26.34
341793,Trumlands,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.32
341793,Trumlands,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.39
341793,Trumlands,2024-01-15T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,53.1
341793,Trumlands,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,108.2
341793,Trumlands,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.5
341793,Trumlands,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.8
341793,Trumlands,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.42
341793,Trumlands,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
341793,Trumlands,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.55
341793,Trumlands,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.32
341793,Trumlands,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.77
341793,Trumlands,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
341793,Trumlands,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
341793,Trumlands,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.0
341793,Trumlands,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
341793,Trumlands,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
341793,Trumlands,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
341793,Trumlands,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
341793,Trumlands,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.91
341793,Trumlands,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.71
341793,Trumlands,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,26.25
341793,Trumlands,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
341793,Trumlands,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.0
341793,Trumlands,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.0
341793,Trumlands,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.3
341793,Trumlands,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,21.4
341793,Trumlands,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
341793,Trumlands,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
341793,Trumlands,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
341793,Trumlands,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
341793,Trumlands,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
341793,Trumlands,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
341793,Trumlands,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
341793,Trumlands,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
341793,Trumlands,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
341793,Trumlands,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,77.07
341793,Trumlands,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,58.3
341793,Trumlands,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,70.31
341793,Trumlands,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,101.2
341793,Trumlands,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,317.6
341793,Trumlands,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
341793,Trumlands,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.2
