Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-15T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-15T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-15T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-15T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.17
341793,Trumlands,2024-01-15T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-15T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.42
341793,Trumlands,2024-01-15T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.9
341793,Trumlands,2024-01-15T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
341793,Trumlands,2024-01-15T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.7
341793,Trumlands,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
341793,Trumlands,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
341793,Trumlands,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.21
341793,Trumlands,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.3
341793,Trumlands,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.91
341793,Trumlands,2024-01-15T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.9
341793,Trumlands,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.6
341793,Trumlands,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.5
341793,Trumlands,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
341793,Trumlands,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.1
341793,Trumlands,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
341793,Trumlands,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.26
341793,Trumlands,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.75
341793,Trumlands,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.08
341793,Trumlands,2024-01-15T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
341793,Trumlands,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.6
341793,Trumlands,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
341793,Trumlands,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
341793,Trumlands,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
341793,Trumlands,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
341793,Trumlands,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.35
341793,Trumlands,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.37
341793,Trumlands,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.3
341793,Trumlands,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
341793,Trumlands,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
341793,Trumlands,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
341793,Trumlands,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
341793,Trumlands,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
341793,Trumlands,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
341793,Trumlands,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.35
341793,Trumlands,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.63
341793,Trumlands,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,26.47
341793,Trumlands,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,28.0
341793,Trumlands,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
341793,Trumlands,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.9
341793,Trumlands,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.9
341793,Trumlands,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.2
341793,Trumlands,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,21.4
341793,Trumlands,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
341793,Trumlands,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
341793,Trumlands,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
341793,Trumlands,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
341793,Trumlands,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
341793,Trumlands,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
341793,Trumlands,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
341793,Trumlands,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
341793,Trumlands,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
341793,Trumlands,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,67.62
341793,Trumlands,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,56.91
341793,Trumlands,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,55.7
341793,Trumlands,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
341793,Trumlands,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,278.8
341793,Trumlands,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
341793,Trumlands,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
341793,Trumlands,2024-01-15T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-15T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-15T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-15T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.89
341793,Trumlands,2024-01-15T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-15T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.6
341793,Trumlands,2024-01-15T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.2
341793,Trumlands,2024-01-15T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
341793,Trumlands,2024-01-15T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.9
341793,Trumlands,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
341793,Trumlands,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
341793,Trumlands,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.57
341793,Trumlands,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.52
341793,Trumlands,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.88
341793,Trumlands,2024-01-15T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
341793,Trumlands,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.9
341793,Trumlands,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.2
341793,Trumlands,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.2
341793,Trumlands,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
341793,Trumlands,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
341793,Trumlands,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.93
341793,Trumlands,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.09
341793,Trumlands,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.04
341793,Trumlands,2024-01-15T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
341793,Trumlands,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.0
341793,Trumlands,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
341793,Trumlands,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
341793,Trumlands,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
341793,Trumlands,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.72
341793,Trumlands,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.47
341793,Trumlands,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.85
341793,Trumlands,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
341793,Trumlands,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
341793,Trumlands,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
341793,Trumlands,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
341793,Trumlands,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
341793,Trumlands,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
341793,Trumlands,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.99
341793,Trumlands,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.31
341793,Trumlands,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,28.62
341793,Trumlands,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,32.2
341793,Trumlands,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
341793,Trumlands,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.9
341793,Trumlands,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.0
341793,Trumlands,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,132.3
341793,Trumlands,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,21.4
341793,Trumlands,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
341793,Trumlands,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
341793,Trumlands,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
341793,Trumlands,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
341793,Trumlands,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
341793,Trumlands,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
341793,Trumlands,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
341793,Trumlands,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
341793,Trumlands,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
341793,Trumlands,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,63.41
341793,Trumlands,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,54.7
341793,Trumlands,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,58.58
341793,Trumlands,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
341793,Trumlands,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.6
341793,Trumlands,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
341793,Trumlands,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
341793,Trumlands,2024-01-15T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
341793,Trumlands,2024-01-15T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-15T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-15T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.37
341793,Trumlands,2024-01-15T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-15T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.59
341793,Trumlands,2024-01-15T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.5
341793,Trumlands,2024-01-15T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
341793,Trumlands,2024-01-15T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
341793,Trumlands,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
341793,Trumlands,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
341793,Trumlands,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.93
341793,Trumlands,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.44
341793,Trumlands,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.86
341793,Trumlands,2024-01-15T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
341793,Trumlands,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.6
341793,Trumlands,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.6
341793,Trumlands,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.6
341793,Trumlands,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
341793,Trumlands,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
341793,Trumlands,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.99
341793,Trumlands,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.12
341793,Trumlands,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.1
341793,Trumlands,2024-01-15T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
341793,Trumlands,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
341793,Trumlands,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
341793,Trumlands,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
341793,Trumlands,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
341793,Trumlands,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
341793,Trumlands,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.43
341793,Trumlands,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.63
341793,Trumlands,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.4
341793,Trumlands,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
341793,Trumlands,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
341793,Trumlands,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
341793,Trumlands,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
341793,Trumlands,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
341793,Trumlands,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
341793,Trumlands,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.07
341793,Trumlands,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.77
341793,Trumlands,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,28.56
341793,Trumlands,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,31.59
341793,Trumlands,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
341793,Trumlands,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.5
341793,Trumlands,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.0
341793,Trumlands,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.0
341793,Trumlands,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,21.4
341793,Trumlands,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
341793,Trumlands,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
341793,Trumlands,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
341793,Trumlands,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
341793,Trumlands,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
341793,Trumlands,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
341793,Trumlands,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
341793,Trumlands,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
341793,Trumlands,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
341793,Trumlands,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,55.48
341793,Trumlands,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,51.76
341793,Trumlands,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,59.54
341793,Trumlands,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
341793,Trumlands,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.1
341793,Trumlands,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
341793,Trumlands,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
341793,Trumlands,2024-01-15T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
341793,Trumlands,2024-01-15T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-15T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-15T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.96
341793,Trumlands,2024-01-15T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-15T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.35
341793,Trumlands,2024-01-15T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
341793,Trumlands,2024-01-15T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.7
341793,Trumlands,2024-01-15T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.0
341793,Trumlands,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.66
341793,Trumlands,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
341793,Trumlands,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
341793,Trumlands,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.07
341793,Trumlands,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.88
341793,Trumlands,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.32
341793,Trumlands,2024-01-15T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
341793,Trumlands,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.1
341793,Trumlands,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
341793,Trumlands,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
341793,Trumlands,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
341793,Trumlands,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
341793,Trumlands,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.97
341793,Trumlands,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.65
341793,Trumlands,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.54
341793,Trumlands,2024-01-15T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
341793,Trumlands,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
341793,Trumlands,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
341793,Trumlands,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
341793,Trumlands,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
341793,Trumlands,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
341793,Trumlands,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.79
341793,Trumlands,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.21
341793,Trumlands,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.04
341793,Trumlands,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
341793,Trumlands,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
341793,Trumlands,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
341793,Trumlands,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.8
341793,Trumlands,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
341793,Trumlands,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
341793,Trumlands,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.51
341793,Trumlands,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.1
341793,Trumlands,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.36
341793,Trumlands,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,31.91
341793,Trumlands,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.5
341793,Trumlands,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.5
341793,Trumlands,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.9
341793,Trumlands,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,132.1
341793,Trumlands,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,21.4
341793,Trumlands,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
341793,Trumlands,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
341793,Trumlands,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
341793,Trumlands,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
341793,Trumlands,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
341793,Trumlands,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
341793,Trumlands,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
341793,Trumlands,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
341793,Trumlands,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
341793,Trumlands,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,56.89
341793,Trumlands,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.11
341793,Trumlands,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,60.16
341793,Trumlands,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,91.5
341793,Trumlands,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
341793,Trumlands,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
341793,Trumlands,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
341793,Trumlands,2024-01-15T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-15T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-15T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-15T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.9
341793,Trumlands,2024-01-15T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-15T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.59
341793,Trumlands,2024-01-15T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
341793,Trumlands,2024-01-15T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.5
341793,Trumlands,2024-01-15T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.7
341793,Trumlands,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
341793,Trumlands,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.44
341793,Trumlands,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.83
341793,Trumlands,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
341793,Trumlands,2024-01-15T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
341793,Trumlands,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.7
341793,Trumlands,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
341793,Trumlands,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
341793,Trumlands,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
341793,Trumlands,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
341793,Trumlands,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.63
341793,Trumlands,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.99
341793,Trumlands,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.51
341793,Trumlands,2024-01-15T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
341793,Trumlands,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
341793,Trumlands,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
341793,Trumlands,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.9
341793,Trumlands,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
341793,Trumlands,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
341793,Trumlands,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.84
341793,Trumlands,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.88
341793,Trumlands,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.18
341793,Trumlands,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
341793,Trumlands,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
341793,Trumlands,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
341793,Trumlands,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
341793,Trumlands,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
341793,Trumlands,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
341793,Trumlands,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.43
341793,Trumlands,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.26
341793,Trumlands,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,28.29
341793,Trumlands,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,31.73
341793,Trumlands,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
341793,Trumlands,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.2
341793,Trumlands,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.7
341793,Trumlands,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.3
341793,Trumlands,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,21.4
341793,Trumlands,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
341793,Trumlands,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
341793,Trumlands,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
341793,Trumlands,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
341793,Trumlands,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
341793,Trumlands,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
341793,Trumlands,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
341793,Trumlands,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
341793,Trumlands,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
341793,Trumlands,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,59.08
341793,Trumlands,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,43.01
341793,Trumlands,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,57.02
341793,Trumlands,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,89.5
341793,Trumlands,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.6
341793,Trumlands,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
341793,Trumlands,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
341793,Trumlands,2024-01-15T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-15T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-15T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-15T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.91
341793,Trumlands,2024-01-15T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-15T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.6
341793,Trumlands,2024-01-15T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
341793,Trumlands,2024-01-15T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
341793,Trumlands,2024-01-15T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.7
341793,Trumlands,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
341793,Trumlands,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
341793,Trumlands,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.42
341793,Trumlands,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.51
341793,Trumlands,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.5
341793,Trumlands,2024-01-15T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
341793,Trumlands,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.9
341793,Trumlands,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.3
341793,Trumlands,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
341793,Trumlands,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
341793,Trumlands,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
341793,Trumlands,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.59
341793,Trumlands,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.99
341793,Trumlands,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.34
341793,Trumlands,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.11
341793,Trumlands,2024-01-15T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
341793,Trumlands,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.6
341793,Trumlands,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
341793,Trumlands,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.9
341793,Trumlands,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
341793,Trumlands,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.53
341793,Trumlands,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.97
341793,Trumlands,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.24
341793,Trumlands,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
341793,Trumlands,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
341793,Trumlands,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
341793,Trumlands,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
341793,Trumlands,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
341793,Trumlands,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.03
341793,Trumlands,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.55
341793,Trumlands,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,32.97
341793,Trumlands,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,31.07
341793,Trumlands,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
341793,Trumlands,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.4
341793,Trumlands,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,135.6
341793,Trumlands,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.4
341793,Trumlands,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,21.4
341793,Trumlands,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
341793,Trumlands,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
341793,Trumlands,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
341793,Trumlands,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
341793,Trumlands,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
341793,Trumlands,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
341793,Trumlands,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
341793,Trumlands,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
341793,Trumlands,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
341793,Trumlands,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,60.4
341793,Trumlands,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,49.81
341793,Trumlands,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,58.53
341793,Trumlands,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
341793,Trumlands,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.3
341793,Trumlands,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
341793,Trumlands,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
341793,Trumlands,2024-01-15T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-15T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-15T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-15T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.36
341793,Trumlands,2024-01-15T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-15T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.63
341793,Trumlands,2024-01-15T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
341793,Trumlands,2024-01-15T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
341793,Trumlands,2024-01-15T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.3
341793,Trumlands,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.62
341793,Trumlands,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.35
341793,Trumlands,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.44
341793,Trumlands,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.08
341793,Trumlands,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.32
341793,Trumlands,2024-01-15T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
341793,Trumlands,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.5
341793,Trumlands,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
341793,Trumlands,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.0
341793,Trumlands,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
341793,Trumlands,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
341793,Trumlands,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.78
341793,Trumlands,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.53
341793,Trumlands,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.11
341793,Trumlands,2024-01-15T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
341793,Trumlands,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.5
341793,Trumlands,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
341793,Trumlands,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.4
341793,Trumlands,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
341793,Trumlands,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.94
341793,Trumlands,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.85
341793,Trumlands,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.22
341793,Trumlands,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
341793,Trumlands,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
341793,Trumlands,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
341793,Trumlands,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
341793,Trumlands,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
341793,Trumlands,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.01
341793,Trumlands,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.97
341793,Trumlands,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,30.59
341793,Trumlands,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,31.4
341793,Trumlands,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
341793,Trumlands,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.9
341793,Trumlands,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,126.6
341793,Trumlands,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.2
341793,Trumlands,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,21.4
341793,Trumlands,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
341793,Trumlands,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
341793,Trumlands,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
341793,Trumlands,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
341793,Trumlands,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
341793,Trumlands,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
341793,Trumlands,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
341793,Trumlands,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
341793,Trumlands,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
341793,Trumlands,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,57.49
341793,Trumlands,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,50.08
341793,Trumlands,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,58.69
341793,Trumlands,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
341793,Trumlands,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.8
341793,Trumlands,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
341793,Trumlands,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
341793,Trumlands,2024-01-15T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-15T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-15T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-15T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.6
341793,Trumlands,2024-01-15T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-15T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.56
341793,Trumlands,2024-01-15T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.9
341793,Trumlands,2024-01-15T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
341793,Trumlands,2024-01-15T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.7
341793,Trumlands,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.72
341793,Trumlands,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
341793,Trumlands,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.55
341793,Trumlands,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.03
341793,Trumlands,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.25
341793,Trumlands,2024-01-15T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
341793,Trumlands,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.4
341793,Trumlands,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.1
341793,Trumlands,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
341793,Trumlands,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
341793,Trumlands,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
341793,Trumlands,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.21
341793,Trumlands,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.24
341793,Trumlands,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.78
341793,Trumlands,2024-01-15T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
341793,Trumlands,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.6
341793,Trumlands,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
341793,Trumlands,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.3
341793,Trumlands,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
341793,Trumlands,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.98
341793,Trumlands,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.68
341793,Trumlands,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.42
341793,Trumlands,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
341793,Trumlands,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
341793,Trumlands,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
341793,Trumlands,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
341793,Trumlands,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
341793,Trumlands,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
341793,Trumlands,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.31
341793,Trumlands,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,27.43
341793,Trumlands,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,28.77
341793,Trumlands,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,30.67
341793,Trumlands,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
341793,Trumlands,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.1
341793,Trumlands,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.7
341793,Trumlands,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,127.3
341793,Trumlands,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,21.4
341793,Trumlands,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
341793,Trumlands,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
341793,Trumlands,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
341793,Trumlands,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
341793,Trumlands,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
341793,Trumlands,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
341793,Trumlands,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
341793,Trumlands,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
341793,Trumlands,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
341793,Trumlands,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,52.77
341793,Trumlands,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,46.73
341793,Trumlands,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,50.68
341793,Trumlands,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
341793,Trumlands,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
341793,Trumlands,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
341793,Trumlands,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
341793,Trumlands,2024-01-15T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-15T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-15T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.13
341793,Trumlands,2024-01-15T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.22
341793,Trumlands,2024-01-15T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-15T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.28
341793,Trumlands,2024-01-15T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
341793,Trumlands,2024-01-15T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.0
341793,Trumlands,2024-01-15T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.7
341793,Trumlands,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.74
341793,Trumlands,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
341793,Trumlands,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.76
341793,Trumlands,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.28
341793,Trumlands,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.54
341793,Trumlands,2024-01-15T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
341793,Trumlands,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.9
341793,Trumlands,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.7
341793,Trumlands,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
341793,Trumlands,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
341793,Trumlands,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
341793,Trumlands,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.45
341793,Trumlands,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.34
341793,Trumlands,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.36
341793,Trumlands,2024-01-15T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
341793,Trumlands,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.7
341793,Trumlands,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
341793,Trumlands,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
341793,Trumlands,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
341793,Trumlands,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
341793,Trumlands,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
341793,Trumlands,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.52
341793,Trumlands,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.06
341793,Trumlands,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
341793,Trumlands,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
341793,Trumlands,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
