Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
341793,Trumlands,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
341793,Trumlands,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
341793,Trumlands,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.33
341793,Trumlands,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,29.36
341793,Trumlands,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,30.5
341793,Trumlands,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,33.25
341793,Trumlands,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
341793,Trumlands,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.5
341793,Trumlands,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,126.0
341793,Trumlands,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,138.0
341793,Trumlands,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,21.4
341793,Trumlands,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
341793,Trumlands,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
341793,Trumlands,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
341793,Trumlands,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
341793,Trumlands,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
341793,Trumlands,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
341793,Trumlands,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
341793,Trumlands,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
341793,Trumlands,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
341793,Trumlands,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,54.31
341793,Trumlands,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,48.64
341793,Trumlands,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,49.5
341793,Trumlands,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
341793,Trumlands,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
341793,Trumlands,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
341793,Trumlands,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
341793,Trumlands,2024-01-15T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-15T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-15T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.17
341793,Trumlands,2024-01-15T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.76
341793,Trumlands,2024-01-15T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-15T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.04
341793,Trumlands,2024-01-15T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
341793,Trumlands,2024-01-15T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
341793,Trumlands,2024-01-15T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.7
341793,Trumlands,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.95
341793,Trumlands,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
341793,Trumlands,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
341793,Trumlands,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.28
341793,Trumlands,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.09
341793,Trumlands,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.37
341793,Trumlands,2024-01-15T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
341793,Trumlands,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.6
341793,Trumlands,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
341793,Trumlands,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.5
341793,Trumlands,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.07
341793,Trumlands,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.46
341793,Trumlands,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.55
341793,Trumlands,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.13
341793,Trumlands,2024-01-15T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
341793,Trumlands,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
341793,Trumlands,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
341793,Trumlands,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
341793,Trumlands,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
341793,Trumlands,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
341793,Trumlands,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
341793,Trumlands,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.12
341793,Trumlands,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.95
341793,Trumlands,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
341793,Trumlands,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
341793,Trumlands,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
341793,Trumlands,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
341793,Trumlands,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
341793,Trumlands,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
341793,Trumlands,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.78
341793,Trumlands,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,33.28
341793,Trumlands,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.39
341793,Trumlands,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,32.07
341793,Trumlands,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
341793,Trumlands,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,137.9
341793,Trumlands,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.2
341793,Trumlands,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.0
341793,Trumlands,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,21.4
341793,Trumlands,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
341793,Trumlands,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
341793,Trumlands,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
341793,Trumlands,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
341793,Trumlands,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
341793,Trumlands,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
341793,Trumlands,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
341793,Trumlands,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
341793,Trumlands,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
341793,Trumlands,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,55.33
341793,Trumlands,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,41.16
341793,Trumlands,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,48.56
341793,Trumlands,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
341793,Trumlands,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
341793,Trumlands,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
341793,Trumlands,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
341793,Trumlands,2024-01-15T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-15T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-15T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-15T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.78
341793,Trumlands,2024-01-15T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-15T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.43
341793,Trumlands,2024-01-15T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
341793,Trumlands,2024-01-15T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
341793,Trumlands,2024-01-15T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.6
341793,Trumlands,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
341793,Trumlands,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
341793,Trumlands,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.9
341793,Trumlands,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.05
341793,Trumlands,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.69
341793,Trumlands,2024-01-15T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
341793,Trumlands,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.4
341793,Trumlands,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
341793,Trumlands,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.5
341793,Trumlands,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
341793,Trumlands,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.09
341793,Trumlands,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.27
341793,Trumlands,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.24
341793,Trumlands,2024-01-15T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
341793,Trumlands,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
341793,Trumlands,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
341793,Trumlands,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
341793,Trumlands,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
341793,Trumlands,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.26
341793,Trumlands,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
341793,Trumlands,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
341793,Trumlands,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
341793,Trumlands,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
341793,Trumlands,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
341793,Trumlands,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
341793,Trumlands,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
341793,Trumlands,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.58
341793,Trumlands,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,32.78
341793,Trumlands,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,31.55
341793,Trumlands,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,32.54
341793,Trumlands,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
341793,Trumlands,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.3
341793,Trumlands,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.7
341793,Trumlands,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.6
341793,Trumlands,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,21.5
341793,Trumlands,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
341793,Trumlands,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
341793,Trumlands,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
341793,Trumlands,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
341793,Trumlands,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
341793,Trumlands,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
341793,Trumlands,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
341793,Trumlands,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
341793,Trumlands,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
341793,Trumlands,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,55.84
341793,Trumlands,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,42.15
341793,Trumlands,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,48.4
341793,Trumlands,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
341793,Trumlands,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
341793,Trumlands,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
341793,Trumlands,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
341793,Trumlands,2024-01-15T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-15T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-15T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
341793,Trumlands,2024-01-15T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.76
341793,Trumlands,2024-01-15T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-15T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.25
341793,Trumlands,2024-01-15T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
341793,Trumlands,2024-01-15T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
341793,Trumlands,2024-01-15T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.8
341793,Trumlands,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
341793,Trumlands,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.76
341793,Trumlands,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.14
341793,Trumlands,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.94
341793,Trumlands,2024-01-15T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
341793,Trumlands,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.3
341793,Trumlands,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
341793,Trumlands,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
341793,Trumlands,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.83
341793,Trumlands,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.2
341793,Trumlands,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.8
341793,Trumlands,2024-01-15T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
341793,Trumlands,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
341793,Trumlands,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
341793,Trumlands,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
341793,Trumlands,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
341793,Trumlands,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.97
341793,Trumlands,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.19
341793,Trumlands,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.33
341793,Trumlands,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
341793,Trumlands,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
341793,Trumlands,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
341793,Trumlands,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
341793,Trumlands,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
341793,Trumlands,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
341793,Trumlands,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.63
341793,Trumlands,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,31.33
341793,Trumlands,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,32.45
341793,Trumlands,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,34.04
341793,Trumlands,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
341793,Trumlands,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.4
341793,Trumlands,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,133.4
341793,Trumlands,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,140.7
341793,Trumlands,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,21.5
341793,Trumlands,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
341793,Trumlands,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
341793,Trumlands,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
341793,Trumlands,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
341793,Trumlands,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
341793,Trumlands,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
341793,Trumlands,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
341793,Trumlands,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
341793,Trumlands,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
341793,Trumlands,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,56.66
341793,Trumlands,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,45.99
341793,Trumlands,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,49.37
341793,Trumlands,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
341793,Trumlands,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
341793,Trumlands,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
341793,Trumlands,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
341793,Trumlands,2024-01-15T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-15T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-15T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-15T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.65
341793,Trumlands,2024-01-15T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-15T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.13
341793,Trumlands,2024-01-15T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
341793,Trumlands,2024-01-15T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
341793,Trumlands,2024-01-15T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.7
341793,Trumlands,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
341793,Trumlands,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.11
341793,Trumlands,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.82
341793,Trumlands,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.88
341793,Trumlands,2024-01-15T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
341793,Trumlands,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.0
341793,Trumlands,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
341793,Trumlands,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
341793,Trumlands,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
341793,Trumlands,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
341793,Trumlands,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.86
341793,Trumlands,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.47
341793,Trumlands,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.24
341793,Trumlands,2024-01-15T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
341793,Trumlands,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
341793,Trumlands,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
341793,Trumlands,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
341793,Trumlands,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
341793,Trumlands,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
341793,Trumlands,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.77
341793,Trumlands,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.81
341793,Trumlands,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
341793,Trumlands,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
341793,Trumlands,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
341793,Trumlands,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
341793,Trumlands,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
341793,Trumlands,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
341793,Trumlands,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
341793,Trumlands,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.3
341793,Trumlands,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,35.87
341793,Trumlands,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,31.36
341793,Trumlands,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,33.82
341793,Trumlands,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.3
341793,Trumlands,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,147.2
341793,Trumlands,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,128.3
341793,Trumlands,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,139.2
341793,Trumlands,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,21.5
341793,Trumlands,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
341793,Trumlands,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
341793,Trumlands,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
341793,Trumlands,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
341793,Trumlands,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
341793,Trumlands,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
341793,Trumlands,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
341793,Trumlands,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
341793,Trumlands,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
341793,Trumlands,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,60.26
341793,Trumlands,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,44.46
341793,Trumlands,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,50.01
341793,Trumlands,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,94.3
341793,Trumlands,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
341793,Trumlands,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
341793,Trumlands,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
341793,Trumlands,2024-01-15T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-15T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-15T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
341793,Trumlands,2024-01-15T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.66
341793,Trumlands,2024-01-15T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-15T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.68
341793,Trumlands,2024-01-15T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,2.6
341793,Trumlands,2024-01-15T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
341793,Trumlands,2024-01-15T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
341793,Trumlands,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.04
341793,Trumlands,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.3
341793,Trumlands,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.76
341793,Trumlands,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.31
341793,Trumlands,2024-01-15T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
341793,Trumlands,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.1
341793,Trumlands,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
341793,Trumlands,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
341793,Trumlands,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
341793,Trumlands,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.35
341793,Trumlands,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.88
341793,Trumlands,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.74
341793,Trumlands,2024-01-15T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
341793,Trumlands,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
341793,Trumlands,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
341793,Trumlands,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
341793,Trumlands,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
341793,Trumlands,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
341793,Trumlands,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.33
341793,Trumlands,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.78
341793,Trumlands,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.89
341793,Trumlands,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
341793,Trumlands,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
341793,Trumlands,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
341793,Trumlands,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
341793,Trumlands,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
341793,Trumlands,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
341793,Trumlands,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.2
341793,Trumlands,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,37.53
341793,Trumlands,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,30.57
341793,Trumlands,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,35.54
341793,Trumlands,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.0
341793,Trumlands,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,153.9
341793,Trumlands,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.2
341793,Trumlands,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,146.2
341793,Trumlands,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,21.5
341793,Trumlands,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
341793,Trumlands,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
341793,Trumlands,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
341793,Trumlands,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
341793,Trumlands,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
341793,Trumlands,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
341793,Trumlands,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
341793,Trumlands,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
341793,Trumlands,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
341793,Trumlands,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,59.17
341793,Trumlands,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
341793,Trumlands,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,49.16
341793,Trumlands,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,95.9
341793,Trumlands,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.0
341793,Trumlands,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
341793,Trumlands,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
341793,Trumlands,2024-01-15T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-15T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-15T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-15T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.65
341793,Trumlands,2024-01-15T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-15T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.41
341793,Trumlands,2024-01-15T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
341793,Trumlands,2024-01-15T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
341793,Trumlands,2024-01-15T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.1
341793,Trumlands,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.47
341793,Trumlands,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
341793,Trumlands,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.33
341793,Trumlands,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.67
341793,Trumlands,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.78
341793,Trumlands,2024-01-15T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
341793,Trumlands,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.4
341793,Trumlands,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
341793,Trumlands,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
341793,Trumlands,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
341793,Trumlands,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.14
341793,Trumlands,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.28
341793,Trumlands,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.85
341793,Trumlands,2024-01-15T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
341793,Trumlands,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
341793,Trumlands,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
341793,Trumlands,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
341793,Trumlands,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.37
341793,Trumlands,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.04
341793,Trumlands,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
341793,Trumlands,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
341793,Trumlands,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
341793,Trumlands,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
341793,Trumlands,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
341793,Trumlands,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
341793,Trumlands,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
341793,Trumlands,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
341793,Trumlands,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.57
341793,Trumlands,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,36.77
341793,Trumlands,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,30.11
341793,Trumlands,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,34.82
341793,Trumlands,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.0
341793,Trumlands,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,150.6
341793,Trumlands,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.6
341793,Trumlands,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,143.2
341793,Trumlands,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,21.5
341793,Trumlands,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
341793,Trumlands,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
341793,Trumlands,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
341793,Trumlands,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
341793,Trumlands,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
341793,Trumlands,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
341793,Trumlands,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
341793,Trumlands,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
341793,Trumlands,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
341793,Trumlands,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,57.94
341793,Trumlands,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,41.45
341793,Trumlands,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,45.27
341793,Trumlands,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
341793,Trumlands,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.9
341793,Trumlands,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
341793,Trumlands,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
341793,Trumlands,2024-01-15T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-15T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-15T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-15T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.6
341793,Trumlands,2024-01-15T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-15T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.36
341793,Trumlands,2024-01-15T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
341793,Trumlands,2024-01-15T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
341793,Trumlands,2024-01-15T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.1
341793,Trumlands,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.14
341793,Trumlands,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.31
341793,Trumlands,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.73
341793,Trumlands,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.05
341793,Trumlands,2024-01-15T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
341793,Trumlands,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.8
341793,Trumlands,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
341793,Trumlands,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
341793,Trumlands,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
341793,Trumlands,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
341793,Trumlands,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
341793,Trumlands,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.98
341793,Trumlands,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.02
341793,Trumlands,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.13
341793,Trumlands,2024-01-15T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
341793,Trumlands,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
341793,Trumlands,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
341793,Trumlands,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
341793,Trumlands,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.54
341793,Trumlands,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
341793,Trumlands,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.95
341793,Trumlands,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.38
341793,Trumlands,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.47
341793,Trumlands,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
341793,Trumlands,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
341793,Trumlands,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
341793,Trumlands,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
341793,Trumlands,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
341793,Trumlands,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.53
341793,Trumlands,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,38.28
341793,Trumlands,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,32.87
341793,Trumlands,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,36.16
341793,Trumlands,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.1
341793,Trumlands,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,156.5
341793,Trumlands,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,134.3
341793,Trumlands,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,148.5
341793,Trumlands,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,21.5
341793,Trumlands,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
341793,Trumlands,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
341793,Trumlands,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
341793,Trumlands,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
341793,Trumlands,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
341793,Trumlands,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
341793,Trumlands,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
341793,Trumlands,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
341793,Trumlands,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
341793,Trumlands,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,66.12
341793,Trumlands,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,46.02
341793,Trumlands,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,47.17
341793,Trumlands,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,107.0
341793,Trumlands,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.8
341793,Trumlands,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
341793,Trumlands,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
341793,Trumlands,2024-01-15T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-15T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-15T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-15T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.48
341793,Trumlands,2024-01-15T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-15T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.48
341793,Trumlands,2024-01-15T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
341793,Trumlands,2024-01-15T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
341793,Trumlands,2024-01-15T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.0
341793,Trumlands,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.89
341793,Trumlands,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
341793,Trumlands,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.25
341793,Trumlands,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.86
341793,Trumlands,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.54
341793,Trumlands,2024-01-15T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
341793,Trumlands,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.6
341793,Trumlands,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
341793,Trumlands,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
341793,Trumlands,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
341793,Trumlands,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
341793,Trumlands,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.92
341793,Trumlands,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.12
341793,Trumlands,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.83
341793,Trumlands,2024-01-15T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
341793,Trumlands,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.5
341793,Trumlands,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
341793,Trumlands,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
341793,Trumlands,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.56
341793,Trumlands,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.01
341793,Trumlands,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.57
341793,Trumlands,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.9
341793,Trumlands,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
341793,Trumlands,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
341793,Trumlands,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
341793,Trumlands,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
341793,Trumlands,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
341793,Trumlands,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
341793,Trumlands,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.28
341793,Trumlands,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,39.04
341793,Trumlands,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,35.66
341793,Trumlands,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,37.31
341793,Trumlands,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.9
341793,Trumlands,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,159.2
341793,Trumlands,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,146.0
341793,Trumlands,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,152.8
341793,Trumlands,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,21.4
341793,Trumlands,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
341793,Trumlands,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
341793,Trumlands,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
341793,Trumlands,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
341793,Trumlands,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
341793,Trumlands,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
341793,Trumlands,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
341793,Trumlands,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
341793,Trumlands,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
341793,Trumlands,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,65.72
341793,Trumlands,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,48.21
341793,Trumlands,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,49.06
341793,Trumlands,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,101.6
341793,Trumlands,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.8
341793,Trumlands,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
341793,Trumlands,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
341793,Trumlands,2024-01-15T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-15T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-15T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-15T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.59
341793,Trumlands,2024-01-15T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-15T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.98
341793,Trumlands,2024-01-15T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
341793,Trumlands,2024-01-15T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
341793,Trumlands,2024-01-15T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.9
341793,Trumlands,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
