Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.06
341793,Trumlands,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.13
341793,Trumlands,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.41
341793,Trumlands,2024-01-15T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
341793,Trumlands,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.2
341793,Trumlands,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
341793,Trumlands,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
341793,Trumlands,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
341793,Trumlands,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.75
341793,Trumlands,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.85
341793,Trumlands,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.95
341793,Trumlands,2024-01-15T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
341793,Trumlands,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.0
341793,Trumlands,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
341793,Trumlands,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
341793,Trumlands,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.86
341793,Trumlands,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
341793,Trumlands,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.4
341793,Trumlands,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
341793,Trumlands,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.37
341793,Trumlands,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
341793,Trumlands,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
341793,Trumlands,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
341793,Trumlands,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
341793,Trumlands,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
341793,Trumlands,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.23
341793,Trumlands,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,38.56
341793,Trumlands,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,35.24
341793,Trumlands,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,36.58
341793,Trumlands,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
341793,Trumlands,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,157.9
341793,Trumlands,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,144.3
341793,Trumlands,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,150.1
341793,Trumlands,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,21.4
341793,Trumlands,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
341793,Trumlands,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
341793,Trumlands,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
341793,Trumlands,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
341793,Trumlands,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
341793,Trumlands,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
341793,Trumlands,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
341793,Trumlands,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
341793,Trumlands,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
341793,Trumlands,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,68.36
341793,Trumlands,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,48.61
341793,Trumlands,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,49.29
341793,Trumlands,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,104.6
341793,Trumlands,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.5
341793,Trumlands,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
341793,Trumlands,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
341793,Trumlands,2024-01-15T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-15T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-15T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-15T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.58
341793,Trumlands,2024-01-15T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-15T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.66
341793,Trumlands,2024-01-15T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
341793,Trumlands,2024-01-15T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
341793,Trumlands,2024-01-15T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
341793,Trumlands,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.82
341793,Trumlands,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
341793,Trumlands,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.92
341793,Trumlands,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.17
341793,Trumlands,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.93
341793,Trumlands,2024-01-15T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
341793,Trumlands,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.6
341793,Trumlands,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
341793,Trumlands,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
341793,Trumlands,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
341793,Trumlands,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
341793,Trumlands,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
341793,Trumlands,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.97
341793,Trumlands,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.81
341793,Trumlands,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.68
341793,Trumlands,2024-01-15T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
341793,Trumlands,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.9
341793,Trumlands,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
341793,Trumlands,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
341793,Trumlands,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.08
341793,Trumlands,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.63
341793,Trumlands,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.27
341793,Trumlands,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.28
341793,Trumlands,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
341793,Trumlands,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
341793,Trumlands,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.5
341793,Trumlands,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
341793,Trumlands,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
341793,Trumlands,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
341793,Trumlands,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.07
341793,Trumlands,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,36.85
341793,Trumlands,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,36.98
341793,Trumlands,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,36.06
341793,Trumlands,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
341793,Trumlands,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,150.7
341793,Trumlands,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,151.2
341793,Trumlands,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,147.9
341793,Trumlands,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,21.4
341793,Trumlands,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
341793,Trumlands,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
341793,Trumlands,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
341793,Trumlands,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
341793,Trumlands,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
341793,Trumlands,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
341793,Trumlands,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
341793,Trumlands,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
341793,Trumlands,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
341793,Trumlands,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,63.95
341793,Trumlands,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,60.24
341793,Trumlands,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,50.62
341793,Trumlands,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
341793,Trumlands,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.1
341793,Trumlands,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.3
341793,Trumlands,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
341793,Trumlands,2024-01-15T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-15T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-15T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-15T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.62
341793,Trumlands,2024-01-15T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-15T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.83
341793,Trumlands,2024-01-15T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.0
341793,Trumlands,2024-01-15T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
341793,Trumlands,2024-01-15T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
341793,Trumlands,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.54
341793,Trumlands,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.08
341793,Trumlands,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.35
341793,Trumlands,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.69
341793,Trumlands,2024-01-15T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
341793,Trumlands,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.6
341793,Trumlands,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
341793,Trumlands,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
341793,Trumlands,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
341793,Trumlands,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
341793,Trumlands,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.3
341793,Trumlands,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.74
341793,Trumlands,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.99
341793,Trumlands,2024-01-15T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
341793,Trumlands,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
341793,Trumlands,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
341793,Trumlands,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
341793,Trumlands,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.51
341793,Trumlands,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.18
341793,Trumlands,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.37
341793,Trumlands,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.44
341793,Trumlands,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
341793,Trumlands,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
341793,Trumlands,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
341793,Trumlands,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
341793,Trumlands,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
341793,Trumlands,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
341793,Trumlands,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,36.77
341793,Trumlands,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,43.27
341793,Trumlands,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,34.44
341793,Trumlands,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,57.6
341793,Trumlands,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,151.0
341793,Trumlands,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,176.6
341793,Trumlands,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,141.4
341793,Trumlands,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,21.3
341793,Trumlands,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
341793,Trumlands,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
341793,Trumlands,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
341793,Trumlands,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
341793,Trumlands,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
341793,Trumlands,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
341793,Trumlands,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
341793,Trumlands,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
341793,Trumlands,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
341793,Trumlands,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,64.95
341793,Trumlands,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,56.75
341793,Trumlands,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,51.4
341793,Trumlands,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
341793,Trumlands,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.9
341793,Trumlands,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
341793,Trumlands,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
341793,Trumlands,2024-01-15T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-15T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-15T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-15T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.54
341793,Trumlands,2024-01-15T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-15T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.83
341793,Trumlands,2024-01-15T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
341793,Trumlands,2024-01-15T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
341793,Trumlands,2024-01-15T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
341793,Trumlands,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.71
341793,Trumlands,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
341793,Trumlands,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.01
341793,Trumlands,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.33
341793,Trumlands,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.59
341793,Trumlands,2024-01-15T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
341793,Trumlands,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.5
341793,Trumlands,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
341793,Trumlands,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
341793,Trumlands,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
341793,Trumlands,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
341793,Trumlands,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
341793,Trumlands,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.1
341793,Trumlands,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.35
341793,Trumlands,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.37
341793,Trumlands,2024-01-15T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
341793,Trumlands,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
341793,Trumlands,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.9
341793,Trumlands,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.1
341793,Trumlands,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
341793,Trumlands,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
341793,Trumlands,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
341793,Trumlands,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.71
341793,Trumlands,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.99
341793,Trumlands,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.87
341793,Trumlands,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
341793,Trumlands,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
341793,Trumlands,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
341793,Trumlands,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
341793,Trumlands,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
341793,Trumlands,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.96
341793,Trumlands,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,34.28
341793,Trumlands,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,42.71
341793,Trumlands,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,38.93
341793,Trumlands,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
341793,Trumlands,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,140.3
341793,Trumlands,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,174.3
341793,Trumlands,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,159.9
341793,Trumlands,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,21.3
341793,Trumlands,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
341793,Trumlands,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
341793,Trumlands,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
341793,Trumlands,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
341793,Trumlands,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
341793,Trumlands,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
341793,Trumlands,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
341793,Trumlands,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
341793,Trumlands,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
341793,Trumlands,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,60.63
341793,Trumlands,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,59.39
341793,Trumlands,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,55.6
341793,Trumlands,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
341793,Trumlands,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.6
341793,Trumlands,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.4
341793,Trumlands,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
341793,Trumlands,2024-01-15T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-15T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-15T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-15T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.6
341793,Trumlands,2024-01-15T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-15T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.65
341793,Trumlands,2024-01-15T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.9
341793,Trumlands,2024-01-15T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
341793,Trumlands,2024-01-15T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
341793,Trumlands,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.74
341793,Trumlands,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
341793,Trumlands,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
341793,Trumlands,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.09
341793,Trumlands,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.8
341793,Trumlands,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
341793,Trumlands,2024-01-15T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
341793,Trumlands,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.3
341793,Trumlands,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
341793,Trumlands,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.1
341793,Trumlands,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
341793,Trumlands,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
341793,Trumlands,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.97
341793,Trumlands,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.86
341793,Trumlands,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.49
341793,Trumlands,2024-01-15T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
341793,Trumlands,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
341793,Trumlands,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.8
341793,Trumlands,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
341793,Trumlands,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
341793,Trumlands,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
341793,Trumlands,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.42
341793,Trumlands,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.71
341793,Trumlands,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.05
341793,Trumlands,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
341793,Trumlands,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
341793,Trumlands,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
341793,Trumlands,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
341793,Trumlands,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
341793,Trumlands,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.73
341793,Trumlands,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
341793,Trumlands,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,38.85
341793,Trumlands,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,46.5
341793,Trumlands,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,44.01
341793,Trumlands,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
341793,Trumlands,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,158.6
341793,Trumlands,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,189.9
341793,Trumlands,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,180.0
341793,Trumlands,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,21.2
341793,Trumlands,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
341793,Trumlands,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
341793,Trumlands,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
341793,Trumlands,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
341793,Trumlands,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
341793,Trumlands,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
341793,Trumlands,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
341793,Trumlands,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
341793,Trumlands,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,59.94
341793,Trumlands,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,68.89
341793,Trumlands,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,64.2
341793,Trumlands,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
341793,Trumlands,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.0
341793,Trumlands,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.6
341793,Trumlands,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.8
341793,Trumlands,2024-01-15T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-15T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-15T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-15T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.5
341793,Trumlands,2024-01-15T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-15T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.71
341793,Trumlands,2024-01-15T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
341793,Trumlands,2024-01-15T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.6
341793,Trumlands,2024-01-15T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
341793,Trumlands,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.06
341793,Trumlands,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.96
341793,Trumlands,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.84
341793,Trumlands,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.75
341793,Trumlands,2024-01-15T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
341793,Trumlands,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.0
341793,Trumlands,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
341793,Trumlands,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
341793,Trumlands,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
341793,Trumlands,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
341793,Trumlands,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.09
341793,Trumlands,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.18
341793,Trumlands,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.86
341793,Trumlands,2024-01-15T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
341793,Trumlands,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
341793,Trumlands,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.3
341793,Trumlands,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
341793,Trumlands,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
341793,Trumlands,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
341793,Trumlands,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
341793,Trumlands,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.69
341793,Trumlands,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
341793,Trumlands,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
341793,Trumlands,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
341793,Trumlands,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
341793,Trumlands,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
341793,Trumlands,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
341793,Trumlands,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
341793,Trumlands,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,38.65
341793,Trumlands,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,42.77
341793,Trumlands,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,40.34
341793,Trumlands,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.7
341793,Trumlands,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,157.7
341793,Trumlands,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,175.2
341793,Trumlands,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,165.3
341793,Trumlands,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,21.1
341793,Trumlands,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
341793,Trumlands,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
341793,Trumlands,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
341793,Trumlands,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
341793,Trumlands,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
341793,Trumlands,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
341793,Trumlands,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
341793,Trumlands,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
341793,Trumlands,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
341793,Trumlands,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,58.71
341793,Trumlands,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,58.18
341793,Trumlands,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,59.36
341793,Trumlands,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
341793,Trumlands,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.3
341793,Trumlands,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.8
341793,Trumlands,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
341793,Trumlands,2024-01-15T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-15T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-15T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-15T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.57
341793,Trumlands,2024-01-15T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-15T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.76
341793,Trumlands,2024-01-15T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.0
341793,Trumlands,2024-01-15T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
341793,Trumlands,2024-01-15T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
341793,Trumlands,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.75
341793,Trumlands,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
341793,Trumlands,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.26
341793,Trumlands,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.64
341793,Trumlands,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.82
341793,Trumlands,2024-01-15T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
341793,Trumlands,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.3
341793,Trumlands,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
341793,Trumlands,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
341793,Trumlands,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
341793,Trumlands,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
341793,Trumlands,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.64
341793,Trumlands,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.8
341793,Trumlands,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.93
341793,Trumlands,2024-01-15T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
341793,Trumlands,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
341793,Trumlands,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
341793,Trumlands,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
341793,Trumlands,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
341793,Trumlands,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
341793,Trumlands,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.65
341793,Trumlands,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.6
341793,Trumlands,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.79
341793,Trumlands,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
341793,Trumlands,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
341793,Trumlands,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
341793,Trumlands,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
341793,Trumlands,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
341793,Trumlands,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
341793,Trumlands,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.23
341793,Trumlands,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,40.87
341793,Trumlands,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,40.94
341793,Trumlands,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,35.79
341793,Trumlands,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.2
341793,Trumlands,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,167.3
341793,Trumlands,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,167.4
341793,Trumlands,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,147.5
341793,Trumlands,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,21.1
341793,Trumlands,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
341793,Trumlands,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
341793,Trumlands,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
341793,Trumlands,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
341793,Trumlands,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
341793,Trumlands,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
341793,Trumlands,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
341793,Trumlands,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
341793,Trumlands,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
341793,Trumlands,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,69.0
341793,Trumlands,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,57.99
341793,Trumlands,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,50.09
341793,Trumlands,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,104.9
341793,Trumlands,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,284.0
341793,Trumlands,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
341793,Trumlands,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
341793,Trumlands,2024-01-15T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-15T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-15T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-15T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.61
341793,Trumlands,2024-01-15T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-15T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.04
341793,Trumlands,2024-01-15T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
341793,Trumlands,2024-01-15T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
341793,Trumlands,2024-01-15T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.6
341793,Trumlands,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.42
341793,Trumlands,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.56
341793,Trumlands,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.26
341793,Trumlands,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.94
341793,Trumlands,2024-01-15T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
341793,Trumlands,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.7
341793,Trumlands,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
341793,Trumlands,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.7
341793,Trumlands,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
341793,Trumlands,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
341793,Trumlands,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.75
341793,Trumlands,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.53
341793,Trumlands,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.28
341793,Trumlands,2024-01-15T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
341793,Trumlands,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.6
341793,Trumlands,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
341793,Trumlands,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
341793,Trumlands,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
341793,Trumlands,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
341793,Trumlands,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.63
341793,Trumlands,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.04
341793,Trumlands,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.84
341793,Trumlands,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
341793,Trumlands,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
341793,Trumlands,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
341793,Trumlands,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
341793,Trumlands,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
341793,Trumlands,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
341793,Trumlands,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
341793,Trumlands,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,39.83
341793,Trumlands,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,41.05
341793,Trumlands,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,35.9
341793,Trumlands,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.1
341793,Trumlands,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,163.1
341793,Trumlands,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,167.9
341793,Trumlands,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,147.3
341793,Trumlands,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,21.0
341793,Trumlands,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
341793,Trumlands,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
341793,Trumlands,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
341793,Trumlands,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
341793,Trumlands,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
341793,Trumlands,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
341793,Trumlands,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
341793,Trumlands,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
341793,Trumlands,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
341793,Trumlands,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,69.39
341793,Trumlands,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,52.9
341793,Trumlands,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,54.99
341793,Trumlands,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,97.8
341793,Trumlands,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.4
341793,Trumlands,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
341793,Trumlands,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
341793,Trumlands,2024-01-15T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-15T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-15T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-15T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.05
341793,Trumlands,2024-01-15T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-15T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.73
341793,Trumlands,2024-01-15T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.0
341793,Trumlands,2024-01-15T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.7
341793,Trumlands,2024-01-15T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
341793,Trumlands,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.08
341793,Trumlands,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
341793,Trumlands,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.18
341793,Trumlands,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.84
341793,Trumlands,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.42
341793,Trumlands,2024-01-15T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
341793,Trumlands,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.4
341793,Trumlands,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
341793,Trumlands,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
341793,Trumlands,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
341793,Trumlands,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
341793,Trumlands,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
341793,Trumlands,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.79
341793,Trumlands,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.44
341793,Trumlands,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.75
341793,Trumlands,2024-01-15T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
341793,Trumlands,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.3
341793,Trumlands,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
341793,Trumlands,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
341793,Trumlands,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
341793,Trumlands,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
341793,Trumlands,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
341793,Trumlands,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
341793,Trumlands,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.59
341793,Trumlands,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
341793,Trumlands,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
341793,Trumlands,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
341793,Trumlands,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
341793,Trumlands,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
341793,Trumlands,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
341793,Trumlands,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.86
341793,Trumlands,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,41.33
341793,Trumlands,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,41.24
341793,Trumlands,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,36.72
341793,Trumlands,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.2
341793,Trumlands,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,169.3
341793,Trumlands,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,168.9
341793,Trumlands,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,151.0
341793,Trumlands,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,21.0
341793,Trumlands,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
