Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
341793,Trumlands,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
341793,Trumlands,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
341793,Trumlands,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
341793,Trumlands,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
341793,Trumlands,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
341793,Trumlands,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
341793,Trumlands,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
341793,Trumlands,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,77.39
341793,Trumlands,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,53.5
341793,Trumlands,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,55.2
341793,Trumlands,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,115.6
341793,Trumlands,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,317.8
341793,Trumlands,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.6
341793,Trumlands,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
341793,Trumlands,2024-01-15T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-15T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-15T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
341793,Trumlands,2024-01-15T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.65
341793,Trumlands,2024-01-15T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-15T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.22
341793,Trumlands,2024-01-15T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.1
341793,Trumlands,2024-01-15T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
341793,Trumlands,2024-01-15T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.2
341793,Trumlands,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.03
341793,Trumlands,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
341793,Trumlands,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.99
341793,Trumlands,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.07
341793,Trumlands,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.03
341793,Trumlands,2024-01-15T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
341793,Trumlands,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.7
341793,Trumlands,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
341793,Trumlands,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
341793,Trumlands,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
341793,Trumlands,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
341793,Trumlands,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.32
341793,Trumlands,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.4
341793,Trumlands,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
341793,Trumlands,2024-01-15T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
341793,Trumlands,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
341793,Trumlands,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
341793,Trumlands,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
341793,Trumlands,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
341793,Trumlands,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.31
341793,Trumlands,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.04
341793,Trumlands,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
341793,Trumlands,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
341793,Trumlands,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
341793,Trumlands,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
341793,Trumlands,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
341793,Trumlands,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
341793,Trumlands,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
341793,Trumlands,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.75
341793,Trumlands,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,41.23
341793,Trumlands,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,39.03
341793,Trumlands,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,36.96
341793,Trumlands,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.3
341793,Trumlands,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,169.1
341793,Trumlands,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,160.0
341793,Trumlands,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,152.2
341793,Trumlands,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,20.9
341793,Trumlands,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
341793,Trumlands,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
341793,Trumlands,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
341793,Trumlands,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
341793,Trumlands,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
341793,Trumlands,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
341793,Trumlands,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
341793,Trumlands,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
341793,Trumlands,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
341793,Trumlands,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,68.49
341793,Trumlands,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,53.57
341793,Trumlands,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,55.21
341793,Trumlands,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,96.5
341793,Trumlands,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.4
341793,Trumlands,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
341793,Trumlands,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
341793,Trumlands,2024-01-15T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-15T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-15T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
341793,Trumlands,2024-01-15T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.72
341793,Trumlands,2024-01-15T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-15T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.66
341793,Trumlands,2024-01-15T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.0
341793,Trumlands,2024-01-15T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
341793,Trumlands,2024-01-15T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.5
341793,Trumlands,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.11
341793,Trumlands,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
341793,Trumlands,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.31
341793,Trumlands,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.94
341793,Trumlands,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.89
341793,Trumlands,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.57
341793,Trumlands,2024-01-15T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
341793,Trumlands,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.0
341793,Trumlands,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
341793,Trumlands,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
341793,Trumlands,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
341793,Trumlands,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
341793,Trumlands,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.38
341793,Trumlands,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.92
341793,Trumlands,2024-01-15T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
341793,Trumlands,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.7
341793,Trumlands,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
341793,Trumlands,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
341793,Trumlands,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
341793,Trumlands,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.56
341793,Trumlands,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
341793,Trumlands,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.62
341793,Trumlands,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
341793,Trumlands,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
341793,Trumlands,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
341793,Trumlands,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
341793,Trumlands,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
341793,Trumlands,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.67
341793,Trumlands,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,42.92
341793,Trumlands,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,41.57
341793,Trumlands,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,37.65
341793,Trumlands,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.2
341793,Trumlands,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,176.2
341793,Trumlands,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,171.2
341793,Trumlands,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,155.3
341793,Trumlands,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,20.8
341793,Trumlands,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
341793,Trumlands,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
341793,Trumlands,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
341793,Trumlands,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
341793,Trumlands,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
341793,Trumlands,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
341793,Trumlands,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
341793,Trumlands,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
341793,Trumlands,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
341793,Trumlands,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,71.14
341793,Trumlands,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,56.89
341793,Trumlands,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,60.42
341793,Trumlands,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,97.2
341793,Trumlands,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,293.3
341793,Trumlands,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
341793,Trumlands,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.6
341793,Trumlands,2024-01-15T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-15T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-15T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-15T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.74
341793,Trumlands,2024-01-15T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-15T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.33
341793,Trumlands,2024-01-15T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
341793,Trumlands,2024-01-15T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
341793,Trumlands,2024-01-15T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.8
341793,Trumlands,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.01
341793,Trumlands,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
341793,Trumlands,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.66
341793,Trumlands,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.15
341793,Trumlands,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.97
341793,Trumlands,2024-01-15T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
341793,Trumlands,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.4
341793,Trumlands,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
341793,Trumlands,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
341793,Trumlands,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
341793,Trumlands,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.69
341793,Trumlands,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.47
341793,Trumlands,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.03
341793,Trumlands,2024-01-15T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
341793,Trumlands,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.4
341793,Trumlands,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
341793,Trumlands,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
341793,Trumlands,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
341793,Trumlands,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
341793,Trumlands,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.17
341793,Trumlands,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
341793,Trumlands,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.84
341793,Trumlands,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
341793,Trumlands,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
341793,Trumlands,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
341793,Trumlands,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
341793,Trumlands,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
341793,Trumlands,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
341793,Trumlands,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,40.51
341793,Trumlands,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,44.54
341793,Trumlands,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,37.62
341793,Trumlands,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.9
341793,Trumlands,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,166.2
341793,Trumlands,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,182.7
341793,Trumlands,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,154.7
341793,Trumlands,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,20.7
341793,Trumlands,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
341793,Trumlands,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
341793,Trumlands,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
341793,Trumlands,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
341793,Trumlands,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
341793,Trumlands,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
341793,Trumlands,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
341793,Trumlands,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
341793,Trumlands,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
341793,Trumlands,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,69.77
341793,Trumlands,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,54.69
341793,Trumlands,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,57.79
341793,Trumlands,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,93.7
341793,Trumlands,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,287.6
341793,Trumlands,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
341793,Trumlands,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
341793,Trumlands,2024-01-15T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-15T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-15T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.13
341793,Trumlands,2024-01-15T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.57
341793,Trumlands,2024-01-15T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-15T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.64
341793,Trumlands,2024-01-15T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.7
341793,Trumlands,2024-01-15T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
341793,Trumlands,2024-01-15T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.2
341793,Trumlands,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.19
341793,Trumlands,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
341793,Trumlands,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.41
341793,Trumlands,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.4
341793,Trumlands,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.68
341793,Trumlands,2024-01-15T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
341793,Trumlands,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.2
341793,Trumlands,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
341793,Trumlands,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
341793,Trumlands,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
341793,Trumlands,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
341793,Trumlands,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
341793,Trumlands,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.32
341793,Trumlands,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.57
341793,Trumlands,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.6
341793,Trumlands,2024-01-15T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
341793,Trumlands,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
341793,Trumlands,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
341793,Trumlands,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
341793,Trumlands,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
341793,Trumlands,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
341793,Trumlands,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.62
341793,Trumlands,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.64
341793,Trumlands,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.28
341793,Trumlands,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
341793,Trumlands,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
341793,Trumlands,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
341793,Trumlands,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
341793,Trumlands,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
341793,Trumlands,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
341793,Trumlands,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
341793,Trumlands,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,43.45
341793,Trumlands,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,41.35
341793,Trumlands,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,36.48
341793,Trumlands,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.2
341793,Trumlands,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,178.0
341793,Trumlands,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,169.7
341793,Trumlands,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,150.1
341793,Trumlands,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,20.7
341793,Trumlands,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
341793,Trumlands,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
341793,Trumlands,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
341793,Trumlands,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
341793,Trumlands,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
341793,Trumlands,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
341793,Trumlands,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
341793,Trumlands,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
341793,Trumlands,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
341793,Trumlands,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,66.37
341793,Trumlands,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,56.98
341793,Trumlands,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,58.67
341793,Trumlands,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
341793,Trumlands,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.0
341793,Trumlands,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
341793,Trumlands,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
341793,Trumlands,2024-01-15T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-15T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-15T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.3
341793,Trumlands,2024-01-15T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.73
341793,Trumlands,2024-01-15T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-15T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.62
341793,Trumlands,2024-01-15T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.1
341793,Trumlands,2024-01-15T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
341793,Trumlands,2024-01-15T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.6
341793,Trumlands,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.1
341793,Trumlands,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.69
341793,Trumlands,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.32
341793,Trumlands,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.13
341793,Trumlands,2024-01-15T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
341793,Trumlands,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.8
341793,Trumlands,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
341793,Trumlands,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
341793,Trumlands,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
341793,Trumlands,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
341793,Trumlands,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.26
341793,Trumlands,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.26
341793,Trumlands,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.21
341793,Trumlands,2024-01-15T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
341793,Trumlands,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.6
341793,Trumlands,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
341793,Trumlands,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
341793,Trumlands,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
341793,Trumlands,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.1
341793,Trumlands,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.14
341793,Trumlands,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
341793,Trumlands,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
341793,Trumlands,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
341793,Trumlands,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
341793,Trumlands,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
341793,Trumlands,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.25
341793,Trumlands,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,45.82
341793,Trumlands,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,41.48
341793,Trumlands,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,37.33
341793,Trumlands,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,59.4
341793,Trumlands,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,187.3
341793,Trumlands,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,169.8
341793,Trumlands,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,153.5
341793,Trumlands,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,20.6
341793,Trumlands,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
341793,Trumlands,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
341793,Trumlands,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
341793,Trumlands,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
341793,Trumlands,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
341793,Trumlands,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
341793,Trumlands,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
341793,Trumlands,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
341793,Trumlands,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
341793,Trumlands,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,69.03
341793,Trumlands,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,55.18
341793,Trumlands,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,56.44
341793,Trumlands,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,96.0
341793,Trumlands,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.8
341793,Trumlands,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
341793,Trumlands,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
341793,Trumlands,2024-01-15T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-15T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-15T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
341793,Trumlands,2024-01-15T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.98
341793,Trumlands,2024-01-15T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-15T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.74
341793,Trumlands,2024-01-15T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.5
341793,Trumlands,2024-01-15T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
341793,Trumlands,2024-01-15T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.8
341793,Trumlands,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.73
341793,Trumlands,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
341793,Trumlands,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.32
341793,Trumlands,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.4
341793,Trumlands,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.7
341793,Trumlands,2024-01-15T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
341793,Trumlands,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.9
341793,Trumlands,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
341793,Trumlands,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
341793,Trumlands,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
341793,Trumlands,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
341793,Trumlands,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
341793,Trumlands,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.16
341793,Trumlands,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.03
341793,Trumlands,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.22
341793,Trumlands,2024-01-15T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
341793,Trumlands,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
341793,Trumlands,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
341793,Trumlands,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
341793,Trumlands,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
341793,Trumlands,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
341793,Trumlands,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.56
341793,Trumlands,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.71
341793,Trumlands,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
341793,Trumlands,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
341793,Trumlands,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
341793,Trumlands,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
341793,Trumlands,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
341793,Trumlands,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.91
341793,Trumlands,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,43.51
341793,Trumlands,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,40.45
341793,Trumlands,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,34.93
341793,Trumlands,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.2
341793,Trumlands,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,178.4
341793,Trumlands,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,166.1
341793,Trumlands,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,144.0
341793,Trumlands,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,20.5
341793,Trumlands,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
341793,Trumlands,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
341793,Trumlands,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
341793,Trumlands,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
341793,Trumlands,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
341793,Trumlands,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
341793,Trumlands,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
341793,Trumlands,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341793,Trumlands,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
341793,Trumlands,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,67.0
341793,Trumlands,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,54.47
341793,Trumlands,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,54.3
341793,Trumlands,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
341793,Trumlands,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.1
341793,Trumlands,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
341793,Trumlands,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
341793,Trumlands,2024-01-15T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
341793,Trumlands,2024-01-15T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-15T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-15T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.18
341793,Trumlands,2024-01-15T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-15T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.89
341793,Trumlands,2024-01-15T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
341793,Trumlands,2024-01-15T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
341793,Trumlands,2024-01-15T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.6
341793,Trumlands,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.82
341793,Trumlands,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
341793,Trumlands,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.8
341793,Trumlands,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.01
341793,Trumlands,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.94
341793,Trumlands,2024-01-15T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
341793,Trumlands,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.3
341793,Trumlands,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
341793,Trumlands,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.0
341793,Trumlands,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
341793,Trumlands,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
341793,Trumlands,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
341793,Trumlands,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.52
341793,Trumlands,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.96
341793,Trumlands,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.53
341793,Trumlands,2024-01-15T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
341793,Trumlands,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.4
341793,Trumlands,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
341793,Trumlands,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
341793,Trumlands,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
341793,Trumlands,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.11
341793,Trumlands,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
341793,Trumlands,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.56
341793,Trumlands,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
341793,Trumlands,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
341793,Trumlands,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
341793,Trumlands,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
341793,Trumlands,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
341793,Trumlands,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
341793,Trumlands,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,41.8
341793,Trumlands,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,40.6
341793,Trumlands,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,37.51
341793,Trumlands,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.5
341793,Trumlands,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,171.4
341793,Trumlands,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,166.5
341793,Trumlands,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,154.8
341793,Trumlands,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,20.5
341793,Trumlands,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
341793,Trumlands,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
341793,Trumlands,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
341793,Trumlands,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
341793,Trumlands,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
341793,Trumlands,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
341793,Trumlands,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
341793,Trumlands,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
341793,Trumlands,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
341793,Trumlands,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,68.41
341793,Trumlands,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,54.88
341793,Trumlands,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,60.42
341793,Trumlands,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,88.7
341793,Trumlands,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.9
341793,Trumlands,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
341793,Trumlands,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
341793,Trumlands,2024-01-15T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-15T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-15T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-15T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.27
341793,Trumlands,2024-01-15T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-15T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.87
341793,Trumlands,2024-01-15T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
341793,Trumlands,2024-01-15T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
341793,Trumlands,2024-01-15T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.8
341793,Trumlands,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.97
341793,Trumlands,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.19
341793,Trumlands,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.74
341793,Trumlands,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
341793,Trumlands,2024-01-15T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.9
341793,Trumlands,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.0
341793,Trumlands,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
341793,Trumlands,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.3
341793,Trumlands,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
341793,Trumlands,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.61
341793,Trumlands,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.77
341793,Trumlands,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.63
341793,Trumlands,2024-01-15T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
341793,Trumlands,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
341793,Trumlands,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
341793,Trumlands,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
341793,Trumlands,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
341793,Trumlands,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
341793,Trumlands,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.81
341793,Trumlands,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.15
341793,Trumlands,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.99
341793,Trumlands,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
341793,Trumlands,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
341793,Trumlands,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
341793,Trumlands,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
341793,Trumlands,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
341793,Trumlands,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,45.69
341793,Trumlands,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,40.94
341793,Trumlands,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,37.31
341793,Trumlands,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,58.8
341793,Trumlands,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,187.4
341793,Trumlands,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,168.5
341793,Trumlands,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,153.9
341793,Trumlands,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,20.4
341793,Trumlands,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
341793,Trumlands,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
341793,Trumlands,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
341793,Trumlands,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
341793,Trumlands,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
341793,Trumlands,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
341793,Trumlands,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
341793,Trumlands,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
341793,Trumlands,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
341793,Trumlands,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,74.57
341793,Trumlands,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,52.63
341793,Trumlands,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,57.8
341793,Trumlands,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,110.2
341793,Trumlands,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,307.0
341793,Trumlands,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
341793,Trumlands,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
341793,Trumlands,2024-01-15T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-15T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-15T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-15T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.21
341793,Trumlands,2024-01-15T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-15T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.01
341793,Trumlands,2024-01-15T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
341793,Trumlands,2024-01-15T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
341793,Trumlands,2024-01-15T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.6
341793,Trumlands,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.55
341793,Trumlands,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.5
341793,Trumlands,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
341793,Trumlands,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.34
341793,Trumlands,2024-01-15T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,49.0
341793,Trumlands,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.5
341793,Trumlands,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
341793,Trumlands,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
341793,Trumlands,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
341793,Trumlands,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
341793,Trumlands,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
341793,Trumlands,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.76
341793,Trumlands,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.81
