Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.34
341793,Trumlands,2024-01-15T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
341793,Trumlands,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
341793,Trumlands,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
341793,Trumlands,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
341793,Trumlands,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
341793,Trumlands,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.79
341793,Trumlands,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
341793,Trumlands,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.21
341793,Trumlands,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
341793,Trumlands,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
341793,Trumlands,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
341793,Trumlands,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
341793,Trumlands,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
341793,Trumlands,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.31
341793,Trumlands,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
341793,Trumlands,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,43.22
341793,Trumlands,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,43.54
341793,Trumlands,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,42.92
341793,Trumlands,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
341793,Trumlands,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,177.6
341793,Trumlands,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,179.4
341793,Trumlands,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,177.3
341793,Trumlands,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,20.3
341793,Trumlands,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
341793,Trumlands,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
341793,Trumlands,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
341793,Trumlands,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
341793,Trumlands,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
341793,Trumlands,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
341793,Trumlands,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
341793,Trumlands,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
341793,Trumlands,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,76.49
341793,Trumlands,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,53.01
341793,Trumlands,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,63.8
341793,Trumlands,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,105.9
341793,Trumlands,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,314.4
341793,Trumlands,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
341793,Trumlands,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.6
341793,Trumlands,2024-01-15T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-15T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-15T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-15T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.42
341793,Trumlands,2024-01-15T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-15T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.9
341793,Trumlands,2024-01-15T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
341793,Trumlands,2024-01-15T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
341793,Trumlands,2024-01-15T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.9
341793,Trumlands,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.81
341793,Trumlands,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.49
341793,Trumlands,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.53
341793,Trumlands,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.61
341793,Trumlands,2024-01-15T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.8
341793,Trumlands,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.8
341793,Trumlands,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
341793,Trumlands,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
341793,Trumlands,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
341793,Trumlands,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
341793,Trumlands,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.09
341793,Trumlands,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.68
341793,Trumlands,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.37
341793,Trumlands,2024-01-15T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
341793,Trumlands,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
341793,Trumlands,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
341793,Trumlands,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.5
341793,Trumlands,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
341793,Trumlands,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
341793,Trumlands,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.7
341793,Trumlands,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.02
341793,Trumlands,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.07
341793,Trumlands,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
341793,Trumlands,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
341793,Trumlands,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
341793,Trumlands,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
341793,Trumlands,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.98
341793,Trumlands,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.7
341793,Trumlands,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
341793,Trumlands,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,43.41
341793,Trumlands,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,46.7
341793,Trumlands,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,45.29
341793,Trumlands,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
341793,Trumlands,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,178.9
341793,Trumlands,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,192.5
341793,Trumlands,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,186.6
341793,Trumlands,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,20.1
341793,Trumlands,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
341793,Trumlands,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
341793,Trumlands,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
341793,Trumlands,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
341793,Trumlands,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
341793,Trumlands,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
341793,Trumlands,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
341793,Trumlands,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
341793,Trumlands,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,77.11
341793,Trumlands,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,56.94
341793,Trumlands,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,67.23
341793,Trumlands,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,98.9
341793,Trumlands,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,317.3
341793,Trumlands,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
341793,Trumlands,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.0
341793,Trumlands,2024-01-15T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
341793,Trumlands,2024-01-15T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-15T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-15T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.54
341793,Trumlands,2024-01-15T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-15T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.21
341793,Trumlands,2024-01-15T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.2
341793,Trumlands,2024-01-15T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.8
341793,Trumlands,2024-01-15T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.7
341793,Trumlands,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.09
341793,Trumlands,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
341793,Trumlands,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.02
341793,Trumlands,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.44
341793,Trumlands,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.77
341793,Trumlands,2024-01-15T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.7
341793,Trumlands,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.0
341793,Trumlands,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
341793,Trumlands,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
341793,Trumlands,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
341793,Trumlands,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
341793,Trumlands,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.32
341793,Trumlands,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.24
341793,Trumlands,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.06
341793,Trumlands,2024-01-15T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
341793,Trumlands,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.7
341793,Trumlands,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
341793,Trumlands,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.0
341793,Trumlands,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
341793,Trumlands,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
341793,Trumlands,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.43
341793,Trumlands,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.99
341793,Trumlands,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.97
341793,Trumlands,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
341793,Trumlands,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
341793,Trumlands,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
341793,Trumlands,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
341793,Trumlands,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
341793,Trumlands,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
341793,Trumlands,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,40.93
341793,Trumlands,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,44.51
341793,Trumlands,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,37.82
341793,Trumlands,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
341793,Trumlands,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,168.3
341793,Trumlands,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,182.6
341793,Trumlands,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,156.1
341793,Trumlands,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,20.0
341793,Trumlands,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
341793,Trumlands,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
341793,Trumlands,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
341793,Trumlands,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
341793,Trumlands,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
341793,Trumlands,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
341793,Trumlands,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
341793,Trumlands,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
341793,Trumlands,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
341793,Trumlands,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,75.24
341793,Trumlands,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,56.2
341793,Trumlands,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,58.83
341793,Trumlands,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,99.6
341793,Trumlands,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,309.9
341793,Trumlands,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
341793,Trumlands,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
341793,Trumlands,2024-01-15T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
341793,Trumlands,2024-01-15T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-15T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-15T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.43
341793,Trumlands,2024-01-15T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-15T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.95
341793,Trumlands,2024-01-15T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.7
341793,Trumlands,2024-01-15T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
341793,Trumlands,2024-01-15T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.5
341793,Trumlands,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.08
341793,Trumlands,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
341793,Trumlands,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
341793,Trumlands,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.14
341793,Trumlands,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.85
341793,Trumlands,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.47
341793,Trumlands,2024-01-15T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.1
341793,Trumlands,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.3
341793,Trumlands,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
341793,Trumlands,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
341793,Trumlands,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
341793,Trumlands,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.05
341793,Trumlands,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.2
341793,Trumlands,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.97
341793,Trumlands,2024-01-15T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
341793,Trumlands,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
341793,Trumlands,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
341793,Trumlands,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.2
341793,Trumlands,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
341793,Trumlands,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.33
341793,Trumlands,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
341793,Trumlands,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.62
341793,Trumlands,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
341793,Trumlands,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
341793,Trumlands,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
341793,Trumlands,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
341793,Trumlands,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
341793,Trumlands,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
341793,Trumlands,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.68
341793,Trumlands,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,39.56
341793,Trumlands,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,43.34
341793,Trumlands,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,37.01
341793,Trumlands,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
341793,Trumlands,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,162.8
341793,Trumlands,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,177.8
341793,Trumlands,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,153.1
341793,Trumlands,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,19.9
341793,Trumlands,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
341793,Trumlands,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
341793,Trumlands,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
341793,Trumlands,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
341793,Trumlands,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
341793,Trumlands,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
341793,Trumlands,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
341793,Trumlands,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
341793,Trumlands,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
341793,Trumlands,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,75.51
341793,Trumlands,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,51.81
341793,Trumlands,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,61.01
341793,Trumlands,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,103.8
341793,Trumlands,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,311.4
341793,Trumlands,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
341793,Trumlands,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
341793,Trumlands,2024-01-15T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-15T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-15T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-15T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.27
341793,Trumlands,2024-01-15T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-15T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.32
341793,Trumlands,2024-01-15T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.9
341793,Trumlands,2024-01-15T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
341793,Trumlands,2024-01-15T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.7
341793,Trumlands,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
341793,Trumlands,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.25
341793,Trumlands,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.87
341793,Trumlands,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.27
341793,Trumlands,2024-01-15T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,49.7
341793,Trumlands,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.5
341793,Trumlands,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
341793,Trumlands,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
341793,Trumlands,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
341793,Trumlands,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
341793,Trumlands,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.71
341793,Trumlands,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.71
341793,Trumlands,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.75
341793,Trumlands,2024-01-15T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
341793,Trumlands,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
341793,Trumlands,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
341793,Trumlands,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.1
341793,Trumlands,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
341793,Trumlands,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.07
341793,Trumlands,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
341793,Trumlands,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.25
341793,Trumlands,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
341793,Trumlands,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
341793,Trumlands,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
341793,Trumlands,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
341793,Trumlands,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
341793,Trumlands,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
341793,Trumlands,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.57
341793,Trumlands,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,40.27
341793,Trumlands,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,45.59
341793,Trumlands,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,39.25
341793,Trumlands,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
341793,Trumlands,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,166.2
341793,Trumlands,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,187.9
341793,Trumlands,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,162.7
341793,Trumlands,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,19.8
341793,Trumlands,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
341793,Trumlands,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
341793,Trumlands,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
341793,Trumlands,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
341793,Trumlands,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
341793,Trumlands,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
341793,Trumlands,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
341793,Trumlands,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
341793,Trumlands,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
341793,Trumlands,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,74.56
341793,Trumlands,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,57.13
341793,Trumlands,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,60.83
341793,Trumlands,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,98.6
341793,Trumlands,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,309.5
341793,Trumlands,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.1
341793,Trumlands,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
341793,Trumlands,2024-01-15T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-15T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-15T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-15T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.97
341793,Trumlands,2024-01-15T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-15T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.3
341793,Trumlands,2024-01-15T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.4
341793,Trumlands,2024-01-15T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.8
341793,Trumlands,2024-01-15T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.9
341793,Trumlands,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
341793,Trumlands,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
341793,Trumlands,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.67
341793,Trumlands,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.91
341793,Trumlands,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.21
341793,Trumlands,2024-01-15T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
341793,Trumlands,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.6
341793,Trumlands,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
341793,Trumlands,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
341793,Trumlands,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
341793,Trumlands,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.69
341793,Trumlands,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.93
341793,Trumlands,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.79
341793,Trumlands,2024-01-15T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
341793,Trumlands,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
341793,Trumlands,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
341793,Trumlands,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.9
341793,Trumlands,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
341793,Trumlands,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
341793,Trumlands,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
341793,Trumlands,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.09
341793,Trumlands,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
341793,Trumlands,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
341793,Trumlands,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
341793,Trumlands,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
341793,Trumlands,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
341793,Trumlands,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
341793,Trumlands,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,40.32
341793,Trumlands,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,45.13
341793,Trumlands,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,41.95
341793,Trumlands,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
341793,Trumlands,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,164.9
341793,Trumlands,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,185.4
341793,Trumlands,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,172.1
341793,Trumlands,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,19.7
341793,Trumlands,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
341793,Trumlands,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
341793,Trumlands,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
341793,Trumlands,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
341793,Trumlands,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
341793,Trumlands,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
341793,Trumlands,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
341793,Trumlands,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
341793,Trumlands,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
341793,Trumlands,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,69.63
341793,Trumlands,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,56.35
341793,Trumlands,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,63.34
341793,Trumlands,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
341793,Trumlands,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.9
341793,Trumlands,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
341793,Trumlands,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.0
341793,Trumlands,2024-01-15T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
341793,Trumlands,2024-01-15T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-15T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-15T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.26
341793,Trumlands,2024-01-15T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-15T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.9
341793,Trumlands,2024-01-15T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
341793,Trumlands,2024-01-15T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
341793,Trumlands,2024-01-15T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.9
341793,Trumlands,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
341793,Trumlands,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
341793,Trumlands,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
341793,Trumlands,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.17
341793,Trumlands,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.81
341793,Trumlands,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.98
341793,Trumlands,2024-01-15T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,42.5
341793,Trumlands,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.5
341793,Trumlands,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
341793,Trumlands,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
341793,Trumlands,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
341793,Trumlands,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.82
341793,Trumlands,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.41
341793,Trumlands,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.85
341793,Trumlands,2024-01-15T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
341793,Trumlands,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
341793,Trumlands,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
341793,Trumlands,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
341793,Trumlands,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
341793,Trumlands,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
341793,Trumlands,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.71
341793,Trumlands,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.37
341793,Trumlands,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.05
341793,Trumlands,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
341793,Trumlands,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
341793,Trumlands,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
341793,Trumlands,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.6
341793,Trumlands,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
341793,Trumlands,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
341793,Trumlands,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.17
341793,Trumlands,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,35.66
341793,Trumlands,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,39.59
341793,Trumlands,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,37.04
341793,Trumlands,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
341793,Trumlands,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,145.5
341793,Trumlands,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,161.1
341793,Trumlands,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,151.5
341793,Trumlands,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,19.6
341793,Trumlands,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
341793,Trumlands,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
341793,Trumlands,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
341793,Trumlands,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
341793,Trumlands,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
341793,Trumlands,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
341793,Trumlands,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
341793,Trumlands,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
341793,Trumlands,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
341793,Trumlands,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,68.62
341793,Trumlands,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,50.21
341793,Trumlands,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,70.81
341793,Trumlands,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,94.1
341793,Trumlands,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,280.4
341793,Trumlands,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
341793,Trumlands,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.6
341793,Trumlands,2024-01-15T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
341793,Trumlands,2024-01-15T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-15T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-15T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.2
341793,Trumlands,2024-01-15T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-15T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.12
341793,Trumlands,2024-01-15T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.7
341793,Trumlands,2024-01-15T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
341793,Trumlands,2024-01-15T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.0
341793,Trumlands,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.74
341793,Trumlands,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
341793,Trumlands,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.57
341793,Trumlands,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.83
341793,Trumlands,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.22
341793,Trumlands,2024-01-15T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.8
341793,Trumlands,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.9
341793,Trumlands,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
341793,Trumlands,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
341793,Trumlands,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
341793,Trumlands,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
341793,Trumlands,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.61
341793,Trumlands,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.58
341793,Trumlands,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.5
341793,Trumlands,2024-01-15T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
341793,Trumlands,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.3
341793,Trumlands,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
341793,Trumlands,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
341793,Trumlands,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
341793,Trumlands,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.94
341793,Trumlands,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.66
341793,Trumlands,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.3
341793,Trumlands,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
341793,Trumlands,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
341793,Trumlands,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
341793,Trumlands,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.9
341793,Trumlands,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
341793,Trumlands,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.45
341793,Trumlands,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
341793,Trumlands,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,40.22
341793,Trumlands,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,43.2
341793,Trumlands,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,40.61
341793,Trumlands,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
341793,Trumlands,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,164.0
341793,Trumlands,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,176.0
341793,Trumlands,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,165.8
341793,Trumlands,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,19.4
341793,Trumlands,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
341793,Trumlands,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
341793,Trumlands,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
341793,Trumlands,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
341793,Trumlands,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
341793,Trumlands,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
341793,Trumlands,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
341793,Trumlands,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
341793,Trumlands,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,83.54
341793,Trumlands,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,56.3
341793,Trumlands,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,75.76
341793,Trumlands,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,110.9
341793,Trumlands,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,341.2
341793,Trumlands,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
341793,Trumlands,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.1
341793,Trumlands,2024-01-15T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
341793,Trumlands,2024-01-15T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-15T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-15T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.2
341793,Trumlands,2024-01-15T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-15T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.64
341793,Trumlands,2024-01-15T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
341793,Trumlands,2024-01-15T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
341793,Trumlands,2024-01-15T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
341793,Trumlands,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.66
341793,Trumlands,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
341793,Trumlands,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
341793,Trumlands,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.49
341793,Trumlands,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.97
341793,Trumlands,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.97
341793,Trumlands,2024-01-15T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
341793,Trumlands,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.7
341793,Trumlands,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
341793,Trumlands,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
341793,Trumlands,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
341793,Trumlands,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.67
341793,Trumlands,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.16
341793,Trumlands,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.49
341793,Trumlands,2024-01-15T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
341793,Trumlands,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.9
341793,Trumlands,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
341793,Trumlands,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
341793,Trumlands,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
341793,Trumlands,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.77
341793,Trumlands,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.06
341793,Trumlands,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.44
341793,Trumlands,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
341793,Trumlands,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
341793,Trumlands,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
341793,Trumlands,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.3
341793,Trumlands,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
341793,Trumlands,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.91
341793,Trumlands,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
341793,Trumlands,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,42.98
341793,Trumlands,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,45.28
341793,Trumlands,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,41.39
341793,Trumlands,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
341793,Trumlands,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,175.0
341793,Trumlands,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,184.6
341793,Trumlands,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,169.2
341793,Trumlands,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,19.3
341793,Trumlands,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
341793,Trumlands,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
341793,Trumlands,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
341793,Trumlands,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
341793,Trumlands,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
341793,Trumlands,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
341793,Trumlands,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
341793,Trumlands,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
341793,Trumlands,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
341793,Trumlands,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,71.11
341793,Trumlands,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,58.49
341793,Trumlands,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,69.93
341793,Trumlands,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
341793,Trumlands,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,290.8
