Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.9
341793,Trumlands,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.1
341793,Trumlands,2024-01-15T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-15T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-15T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-15T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.09
341793,Trumlands,2024-01-15T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-15T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.55
341793,Trumlands,2024-01-15T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
341793,Trumlands,2024-01-15T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
341793,Trumlands,2024-01-15T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.2
341793,Trumlands,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.45
341793,Trumlands,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.5
341793,Trumlands,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.74
341793,Trumlands,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.98
341793,Trumlands,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.27
341793,Trumlands,2024-01-15T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
341793,Trumlands,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.8
341793,Trumlands,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
341793,Trumlands,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
341793,Trumlands,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
341793,Trumlands,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
341793,Trumlands,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.76
341793,Trumlands,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.62
341793,Trumlands,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.03
341793,Trumlands,2024-01-15T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
341793,Trumlands,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.5
341793,Trumlands,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
341793,Trumlands,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
341793,Trumlands,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
341793,Trumlands,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
341793,Trumlands,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.81
341793,Trumlands,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.74
341793,Trumlands,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
341793,Trumlands,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
341793,Trumlands,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
341793,Trumlands,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
341793,Trumlands,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.27
341793,Trumlands,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.99
341793,Trumlands,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.75
341793,Trumlands,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,47.6
341793,Trumlands,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,47.52
341793,Trumlands,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,43.72
341793,Trumlands,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.5
341793,Trumlands,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,195.1
341793,Trumlands,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,195.4
341793,Trumlands,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,179.6
341793,Trumlands,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,19.1
341793,Trumlands,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
341793,Trumlands,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
341793,Trumlands,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
341793,Trumlands,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
341793,Trumlands,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
341793,Trumlands,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
341793,Trumlands,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
341793,Trumlands,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
341793,Trumlands,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
341793,Trumlands,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,72.47
341793,Trumlands,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,62.94
341793,Trumlands,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,65.31
341793,Trumlands,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
341793,Trumlands,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,297.7
341793,Trumlands,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.5
341793,Trumlands,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.6
341793,Trumlands,2024-01-15T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-15T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-15T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-15T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.08
341793,Trumlands,2024-01-15T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-15T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.55
341793,Trumlands,2024-01-15T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
341793,Trumlands,2024-01-15T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
341793,Trumlands,2024-01-15T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.0
341793,Trumlands,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.82
341793,Trumlands,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
341793,Trumlands,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.83
341793,Trumlands,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.12
341793,Trumlands,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.67
341793,Trumlands,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.59
341793,Trumlands,2024-01-15T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
341793,Trumlands,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.3
341793,Trumlands,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
341793,Trumlands,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.8
341793,Trumlands,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
341793,Trumlands,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
341793,Trumlands,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.57
341793,Trumlands,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.9
341793,Trumlands,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.03
341793,Trumlands,2024-01-15T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
341793,Trumlands,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
341793,Trumlands,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.1
341793,Trumlands,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
341793,Trumlands,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
341793,Trumlands,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
341793,Trumlands,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
341793,Trumlands,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.24
341793,Trumlands,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
341793,Trumlands,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
341793,Trumlands,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
341793,Trumlands,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
341793,Trumlands,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
341793,Trumlands,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.26
341793,Trumlands,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
341793,Trumlands,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,45.16
341793,Trumlands,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,43.33
341793,Trumlands,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,41.34
341793,Trumlands,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
341793,Trumlands,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,184.7
341793,Trumlands,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,177.6
341793,Trumlands,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,169.7
341793,Trumlands,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,18.9
341793,Trumlands,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
341793,Trumlands,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
341793,Trumlands,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
341793,Trumlands,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
341793,Trumlands,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
341793,Trumlands,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
341793,Trumlands,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
341793,Trumlands,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
341793,Trumlands,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,66.89
341793,Trumlands,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,59.88
341793,Trumlands,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,64.75
341793,Trumlands,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
341793,Trumlands,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.2
341793,Trumlands,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.9
341793,Trumlands,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.3
341793,Trumlands,2024-01-15T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
341793,Trumlands,2024-01-15T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-15T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-15T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.49
341793,Trumlands,2024-01-15T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-15T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.3
341793,Trumlands,2024-01-15T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.8
341793,Trumlands,2024-01-15T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
341793,Trumlands,2024-01-15T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
341793,Trumlands,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.98
341793,Trumlands,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.63
341793,Trumlands,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.76
341793,Trumlands,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.87
341793,Trumlands,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.38
341793,Trumlands,2024-01-15T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
341793,Trumlands,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.1
341793,Trumlands,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
341793,Trumlands,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.0
341793,Trumlands,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
341793,Trumlands,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
341793,Trumlands,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
341793,Trumlands,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.34
341793,Trumlands,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.49
341793,Trumlands,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.25
341793,Trumlands,2024-01-15T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
341793,Trumlands,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
341793,Trumlands,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
341793,Trumlands,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
341793,Trumlands,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
341793,Trumlands,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.6
341793,Trumlands,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
341793,Trumlands,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.83
341793,Trumlands,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
341793,Trumlands,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
341793,Trumlands,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
341793,Trumlands,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
341793,Trumlands,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
341793,Trumlands,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.01
341793,Trumlands,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,44.5
341793,Trumlands,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,45.19
341793,Trumlands,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,41.12
341793,Trumlands,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.7
341793,Trumlands,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,181.9
341793,Trumlands,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,185.4
341793,Trumlands,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,169.5
341793,Trumlands,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,18.8
341793,Trumlands,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
341793,Trumlands,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
341793,Trumlands,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
341793,Trumlands,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
341793,Trumlands,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
341793,Trumlands,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
341793,Trumlands,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
341793,Trumlands,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
341793,Trumlands,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,67.7
341793,Trumlands,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,60.1
341793,Trumlands,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,66.88
341793,Trumlands,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
341793,Trumlands,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.1
341793,Trumlands,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.6
341793,Trumlands,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.6
341793,Trumlands,2024-01-15T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-15T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-15T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-15T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.92
341793,Trumlands,2024-01-15T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-15T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.79
341793,Trumlands,2024-01-15T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.2
341793,Trumlands,2024-01-15T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.8
341793,Trumlands,2024-01-15T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
341793,Trumlands,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.41
341793,Trumlands,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
341793,Trumlands,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
341793,Trumlands,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.89
341793,Trumlands,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.09
341793,Trumlands,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.72
341793,Trumlands,2024-01-15T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
341793,Trumlands,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.8
341793,Trumlands,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
341793,Trumlands,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
341793,Trumlands,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
341793,Trumlands,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
341793,Trumlands,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
341793,Trumlands,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.82
341793,Trumlands,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
341793,Trumlands,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.71
341793,Trumlands,2024-01-15T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
341793,Trumlands,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
341793,Trumlands,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
341793,Trumlands,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
341793,Trumlands,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
341793,Trumlands,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
341793,Trumlands,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
341793,Trumlands,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.07
341793,Trumlands,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.26
341793,Trumlands,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
341793,Trumlands,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
341793,Trumlands,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
341793,Trumlands,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
341793,Trumlands,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
341793,Trumlands,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
341793,Trumlands,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,41.29
341793,Trumlands,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,44.64
341793,Trumlands,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,37.35
341793,Trumlands,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.7
341793,Trumlands,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,169.0
341793,Trumlands,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,183.0
341793,Trumlands,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,153.8
341793,Trumlands,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,18.8
341793,Trumlands,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
341793,Trumlands,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
341793,Trumlands,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
341793,Trumlands,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
341793,Trumlands,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
341793,Trumlands,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
341793,Trumlands,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
341793,Trumlands,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
341793,Trumlands,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
341793,Trumlands,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,63.77
341793,Trumlands,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,54.72
341793,Trumlands,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,55.83
341793,Trumlands,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
341793,Trumlands,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.1
341793,Trumlands,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
341793,Trumlands,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
341793,Trumlands,2024-01-15T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-15T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-15T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-15T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.66
341793,Trumlands,2024-01-15T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-15T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.21
341793,Trumlands,2024-01-15T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
341793,Trumlands,2024-01-15T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
341793,Trumlands,2024-01-15T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.9
341793,Trumlands,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.54
341793,Trumlands,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
341793,Trumlands,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
341793,Trumlands,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.23
341793,Trumlands,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.41
341793,Trumlands,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.81
341793,Trumlands,2024-01-15T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
341793,Trumlands,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.6
341793,Trumlands,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
341793,Trumlands,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
341793,Trumlands,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
341793,Trumlands,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
341793,Trumlands,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.15
341793,Trumlands,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.37
341793,Trumlands,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.31
341793,Trumlands,2024-01-15T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
341793,Trumlands,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
341793,Trumlands,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
341793,Trumlands,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
341793,Trumlands,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
341793,Trumlands,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
341793,Trumlands,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
341793,Trumlands,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.76
341793,Trumlands,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
341793,Trumlands,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
341793,Trumlands,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
341793,Trumlands,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
341793,Trumlands,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
341793,Trumlands,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
341793,Trumlands,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,40.04
341793,Trumlands,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,46.23
341793,Trumlands,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,37.24
341793,Trumlands,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.1
341793,Trumlands,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,162.9
341793,Trumlands,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,188.2
341793,Trumlands,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,152.6
341793,Trumlands,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,18.7
341793,Trumlands,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
341793,Trumlands,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
341793,Trumlands,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
341793,Trumlands,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
341793,Trumlands,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
341793,Trumlands,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
341793,Trumlands,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
341793,Trumlands,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
341793,Trumlands,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
341793,Trumlands,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,58.64
341793,Trumlands,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,55.55
341793,Trumlands,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,59.34
341793,Trumlands,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
341793,Trumlands,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.9
341793,Trumlands,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.8
341793,Trumlands,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.3
341793,Trumlands,2024-01-15T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-15T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-15T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-15T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.62
341793,Trumlands,2024-01-15T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-15T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.75
341793,Trumlands,2024-01-15T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.1
341793,Trumlands,2024-01-15T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
341793,Trumlands,2024-01-15T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.4
341793,Trumlands,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.26
341793,Trumlands,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
341793,Trumlands,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.77
341793,Trumlands,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.9
341793,Trumlands,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.56
341793,Trumlands,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.67
341793,Trumlands,2024-01-15T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
341793,Trumlands,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.9
341793,Trumlands,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
341793,Trumlands,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.9
341793,Trumlands,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
341793,Trumlands,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
341793,Trumlands,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.88
341793,Trumlands,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.48
341793,Trumlands,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.66
341793,Trumlands,2024-01-15T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
341793,Trumlands,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
341793,Trumlands,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
341793,Trumlands,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
341793,Trumlands,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
341793,Trumlands,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.07
341793,Trumlands,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.03
341793,Trumlands,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
341793,Trumlands,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
341793,Trumlands,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
341793,Trumlands,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
341793,Trumlands,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
341793,Trumlands,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
341793,Trumlands,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,40.82
341793,Trumlands,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,45.54
341793,Trumlands,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,37.39
341793,Trumlands,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.0
341793,Trumlands,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,166.5
341793,Trumlands,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,186.2
341793,Trumlands,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,153.4
341793,Trumlands,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,18.6
341793,Trumlands,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
341793,Trumlands,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
341793,Trumlands,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
341793,Trumlands,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
341793,Trumlands,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
341793,Trumlands,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
341793,Trumlands,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
341793,Trumlands,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
341793,Trumlands,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
341793,Trumlands,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,62.41
341793,Trumlands,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,56.66
341793,Trumlands,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,59.51
341793,Trumlands,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
341793,Trumlands,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.7
341793,Trumlands,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
341793,Trumlands,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
341793,Trumlands,2024-01-15T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-15T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-15T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-15T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.21
341793,Trumlands,2024-01-15T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-15T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.3
341793,Trumlands,2024-01-15T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.6
341793,Trumlands,2024-01-15T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.0
341793,Trumlands,2024-01-15T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.3
341793,Trumlands,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.28
341793,Trumlands,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
341793,Trumlands,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.39
341793,Trumlands,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.54
341793,Trumlands,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.21
341793,Trumlands,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.09
341793,Trumlands,2024-01-15T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.3
341793,Trumlands,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.4
341793,Trumlands,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
341793,Trumlands,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.1
341793,Trumlands,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
341793,Trumlands,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
341793,Trumlands,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
341793,Trumlands,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.88
341793,Trumlands,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.93
341793,Trumlands,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.13
341793,Trumlands,2024-01-15T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
341793,Trumlands,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
341793,Trumlands,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
341793,Trumlands,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
341793,Trumlands,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
341793,Trumlands,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
341793,Trumlands,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.4
341793,Trumlands,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.93
341793,Trumlands,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
341793,Trumlands,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
341793,Trumlands,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
341793,Trumlands,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
341793,Trumlands,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
341793,Trumlands,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
341793,Trumlands,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,40.57
341793,Trumlands,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,45.93
341793,Trumlands,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,37.37
341793,Trumlands,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.6
341793,Trumlands,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,166.8
341793,Trumlands,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,188.7
341793,Trumlands,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,154.2
341793,Trumlands,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,18.5
341793,Trumlands,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
341793,Trumlands,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
341793,Trumlands,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
341793,Trumlands,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
341793,Trumlands,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
341793,Trumlands,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
341793,Trumlands,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
341793,Trumlands,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
341793,Trumlands,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
341793,Trumlands,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,69.19
341793,Trumlands,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,64.49
341793,Trumlands,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,61.83
341793,Trumlands,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
341793,Trumlands,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.1
341793,Trumlands,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.0
341793,Trumlands,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.9
341793,Trumlands,2024-01-15T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-15T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-15T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-15T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.27
341793,Trumlands,2024-01-15T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-15T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.84
341793,Trumlands,2024-01-15T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.5
341793,Trumlands,2024-01-15T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.2
341793,Trumlands,2024-01-15T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.9
341793,Trumlands,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.29
341793,Trumlands,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
341793,Trumlands,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.97
341793,Trumlands,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.9
341793,Trumlands,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.2
341793,Trumlands,2024-01-15T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
341793,Trumlands,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.1
341793,Trumlands,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
341793,Trumlands,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
341793,Trumlands,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
341793,Trumlands,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
341793,Trumlands,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
341793,Trumlands,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.42
341793,Trumlands,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.35
341793,Trumlands,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.39
341793,Trumlands,2024-01-15T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
341793,Trumlands,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
341793,Trumlands,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.7
341793,Trumlands,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
341793,Trumlands,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
341793,Trumlands,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
341793,Trumlands,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.87
341793,Trumlands,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.95
341793,Trumlands,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
341793,Trumlands,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
341793,Trumlands,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
341793,Trumlands,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
341793,Trumlands,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
341793,Trumlands,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
341793,Trumlands,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
341793,Trumlands,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,38.95
341793,Trumlands,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,42.57
341793,Trumlands,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,35.98
341793,Trumlands,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
341793,Trumlands,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,160.6
341793,Trumlands,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,175.8
341793,Trumlands,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,149.2
341793,Trumlands,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,18.3
341793,Trumlands,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
341793,Trumlands,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
341793,Trumlands,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
341793,Trumlands,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
341793,Trumlands,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
341793,Trumlands,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
341793,Trumlands,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
341793,Trumlands,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
341793,Trumlands,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,67.55
341793,Trumlands,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,67.72
341793,Trumlands,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,57.36
341793,Trumlands,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
341793,Trumlands,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.3
341793,Trumlands,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.5
341793,Trumlands,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
341793,Trumlands,2024-01-15T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-15T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-15T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-15T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.78
341793,Trumlands,2024-01-15T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-15T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.68
341793,Trumlands,2024-01-15T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
341793,Trumlands,2024-01-15T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
341793,Trumlands,2024-01-15T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.4
341793,Trumlands,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.92
341793,Trumlands,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
341793,Trumlands,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.48
341793,Trumlands,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.06
341793,Trumlands,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.91
341793,Trumlands,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.82
341793,Trumlands,2024-01-15T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
341793,Trumlands,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.8
341793,Trumlands,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
341793,Trumlands,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.6
341793,Trumlands,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
341793,Trumlands,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
341793,Trumlands,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
341793,Trumlands,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.21
341793,Trumlands,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.09
341793,Trumlands,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.43
341793,Trumlands,2024-01-15T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
341793,Trumlands,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.1
341793,Trumlands,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
341793,Trumlands,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
341793,Trumlands,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
341793,Trumlands,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
341793,Trumlands,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.29
341793,Trumlands,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.22
341793,Trumlands,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
341793,Trumlands,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
