Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
341793,Trumlands,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
341793,Trumlands,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
341793,Trumlands,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
341793,Trumlands,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,37.86
341793,Trumlands,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,45.41
341793,Trumlands,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,39.03
341793,Trumlands,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
341793,Trumlands,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,156.0
341793,Trumlands,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,186.9
341793,Trumlands,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,161.6
341793,Trumlands,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,18.2
341793,Trumlands,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
341793,Trumlands,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
341793,Trumlands,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
341793,Trumlands,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
341793,Trumlands,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
341793,Trumlands,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
341793,Trumlands,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
341793,Trumlands,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
341793,Trumlands,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
341793,Trumlands,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,66.54
341793,Trumlands,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,57.72
341793,Trumlands,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,66.19
341793,Trumlands,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
341793,Trumlands,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.6
341793,Trumlands,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.9
341793,Trumlands,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.2
341793,Trumlands,2024-01-15T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-15T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-15T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-15T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.65
341793,Trumlands,2024-01-15T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-15T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.49
341793,Trumlands,2024-01-15T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
341793,Trumlands,2024-01-15T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
341793,Trumlands,2024-01-15T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.0
341793,Trumlands,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.75
341793,Trumlands,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
341793,Trumlands,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.79
341793,Trumlands,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.05
341793,Trumlands,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.67
341793,Trumlands,2024-01-15T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
341793,Trumlands,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.0
341793,Trumlands,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
341793,Trumlands,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.7
341793,Trumlands,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
341793,Trumlands,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
341793,Trumlands,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
341793,Trumlands,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.46
341793,Trumlands,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.97
341793,Trumlands,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.63
341793,Trumlands,2024-01-15T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
341793,Trumlands,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
341793,Trumlands,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
341793,Trumlands,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
341793,Trumlands,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
341793,Trumlands,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.69
341793,Trumlands,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.2
341793,Trumlands,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.62
341793,Trumlands,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
341793,Trumlands,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
341793,Trumlands,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
341793,Trumlands,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
341793,Trumlands,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
341793,Trumlands,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.01
341793,Trumlands,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
341793,Trumlands,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,38.06
341793,Trumlands,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,47.83
341793,Trumlands,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,39.12
341793,Trumlands,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.5
341793,Trumlands,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,157.2
341793,Trumlands,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,197.8
341793,Trumlands,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,162.1
341793,Trumlands,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,18.1
341793,Trumlands,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
341793,Trumlands,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
341793,Trumlands,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
341793,Trumlands,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
341793,Trumlands,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
341793,Trumlands,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
341793,Trumlands,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
341793,Trumlands,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
341793,Trumlands,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
341793,Trumlands,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,63.64
341793,Trumlands,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,60.07
341793,Trumlands,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,64.54
341793,Trumlands,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
341793,Trumlands,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.6
341793,Trumlands,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.4
341793,Trumlands,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
341793,Trumlands,2024-01-15T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-15T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-15T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-15T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.63
341793,Trumlands,2024-01-15T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-15T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.27
341793,Trumlands,2024-01-15T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
341793,Trumlands,2024-01-15T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
341793,Trumlands,2024-01-15T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.9
341793,Trumlands,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.92
341793,Trumlands,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
341793,Trumlands,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.15
341793,Trumlands,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.67
341793,Trumlands,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.6
341793,Trumlands,2024-01-15T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
341793,Trumlands,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.3
341793,Trumlands,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
341793,Trumlands,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
341793,Trumlands,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
341793,Trumlands,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
341793,Trumlands,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.68
341793,Trumlands,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.46
341793,Trumlands,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.42
341793,Trumlands,2024-01-15T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
341793,Trumlands,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
341793,Trumlands,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
341793,Trumlands,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.3
341793,Trumlands,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
341793,Trumlands,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
341793,Trumlands,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.72
341793,Trumlands,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.37
341793,Trumlands,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
341793,Trumlands,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
341793,Trumlands,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
341793,Trumlands,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
341793,Trumlands,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.04
341793,Trumlands,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
341793,Trumlands,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,37.02
341793,Trumlands,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,49.31
341793,Trumlands,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,37.55
341793,Trumlands,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,59.7
341793,Trumlands,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,151.7
341793,Trumlands,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,201.7
341793,Trumlands,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,154.5
341793,Trumlands,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,18.0
341793,Trumlands,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
341793,Trumlands,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
341793,Trumlands,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
341793,Trumlands,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
341793,Trumlands,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
341793,Trumlands,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
341793,Trumlands,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
341793,Trumlands,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
341793,Trumlands,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
341793,Trumlands,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,61.34
341793,Trumlands,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,60.18
341793,Trumlands,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,60.2
341793,Trumlands,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
341793,Trumlands,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.4
341793,Trumlands,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.8
341793,Trumlands,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
341793,Trumlands,2024-01-15T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-15T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-15T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-15T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.69
341793,Trumlands,2024-01-15T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-15T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.32
341793,Trumlands,2024-01-15T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
341793,Trumlands,2024-01-15T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
341793,Trumlands,2024-01-15T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.9
341793,Trumlands,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.95
341793,Trumlands,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
341793,Trumlands,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
341793,Trumlands,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.59
341793,Trumlands,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.9
341793,Trumlands,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.53
341793,Trumlands,2024-01-15T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
341793,Trumlands,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.8
341793,Trumlands,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
341793,Trumlands,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
341793,Trumlands,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
341793,Trumlands,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
341793,Trumlands,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.36
341793,Trumlands,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.85
341793,Trumlands,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.82
341793,Trumlands,2024-01-15T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
341793,Trumlands,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
341793,Trumlands,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
341793,Trumlands,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
341793,Trumlands,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
341793,Trumlands,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
341793,Trumlands,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.07
341793,Trumlands,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
341793,Trumlands,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
341793,Trumlands,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
341793,Trumlands,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
341793,Trumlands,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.6
341793,Trumlands,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
341793,Trumlands,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,33.92
341793,Trumlands,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,40.62
341793,Trumlands,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,36.51
341793,Trumlands,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
341793,Trumlands,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.4
341793,Trumlands,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,165.8
341793,Trumlands,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,149.6
341793,Trumlands,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,17.9
341793,Trumlands,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
341793,Trumlands,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
341793,Trumlands,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
341793,Trumlands,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
341793,Trumlands,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
341793,Trumlands,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
341793,Trumlands,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
341793,Trumlands,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
341793,Trumlands,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
341793,Trumlands,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,57.38
341793,Trumlands,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,51.03
341793,Trumlands,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,57.25
341793,Trumlands,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
341793,Trumlands,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
341793,Trumlands,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
341793,Trumlands,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
341793,Trumlands,2024-01-15T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-15T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-15T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-15T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.78
341793,Trumlands,2024-01-15T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-15T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.44
341793,Trumlands,2024-01-15T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
341793,Trumlands,2024-01-15T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
341793,Trumlands,2024-01-15T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
341793,Trumlands,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.12
341793,Trumlands,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
341793,Trumlands,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.0
341793,Trumlands,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.98
341793,Trumlands,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.22
341793,Trumlands,2024-01-15T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
341793,Trumlands,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.6
341793,Trumlands,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
341793,Trumlands,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
341793,Trumlands,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
341793,Trumlands,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.89
341793,Trumlands,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.82
341793,Trumlands,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.99
341793,Trumlands,2024-01-15T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
341793,Trumlands,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.5
341793,Trumlands,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
341793,Trumlands,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.3
341793,Trumlands,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
341793,Trumlands,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
341793,Trumlands,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
341793,Trumlands,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.99
341793,Trumlands,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
341793,Trumlands,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
341793,Trumlands,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
341793,Trumlands,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.5
341793,Trumlands,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
341793,Trumlands,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.31
341793,Trumlands,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,31.85
341793,Trumlands,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,38.43
341793,Trumlands,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,33.0
341793,Trumlands,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
341793,Trumlands,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.2
341793,Trumlands,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,157.0
341793,Trumlands,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.5
341793,Trumlands,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,17.8
341793,Trumlands,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
341793,Trumlands,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
341793,Trumlands,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
341793,Trumlands,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
341793,Trumlands,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
341793,Trumlands,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
341793,Trumlands,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
341793,Trumlands,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
341793,Trumlands,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
341793,Trumlands,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,58.45
341793,Trumlands,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,51.29
341793,Trumlands,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,58.64
341793,Trumlands,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
341793,Trumlands,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.8
341793,Trumlands,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
341793,Trumlands,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
341793,Trumlands,2024-01-15T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-15T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-15T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-15T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
341793,Trumlands,2024-01-15T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-15T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.94
341793,Trumlands,2024-01-15T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
341793,Trumlands,2024-01-15T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
341793,Trumlands,2024-01-15T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.8
341793,Trumlands,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.33
341793,Trumlands,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.67
341793,Trumlands,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.55
341793,Trumlands,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.33
341793,Trumlands,2024-01-15T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
341793,Trumlands,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.7
341793,Trumlands,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
341793,Trumlands,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.4
341793,Trumlands,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.1
341793,Trumlands,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.79
341793,Trumlands,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.37
341793,Trumlands,2024-01-15T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
341793,Trumlands,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.7
341793,Trumlands,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
341793,Trumlands,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.5
341793,Trumlands,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
341793,Trumlands,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.63
341793,Trumlands,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.21
341793,Trumlands,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.09
341793,Trumlands,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
341793,Trumlands,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
341793,Trumlands,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
341793,Trumlands,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
341793,Trumlands,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.28
341793,Trumlands,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.44
341793,Trumlands,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.19
341793,Trumlands,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,32.12
341793,Trumlands,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,37.97
341793,Trumlands,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,32.79
341793,Trumlands,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
341793,Trumlands,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.4
341793,Trumlands,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,155.3
341793,Trumlands,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.4
341793,Trumlands,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,17.7
341793,Trumlands,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
341793,Trumlands,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
341793,Trumlands,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
341793,Trumlands,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
341793,Trumlands,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
341793,Trumlands,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
341793,Trumlands,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
341793,Trumlands,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
341793,Trumlands,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
341793,Trumlands,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,56.52
341793,Trumlands,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,53.54
341793,Trumlands,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,60.52
341793,Trumlands,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
341793,Trumlands,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
341793,Trumlands,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
341793,Trumlands,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
341793,Trumlands,2024-01-15T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-15T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-15T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-15T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.8
341793,Trumlands,2024-01-15T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-15T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.11
341793,Trumlands,2024-01-15T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
341793,Trumlands,2024-01-15T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
341793,Trumlands,2024-01-15T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.3
341793,Trumlands,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.22
341793,Trumlands,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.85
341793,Trumlands,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.73
341793,Trumlands,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.03
341793,Trumlands,2024-01-15T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
341793,Trumlands,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.3
341793,Trumlands,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.0
341793,Trumlands,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.0
341793,Trumlands,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
341793,Trumlands,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
341793,Trumlands,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.76
341793,Trumlands,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.68
341793,Trumlands,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.62
341793,Trumlands,2024-01-15T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.7
341793,Trumlands,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.2
341793,Trumlands,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
341793,Trumlands,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
341793,Trumlands,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
341793,Trumlands,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
341793,Trumlands,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
341793,Trumlands,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.79
341793,Trumlands,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.87
341793,Trumlands,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
341793,Trumlands,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
341793,Trumlands,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
341793,Trumlands,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
341793,Trumlands,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
341793,Trumlands,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.28
341793,Trumlands,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
341793,Trumlands,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,30.6
341793,Trumlands,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,33.44
341793,Trumlands,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,29.9
341793,Trumlands,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
341793,Trumlands,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.0
341793,Trumlands,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,136.3
341793,Trumlands,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.0
341793,Trumlands,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,17.6
341793,Trumlands,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
341793,Trumlands,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
341793,Trumlands,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
341793,Trumlands,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
341793,Trumlands,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
341793,Trumlands,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
341793,Trumlands,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
341793,Trumlands,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
341793,Trumlands,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
341793,Trumlands,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,63.76
341793,Trumlands,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,52.65
341793,Trumlands,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,55.53
341793,Trumlands,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
341793,Trumlands,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.8
341793,Trumlands,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
341793,Trumlands,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
341793,Trumlands,2024-01-15T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-15T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-15T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-15T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.77
341793,Trumlands,2024-01-15T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-15T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.66
341793,Trumlands,2024-01-15T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.6
341793,Trumlands,2024-01-15T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
341793,Trumlands,2024-01-15T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
341793,Trumlands,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.81
341793,Trumlands,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
341793,Trumlands,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.77
341793,Trumlands,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.54
341793,Trumlands,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.23
341793,Trumlands,2024-01-15T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,49.7
341793,Trumlands,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.6
341793,Trumlands,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.0
341793,Trumlands,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
341793,Trumlands,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
341793,Trumlands,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.19
341793,Trumlands,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.46
341793,Trumlands,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.15
341793,Trumlands,2024-01-15T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
341793,Trumlands,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
341793,Trumlands,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
341793,Trumlands,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
341793,Trumlands,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
341793,Trumlands,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
341793,Trumlands,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.3
341793,Trumlands,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.53
341793,Trumlands,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
341793,Trumlands,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
341793,Trumlands,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
341793,Trumlands,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
341793,Trumlands,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.06
341793,Trumlands,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.88
341793,Trumlands,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.52
341793,Trumlands,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,29.3
341793,Trumlands,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,36.49
341793,Trumlands,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,30.23
341793,Trumlands,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
341793,Trumlands,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.5
341793,Trumlands,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,149.1
341793,Trumlands,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.6
341793,Trumlands,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,17.5
341793,Trumlands,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
341793,Trumlands,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
341793,Trumlands,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
341793,Trumlands,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
341793,Trumlands,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
341793,Trumlands,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
341793,Trumlands,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
341793,Trumlands,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
341793,Trumlands,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
341793,Trumlands,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,61.79
341793,Trumlands,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,54.8
341793,Trumlands,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,51.79
341793,Trumlands,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
341793,Trumlands,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.4
341793,Trumlands,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
341793,Trumlands,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
341793,Trumlands,2024-01-15T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-15T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-15T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-15T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.87
341793,Trumlands,2024-01-15T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-15T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.94
341793,Trumlands,2024-01-15T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
341793,Trumlands,2024-01-15T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.3
341793,Trumlands,2024-01-15T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.5
341793,Trumlands,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.81
341793,Trumlands,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
341793,Trumlands,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.63
341793,Trumlands,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.32
341793,Trumlands,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.65
341793,Trumlands,2024-01-15T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,50.0
341793,Trumlands,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.1
341793,Trumlands,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
341793,Trumlands,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.3
341793,Trumlands,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
341793,Trumlands,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
341793,Trumlands,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.48
341793,Trumlands,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.75
341793,Trumlands,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.41
341793,Trumlands,2024-01-15T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
341793,Trumlands,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.0
341793,Trumlands,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
341793,Trumlands,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.1
341793,Trumlands,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
341793,Trumlands,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
341793,Trumlands,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.69
341793,Trumlands,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.42
341793,Trumlands,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
341793,Trumlands,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
341793,Trumlands,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
341793,Trumlands,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
341793,Trumlands,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.22
341793,Trumlands,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.84
341793,Trumlands,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.88
341793,Trumlands,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.53
341793,Trumlands,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,27.64
341793,Trumlands,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.06
341793,Trumlands,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
341793,Trumlands,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.3
341793,Trumlands,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.1
341793,Trumlands,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.7
341793,Trumlands,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,17.4
341793,Trumlands,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
341793,Trumlands,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
341793,Trumlands,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
341793,Trumlands,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
341793,Trumlands,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
341793,Trumlands,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
341793,Trumlands,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
341793,Trumlands,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
341793,Trumlands,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,51.13
341793,Trumlands,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,45.42
341793,Trumlands,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,48.49
341793,Trumlands,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
341793,Trumlands,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
341793,Trumlands,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
341793,Trumlands,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
341793,Trumlands,2024-01-15T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-15T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-15T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-15T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.93
341793,Trumlands,2024-01-15T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-15T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.8
341793,Trumlands,2024-01-15T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
341793,Trumlands,2024-01-15T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.4
341793,Trumlands,2024-01-15T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
341793,Trumlands,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.05
