Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
341793,Trumlands,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.0
341793,Trumlands,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.9
341793,Trumlands,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.43
341793,Trumlands,2024-01-15T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
341793,Trumlands,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.6
341793,Trumlands,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
341793,Trumlands,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.4
341793,Trumlands,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
341793,Trumlands,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
341793,Trumlands,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
341793,Trumlands,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.96
341793,Trumlands,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.07
341793,Trumlands,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.64
341793,Trumlands,2024-01-15T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
341793,Trumlands,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
341793,Trumlands,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
341793,Trumlands,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.2
341793,Trumlands,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
341793,Trumlands,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
341793,Trumlands,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
341793,Trumlands,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
341793,Trumlands,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.08
341793,Trumlands,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
341793,Trumlands,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
341793,Trumlands,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
341793,Trumlands,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.9
341793,Trumlands,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
341793,Trumlands,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
341793,Trumlands,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.87
341793,Trumlands,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.55
341793,Trumlands,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,27.68
341793,Trumlands,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.41
341793,Trumlands,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
341793,Trumlands,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.9
341793,Trumlands,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.2
341793,Trumlands,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.3
341793,Trumlands,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,17.4
341793,Trumlands,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
341793,Trumlands,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
341793,Trumlands,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
341793,Trumlands,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
341793,Trumlands,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
341793,Trumlands,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
341793,Trumlands,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
341793,Trumlands,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
341793,Trumlands,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
341793,Trumlands,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,43.4
341793,Trumlands,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,43.5
341793,Trumlands,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,53.37
341793,Trumlands,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
341793,Trumlands,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
341793,Trumlands,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
341793,Trumlands,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
341793,Trumlands,2024-01-15T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-15T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-15T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-15T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.55
341793,Trumlands,2024-01-15T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-15T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.07
341793,Trumlands,2024-01-15T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
341793,Trumlands,2024-01-15T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.5
341793,Trumlands,2024-01-15T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.4
341793,Trumlands,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.22
341793,Trumlands,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
341793,Trumlands,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.84
341793,Trumlands,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.25
341793,Trumlands,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.7
341793,Trumlands,2024-01-15T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
341793,Trumlands,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.8
341793,Trumlands,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
341793,Trumlands,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
341793,Trumlands,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
341793,Trumlands,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
341793,Trumlands,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.33
341793,Trumlands,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.01
341793,Trumlands,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.02
341793,Trumlands,2024-01-15T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
341793,Trumlands,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.4
341793,Trumlands,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
341793,Trumlands,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.7
341793,Trumlands,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
341793,Trumlands,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
341793,Trumlands,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.41
341793,Trumlands,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.74
341793,Trumlands,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.47
341793,Trumlands,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
341793,Trumlands,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
341793,Trumlands,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
341793,Trumlands,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
341793,Trumlands,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.6
341793,Trumlands,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.53
341793,Trumlands,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.69
341793,Trumlands,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.97
341793,Trumlands,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
341793,Trumlands,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.1
341793,Trumlands,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.9
341793,Trumlands,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.7
341793,Trumlands,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,17.3
341793,Trumlands,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
341793,Trumlands,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
341793,Trumlands,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
341793,Trumlands,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
341793,Trumlands,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
341793,Trumlands,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
341793,Trumlands,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
341793,Trumlands,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
341793,Trumlands,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
341793,Trumlands,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,43.67
341793,Trumlands,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,37.7
341793,Trumlands,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,39.22
341793,Trumlands,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
341793,Trumlands,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
341793,Trumlands,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
341793,Trumlands,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
341793,Trumlands,2024-01-15T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-15T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-15T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-15T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.89
341793,Trumlands,2024-01-15T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-15T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.22
341793,Trumlands,2024-01-15T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
341793,Trumlands,2024-01-15T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.3
341793,Trumlands,2024-01-15T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.5
341793,Trumlands,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.99
341793,Trumlands,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.7
341793,Trumlands,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.53
341793,Trumlands,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.75
341793,Trumlands,2024-01-15T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
341793,Trumlands,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.8
341793,Trumlands,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
341793,Trumlands,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
341793,Trumlands,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
341793,Trumlands,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
341793,Trumlands,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.49
341793,Trumlands,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.74
341793,Trumlands,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.79
341793,Trumlands,2024-01-15T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
341793,Trumlands,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
341793,Trumlands,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
341793,Trumlands,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.1
341793,Trumlands,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
341793,Trumlands,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
341793,Trumlands,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.81
341793,Trumlands,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
341793,Trumlands,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.26
341793,Trumlands,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
341793,Trumlands,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
341793,Trumlands,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
341793,Trumlands,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
341793,Trumlands,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
341793,Trumlands,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.64
341793,Trumlands,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.15
341793,Trumlands,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.31
341793,Trumlands,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.6
341793,Trumlands,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
341793,Trumlands,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.5
341793,Trumlands,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.9
341793,Trumlands,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.1
341793,Trumlands,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,17.3
341793,Trumlands,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
341793,Trumlands,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
341793,Trumlands,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
341793,Trumlands,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
341793,Trumlands,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
341793,Trumlands,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
341793,Trumlands,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
341793,Trumlands,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
341793,Trumlands,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
341793,Trumlands,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,38.03
341793,Trumlands,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,38.64
341793,Trumlands,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.63
341793,Trumlands,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
341793,Trumlands,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
341793,Trumlands,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
341793,Trumlands,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
341793,Trumlands,2024-01-15T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-15T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-15T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-15T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.76
341793,Trumlands,2024-01-15T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-15T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.18
341793,Trumlands,2024-01-15T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
341793,Trumlands,2024-01-15T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
341793,Trumlands,2024-01-15T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.2
341793,Trumlands,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.82
341793,Trumlands,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
341793,Trumlands,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.89
341793,Trumlands,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.19
341793,Trumlands,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.24
341793,Trumlands,2024-01-15T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
341793,Trumlands,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.7
341793,Trumlands,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
341793,Trumlands,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
341793,Trumlands,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
341793,Trumlands,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.31
341793,Trumlands,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.05
341793,Trumlands,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.49
341793,Trumlands,2024-01-15T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
341793,Trumlands,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
341793,Trumlands,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
341793,Trumlands,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.7
341793,Trumlands,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
341793,Trumlands,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
341793,Trumlands,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.8
341793,Trumlands,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.05
341793,Trumlands,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
341793,Trumlands,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
341793,Trumlands,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
341793,Trumlands,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
341793,Trumlands,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
341793,Trumlands,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
341793,Trumlands,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.83
341793,Trumlands,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.05
341793,Trumlands,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.57
341793,Trumlands,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
341793,Trumlands,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
341793,Trumlands,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.4
341793,Trumlands,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.3
341793,Trumlands,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,17.3
341793,Trumlands,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
341793,Trumlands,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
341793,Trumlands,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
341793,Trumlands,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
341793,Trumlands,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
341793,Trumlands,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
341793,Trumlands,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
341793,Trumlands,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
341793,Trumlands,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
341793,Trumlands,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,34.5
341793,Trumlands,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,37.1
341793,Trumlands,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,35.52
341793,Trumlands,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
341793,Trumlands,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
341793,Trumlands,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
341793,Trumlands,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
341793,Trumlands,2024-01-15T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-15T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-15T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-15T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.8
341793,Trumlands,2024-01-15T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-15T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.02
341793,Trumlands,2024-01-15T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
341793,Trumlands,2024-01-15T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
341793,Trumlands,2024-01-15T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.7
341793,Trumlands,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.87
341793,Trumlands,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
341793,Trumlands,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.13
341793,Trumlands,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.27
341793,Trumlands,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.04
341793,Trumlands,2024-01-15T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,47.3
341793,Trumlands,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.4
341793,Trumlands,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
341793,Trumlands,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
341793,Trumlands,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
341793,Trumlands,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
341793,Trumlands,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.8
341793,Trumlands,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.94
341793,Trumlands,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.37
341793,Trumlands,2024-01-15T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
341793,Trumlands,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
341793,Trumlands,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
341793,Trumlands,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
341793,Trumlands,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
341793,Trumlands,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
341793,Trumlands,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
341793,Trumlands,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
341793,Trumlands,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.55
341793,Trumlands,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
341793,Trumlands,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
341793,Trumlands,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
341793,Trumlands,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
341793,Trumlands,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
341793,Trumlands,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
341793,Trumlands,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.33
341793,Trumlands,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.79
341793,Trumlands,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.98
341793,Trumlands,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
341793,Trumlands,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
341793,Trumlands,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.2
341793,Trumlands,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.8
341793,Trumlands,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,17.3
341793,Trumlands,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
341793,Trumlands,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
341793,Trumlands,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
341793,Trumlands,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
341793,Trumlands,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
341793,Trumlands,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
341793,Trumlands,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
341793,Trumlands,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
341793,Trumlands,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
341793,Trumlands,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,39.05
341793,Trumlands,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,36.81
341793,Trumlands,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,32.96
341793,Trumlands,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
341793,Trumlands,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
341793,Trumlands,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
341793,Trumlands,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
341793,Trumlands,2024-01-15T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-15T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-15T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-15T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.8
341793,Trumlands,2024-01-15T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-15T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.95
341793,Trumlands,2024-01-15T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
341793,Trumlands,2024-01-15T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
341793,Trumlands,2024-01-15T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.4
341793,Trumlands,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.05
341793,Trumlands,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
341793,Trumlands,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
341793,Trumlands,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.07
341793,Trumlands,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.72
341793,Trumlands,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.5
341793,Trumlands,2024-01-15T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.5
341793,Trumlands,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.5
341793,Trumlands,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
341793,Trumlands,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
341793,Trumlands,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
341793,Trumlands,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
341793,Trumlands,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.51
341793,Trumlands,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.43
341793,Trumlands,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.39
341793,Trumlands,2024-01-15T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
341793,Trumlands,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
341793,Trumlands,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
341793,Trumlands,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
341793,Trumlands,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
341793,Trumlands,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
341793,Trumlands,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
341793,Trumlands,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
341793,Trumlands,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
341793,Trumlands,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
341793,Trumlands,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
341793,Trumlands,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
341793,Trumlands,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
341793,Trumlands,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
341793,Trumlands,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.97
341793,Trumlands,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.16
341793,Trumlands,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.48
341793,Trumlands,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
341793,Trumlands,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.7
341793,Trumlands,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.1
341793,Trumlands,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.1
341793,Trumlands,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,17.3
341793,Trumlands,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
341793,Trumlands,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
341793,Trumlands,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
341793,Trumlands,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
341793,Trumlands,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
341793,Trumlands,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
341793,Trumlands,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
341793,Trumlands,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
341793,Trumlands,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
341793,Trumlands,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,35.94
341793,Trumlands,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.26
341793,Trumlands,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,32.32
341793,Trumlands,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
341793,Trumlands,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
341793,Trumlands,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
341793,Trumlands,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
341793,Trumlands,2024-01-15T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-15T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-15T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-15T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.7
341793,Trumlands,2024-01-15T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-15T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.0
341793,Trumlands,2024-01-15T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.6
341793,Trumlands,2024-01-15T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
341793,Trumlands,2024-01-15T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.3
341793,Trumlands,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
341793,Trumlands,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
341793,Trumlands,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
341793,Trumlands,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.21
341793,Trumlands,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.77
341793,Trumlands,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.81
341793,Trumlands,2024-01-15T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
341793,Trumlands,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.8
341793,Trumlands,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
341793,Trumlands,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.3
341793,Trumlands,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
341793,Trumlands,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
341793,Trumlands,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.48
341793,Trumlands,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.66
341793,Trumlands,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.03
341793,Trumlands,2024-01-15T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
341793,Trumlands,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
341793,Trumlands,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
341793,Trumlands,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
341793,Trumlands,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
341793,Trumlands,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
341793,Trumlands,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
341793,Trumlands,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.61
341793,Trumlands,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
341793,Trumlands,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
341793,Trumlands,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
341793,Trumlands,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
341793,Trumlands,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
341793,Trumlands,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
341793,Trumlands,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.93
341793,Trumlands,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.71
341793,Trumlands,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.74
341793,Trumlands,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
341793,Trumlands,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.8
341793,Trumlands,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.8
341793,Trumlands,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.8
341793,Trumlands,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,17.3
341793,Trumlands,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
341793,Trumlands,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
341793,Trumlands,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
341793,Trumlands,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
341793,Trumlands,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
341793,Trumlands,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
341793,Trumlands,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
341793,Trumlands,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
341793,Trumlands,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
341793,Trumlands,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.18
341793,Trumlands,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.22
341793,Trumlands,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,33.2
341793,Trumlands,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
341793,Trumlands,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
341793,Trumlands,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
341793,Trumlands,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
341793,Trumlands,2024-01-15T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-15T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-15T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-15T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.72
341793,Trumlands,2024-01-15T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-15T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.81
341793,Trumlands,2024-01-15T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
341793,Trumlands,2024-01-15T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
341793,Trumlands,2024-01-15T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
341793,Trumlands,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.79
341793,Trumlands,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.18
341793,Trumlands,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.23
341793,Trumlands,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.25
341793,Trumlands,2024-01-15T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
341793,Trumlands,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.1
341793,Trumlands,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
341793,Trumlands,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.0
341793,Trumlands,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
341793,Trumlands,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
341793,Trumlands,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
341793,Trumlands,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.79
341793,Trumlands,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.8
341793,Trumlands,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.23
341793,Trumlands,2024-01-15T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
341793,Trumlands,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
341793,Trumlands,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
341793,Trumlands,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
341793,Trumlands,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
341793,Trumlands,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
341793,Trumlands,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
341793,Trumlands,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
341793,Trumlands,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
341793,Trumlands,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
341793,Trumlands,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
341793,Trumlands,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
341793,Trumlands,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
341793,Trumlands,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
341793,Trumlands,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
341793,Trumlands,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.83
341793,Trumlands,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.28
341793,Trumlands,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.82
341793,Trumlands,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
341793,Trumlands,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.6
341793,Trumlands,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.7
341793,Trumlands,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.0
341793,Trumlands,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,17.3
341793,Trumlands,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
341793,Trumlands,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
341793,Trumlands,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
341793,Trumlands,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
341793,Trumlands,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
341793,Trumlands,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
341793,Trumlands,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
341793,Trumlands,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
341793,Trumlands,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
341793,Trumlands,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,33.36
341793,Trumlands,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,33.22
341793,Trumlands,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.96
341793,Trumlands,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
341793,Trumlands,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
341793,Trumlands,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
341793,Trumlands,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
341793,Trumlands,2024-01-15T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-15T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-15T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-15T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.77
341793,Trumlands,2024-01-15T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-15T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.78
341793,Trumlands,2024-01-15T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
341793,Trumlands,2024-01-15T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
341793,Trumlands,2024-01-15T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
341793,Trumlands,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.78
341793,Trumlands,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
341793,Trumlands,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.11
341793,Trumlands,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.12
341793,Trumlands,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.43
341793,Trumlands,2024-01-15T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
341793,Trumlands,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.3
341793,Trumlands,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
341793,Trumlands,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.5
341793,Trumlands,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
341793,Trumlands,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
341793,Trumlands,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.58
341793,Trumlands,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.49
341793,Trumlands,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.24
341793,Trumlands,2024-01-15T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
341793,Trumlands,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
341793,Trumlands,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
341793,Trumlands,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
341793,Trumlands,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
341793,Trumlands,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
341793,Trumlands,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
341793,Trumlands,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
341793,Trumlands,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
341793,Trumlands,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
341793,Trumlands,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
341793,Trumlands,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
341793,Trumlands,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.72
341793,Trumlands,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.52
341793,Trumlands,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.92
341793,Trumlands,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.98
341793,Trumlands,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
341793,Trumlands,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.3
341793,Trumlands,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.7
341793,Trumlands,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.6
341793,Trumlands,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,17.3
