Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
341793,Trumlands,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
341793,Trumlands,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
341793,Trumlands,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
341793,Trumlands,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
341793,Trumlands,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
341793,Trumlands,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
341793,Trumlands,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
341793,Trumlands,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
341793,Trumlands,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,31.85
341793,Trumlands,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.16
341793,Trumlands,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.4
341793,Trumlands,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
341793,Trumlands,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
341793,Trumlands,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
341793,Trumlands,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
341793,Trumlands,2024-01-15T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-15T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-15T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-15T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.71
341793,Trumlands,2024-01-15T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-15T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.54
341793,Trumlands,2024-01-15T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
341793,Trumlands,2024-01-15T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
341793,Trumlands,2024-01-15T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.1
341793,Trumlands,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.97
341793,Trumlands,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
341793,Trumlands,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.16
341793,Trumlands,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.79
341793,Trumlands,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.65
341793,Trumlands,2024-01-15T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
341793,Trumlands,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.6
341793,Trumlands,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.6
341793,Trumlands,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.6
341793,Trumlands,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
341793,Trumlands,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.49
341793,Trumlands,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.6
341793,Trumlands,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.59
341793,Trumlands,2024-01-15T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
341793,Trumlands,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
341793,Trumlands,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
341793,Trumlands,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
341793,Trumlands,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.73
341793,Trumlands,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.8
341793,Trumlands,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.67
341793,Trumlands,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
341793,Trumlands,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
341793,Trumlands,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
341793,Trumlands,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
341793,Trumlands,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
341793,Trumlands,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
341793,Trumlands,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
341793,Trumlands,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.15
341793,Trumlands,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.34
341793,Trumlands,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.99
341793,Trumlands,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
341793,Trumlands,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
341793,Trumlands,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
341793,Trumlands,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.8
341793,Trumlands,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,17.3
341793,Trumlands,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
341793,Trumlands,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
341793,Trumlands,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
341793,Trumlands,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
341793,Trumlands,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
341793,Trumlands,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
341793,Trumlands,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
341793,Trumlands,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
341793,Trumlands,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
341793,Trumlands,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,29.24
341793,Trumlands,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,28.54
341793,Trumlands,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,36.44
341793,Trumlands,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
341793,Trumlands,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
341793,Trumlands,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
341793,Trumlands,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
341793,Trumlands,2024-01-15T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-15T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-15T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-15T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.75
341793,Trumlands,2024-01-15T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-15T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.69
341793,Trumlands,2024-01-15T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.0
341793,Trumlands,2024-01-15T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
341793,Trumlands,2024-01-15T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
341793,Trumlands,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.86
341793,Trumlands,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
341793,Trumlands,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.22
341793,Trumlands,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.13
341793,Trumlands,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.11
341793,Trumlands,2024-01-15T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
341793,Trumlands,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.2
341793,Trumlands,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.6
341793,Trumlands,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
341793,Trumlands,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
341793,Trumlands,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
341793,Trumlands,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.16
341793,Trumlands,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.53
341793,Trumlands,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.23
341793,Trumlands,2024-01-15T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
341793,Trumlands,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
341793,Trumlands,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
341793,Trumlands,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
341793,Trumlands,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
341793,Trumlands,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
341793,Trumlands,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.68
341793,Trumlands,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
341793,Trumlands,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
341793,Trumlands,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
341793,Trumlands,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
341793,Trumlands,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
341793,Trumlands,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.8
341793,Trumlands,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.81
341793,Trumlands,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.64
341793,Trumlands,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
341793,Trumlands,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
341793,Trumlands,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
341793,Trumlands,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.6
341793,Trumlands,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,17.3
341793,Trumlands,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
341793,Trumlands,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
341793,Trumlands,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
341793,Trumlands,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
341793,Trumlands,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
341793,Trumlands,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
341793,Trumlands,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
341793,Trumlands,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
341793,Trumlands,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
341793,Trumlands,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,29.77
341793,Trumlands,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.16
341793,Trumlands,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.35
341793,Trumlands,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
341793,Trumlands,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
341793,Trumlands,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
341793,Trumlands,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
341793,Trumlands,2024-01-15T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-15T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-15T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-15T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.78
341793,Trumlands,2024-01-15T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-15T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.71
341793,Trumlands,2024-01-15T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.0
341793,Trumlands,2024-01-15T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
341793,Trumlands,2024-01-15T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.4
341793,Trumlands,2024-01-15T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
341793,Trumlands,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.62
341793,Trumlands,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
341793,Trumlands,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.39
341793,Trumlands,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.14
341793,Trumlands,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.37
341793,Trumlands,2024-01-15T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
341793,Trumlands,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.8
341793,Trumlands,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
341793,Trumlands,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
341793,Trumlands,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
341793,Trumlands,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
341793,Trumlands,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.36
341793,Trumlands,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
341793,Trumlands,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.02
341793,Trumlands,2024-01-15T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
341793,Trumlands,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
341793,Trumlands,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
341793,Trumlands,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
341793,Trumlands,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
341793,Trumlands,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
341793,Trumlands,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
341793,Trumlands,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.04
341793,Trumlands,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.58
341793,Trumlands,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
341793,Trumlands,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
341793,Trumlands,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
341793,Trumlands,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
341793,Trumlands,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
341793,Trumlands,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
341793,Trumlands,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.39
341793,Trumlands,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.57
341793,Trumlands,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.39
341793,Trumlands,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
341793,Trumlands,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
341793,Trumlands,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
341793,Trumlands,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
341793,Trumlands,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,17.4
341793,Trumlands,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
341793,Trumlands,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
341793,Trumlands,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
341793,Trumlands,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
341793,Trumlands,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
341793,Trumlands,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
341793,Trumlands,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
341793,Trumlands,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
341793,Trumlands,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
341793,Trumlands,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,30.67
341793,Trumlands,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.75
341793,Trumlands,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.07
341793,Trumlands,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
341793,Trumlands,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
341793,Trumlands,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
341793,Trumlands,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
341793,Trumlands,2024-01-15T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-15T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-15T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-15T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.78
341793,Trumlands,2024-01-15T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-15T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.78
341793,Trumlands,2024-01-15T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
341793,Trumlands,2024-01-15T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
341793,Trumlands,2024-01-15T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.4
341793,Trumlands,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.64
341793,Trumlands,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.88
341793,Trumlands,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.83
341793,Trumlands,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.09
341793,Trumlands,2024-01-15T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
341793,Trumlands,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.5
341793,Trumlands,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
341793,Trumlands,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
341793,Trumlands,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
341793,Trumlands,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
341793,Trumlands,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
341793,Trumlands,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.43
341793,Trumlands,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.1
341793,Trumlands,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.56
341793,Trumlands,2024-01-15T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
341793,Trumlands,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
341793,Trumlands,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
341793,Trumlands,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
341793,Trumlands,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
341793,Trumlands,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.73
341793,Trumlands,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.86
341793,Trumlands,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.2
341793,Trumlands,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
341793,Trumlands,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
341793,Trumlands,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
341793,Trumlands,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
341793,Trumlands,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
341793,Trumlands,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
341793,Trumlands,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
341793,Trumlands,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.41
341793,Trumlands,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.86
341793,Trumlands,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.59
341793,Trumlands,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
341793,Trumlands,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
341793,Trumlands,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
341793,Trumlands,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.1
341793,Trumlands,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,17.4
341793,Trumlands,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
341793,Trumlands,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
341793,Trumlands,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
341793,Trumlands,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
341793,Trumlands,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
341793,Trumlands,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
341793,Trumlands,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
341793,Trumlands,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
341793,Trumlands,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
341793,Trumlands,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,28.22
341793,Trumlands,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.66
341793,Trumlands,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.21
341793,Trumlands,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
341793,Trumlands,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
341793,Trumlands,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
341793,Trumlands,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
341793,Trumlands,2024-01-15T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-15T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-15T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-15T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.73
341793,Trumlands,2024-01-15T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-15T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.74
341793,Trumlands,2024-01-15T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
341793,Trumlands,2024-01-15T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
341793,Trumlands,2024-01-15T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
341793,Trumlands,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.58
341793,Trumlands,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
341793,Trumlands,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.01
341793,Trumlands,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.53
341793,Trumlands,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.22
341793,Trumlands,2024-01-15T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
341793,Trumlands,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.7
341793,Trumlands,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
341793,Trumlands,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
341793,Trumlands,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
341793,Trumlands,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
341793,Trumlands,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.34
341793,Trumlands,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.06
341793,Trumlands,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.53
341793,Trumlands,2024-01-15T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
341793,Trumlands,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
341793,Trumlands,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
341793,Trumlands,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
341793,Trumlands,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
341793,Trumlands,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
341793,Trumlands,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
341793,Trumlands,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
341793,Trumlands,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.05
341793,Trumlands,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
341793,Trumlands,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
341793,Trumlands,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
341793,Trumlands,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
341793,Trumlands,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
341793,Trumlands,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
341793,Trumlands,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.07
341793,Trumlands,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.04
341793,Trumlands,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.5
341793,Trumlands,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
341793,Trumlands,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
341793,Trumlands,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
341793,Trumlands,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
341793,Trumlands,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,17.4
341793,Trumlands,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
341793,Trumlands,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
341793,Trumlands,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
341793,Trumlands,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
341793,Trumlands,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
341793,Trumlands,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
341793,Trumlands,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
341793,Trumlands,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
341793,Trumlands,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
341793,Trumlands,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,28.93
341793,Trumlands,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.57
341793,Trumlands,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.04
341793,Trumlands,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
341793,Trumlands,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
341793,Trumlands,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
341793,Trumlands,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
341793,Trumlands,2024-01-15T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-15T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-15T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-15T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.93
341793,Trumlands,2024-01-15T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-15T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.72
341793,Trumlands,2024-01-15T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
341793,Trumlands,2024-01-15T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.4
341793,Trumlands,2024-01-15T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
341793,Trumlands,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.75
341793,Trumlands,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
341793,Trumlands,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.26
341793,Trumlands,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
341793,Trumlands,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.19
341793,Trumlands,2024-01-15T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
341793,Trumlands,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.5
341793,Trumlands,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
341793,Trumlands,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
341793,Trumlands,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
341793,Trumlands,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
341793,Trumlands,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
341793,Trumlands,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.45
341793,Trumlands,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.49
341793,Trumlands,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.77
341793,Trumlands,2024-01-15T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
341793,Trumlands,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
341793,Trumlands,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
341793,Trumlands,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
341793,Trumlands,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
341793,Trumlands,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
341793,Trumlands,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
341793,Trumlands,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.2
341793,Trumlands,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
341793,Trumlands,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
341793,Trumlands,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
341793,Trumlands,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
341793,Trumlands,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
341793,Trumlands,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.73
341793,Trumlands,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.34
341793,Trumlands,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.78
341793,Trumlands,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
341793,Trumlands,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
341793,Trumlands,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
341793,Trumlands,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
341793,Trumlands,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,17.4
341793,Trumlands,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
341793,Trumlands,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
341793,Trumlands,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
341793,Trumlands,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
341793,Trumlands,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
341793,Trumlands,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
341793,Trumlands,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
341793,Trumlands,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
341793,Trumlands,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
341793,Trumlands,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,27.21
341793,Trumlands,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.99
341793,Trumlands,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.68
341793,Trumlands,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
341793,Trumlands,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
341793,Trumlands,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
341793,Trumlands,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
341793,Trumlands,2024-01-15T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-15T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-15T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-15T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.71
341793,Trumlands,2024-01-15T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-15T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.62
341793,Trumlands,2024-01-15T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.9
341793,Trumlands,2024-01-15T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
341793,Trumlands,2024-01-15T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.2
341793,Trumlands,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.01
341793,Trumlands,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
341793,Trumlands,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.66
341793,Trumlands,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.32
341793,Trumlands,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.26
341793,Trumlands,2024-01-15T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
341793,Trumlands,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.1
341793,Trumlands,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
341793,Trumlands,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
341793,Trumlands,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
341793,Trumlands,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
341793,Trumlands,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.6
341793,Trumlands,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.31
341793,Trumlands,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.66
341793,Trumlands,2024-01-15T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
341793,Trumlands,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
341793,Trumlands,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
341793,Trumlands,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
341793,Trumlands,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
341793,Trumlands,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
341793,Trumlands,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.68
341793,Trumlands,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
341793,Trumlands,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
341793,Trumlands,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
341793,Trumlands,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
341793,Trumlands,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
341793,Trumlands,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
341793,Trumlands,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
341793,Trumlands,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
341793,Trumlands,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.6
341793,Trumlands,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.44
341793,Trumlands,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.93
341793,Trumlands,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
341793,Trumlands,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
341793,Trumlands,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
341793,Trumlands,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
341793,Trumlands,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,17.4
341793,Trumlands,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
341793,Trumlands,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
341793,Trumlands,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
341793,Trumlands,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
341793,Trumlands,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
341793,Trumlands,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
341793,Trumlands,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
341793,Trumlands,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
341793,Trumlands,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
341793,Trumlands,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,27.26
341793,Trumlands,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.68
341793,Trumlands,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.86
341793,Trumlands,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
341793,Trumlands,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
341793,Trumlands,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
341793,Trumlands,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
341793,Trumlands,2024-01-15T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-15T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-15T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-15T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.68
341793,Trumlands,2024-01-15T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-15T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.56
341793,Trumlands,2024-01-15T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
341793,Trumlands,2024-01-15T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
341793,Trumlands,2024-01-15T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.2
341793,Trumlands,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.93
341793,Trumlands,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
341793,Trumlands,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
341793,Trumlands,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.56
341793,Trumlands,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.32
341793,Trumlands,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.54
341793,Trumlands,2024-01-15T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
341793,Trumlands,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.9
341793,Trumlands,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
341793,Trumlands,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
341793,Trumlands,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
341793,Trumlands,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
341793,Trumlands,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
341793,Trumlands,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.69
341793,Trumlands,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
341793,Trumlands,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.17
341793,Trumlands,2024-01-15T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
341793,Trumlands,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
341793,Trumlands,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
341793,Trumlands,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
341793,Trumlands,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
341793,Trumlands,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
341793,Trumlands,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.23
341793,Trumlands,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
341793,Trumlands,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.48
341793,Trumlands,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
341793,Trumlands,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
341793,Trumlands,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
341793,Trumlands,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
341793,Trumlands,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
341793,Trumlands,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
341793,Trumlands,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
341793,Trumlands,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.15
341793,Trumlands,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.29
341793,Trumlands,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.51
341793,Trumlands,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
341793,Trumlands,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
341793,Trumlands,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
341793,Trumlands,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
341793,Trumlands,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,17.5
341793,Trumlands,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
341793,Trumlands,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
341793,Trumlands,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
341793,Trumlands,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
341793,Trumlands,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
341793,Trumlands,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
341793,Trumlands,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
341793,Trumlands,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
341793,Trumlands,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
341793,Trumlands,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,27.31
341793,Trumlands,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.13
341793,Trumlands,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.26
341793,Trumlands,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
341793,Trumlands,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
341793,Trumlands,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
341793,Trumlands,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
341793,Trumlands,2024-01-15T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-15T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-15T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-15T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.63
341793,Trumlands,2024-01-15T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-15T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.65
341793,Trumlands,2024-01-15T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
341793,Trumlands,2024-01-15T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
341793,Trumlands,2024-01-15T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
341793,Trumlands,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.98
341793,Trumlands,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
341793,Trumlands,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.44
341793,Trumlands,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
341793,Trumlands,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.5
341793,Trumlands,2024-01-15T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
341793,Trumlands,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.3
341793,Trumlands,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
341793,Trumlands,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
341793,Trumlands,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
341793,Trumlands,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
341793,Trumlands,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.68
341793,Trumlands,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.62
