Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.95
341793,Trumlands,2024-01-15T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
341793,Trumlands,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
341793,Trumlands,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
341793,Trumlands,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
341793,Trumlands,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
341793,Trumlands,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
341793,Trumlands,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
341793,Trumlands,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
341793,Trumlands,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.16
341793,Trumlands,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
341793,Trumlands,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
341793,Trumlands,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
341793,Trumlands,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
341793,Trumlands,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
341793,Trumlands,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
341793,Trumlands,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
341793,Trumlands,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.05
341793,Trumlands,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.41
341793,Trumlands,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.03
341793,Trumlands,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
341793,Trumlands,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
341793,Trumlands,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
341793,Trumlands,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
341793,Trumlands,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,17.5
341793,Trumlands,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
341793,Trumlands,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
341793,Trumlands,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
341793,Trumlands,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
341793,Trumlands,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
341793,Trumlands,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
341793,Trumlands,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
341793,Trumlands,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
341793,Trumlands,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
341793,Trumlands,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.98
341793,Trumlands,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.96
341793,Trumlands,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.3
341793,Trumlands,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
341793,Trumlands,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
341793,Trumlands,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
341793,Trumlands,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
341793,Trumlands,2024-01-15T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-15T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-15T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-15T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.64
341793,Trumlands,2024-01-15T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-15T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.65
341793,Trumlands,2024-01-15T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.0
341793,Trumlands,2024-01-15T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
341793,Trumlands,2024-01-15T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
341793,Trumlands,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.95
341793,Trumlands,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
341793,Trumlands,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.27
341793,Trumlands,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
341793,Trumlands,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.27
341793,Trumlands,2024-01-15T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
341793,Trumlands,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.6
341793,Trumlands,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
341793,Trumlands,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
341793,Trumlands,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
341793,Trumlands,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
341793,Trumlands,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.44
341793,Trumlands,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.81
341793,Trumlands,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.94
341793,Trumlands,2024-01-15T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
341793,Trumlands,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
341793,Trumlands,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.7
341793,Trumlands,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
341793,Trumlands,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
341793,Trumlands,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
341793,Trumlands,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
341793,Trumlands,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
341793,Trumlands,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.27
341793,Trumlands,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
341793,Trumlands,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
341793,Trumlands,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
341793,Trumlands,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
341793,Trumlands,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
341793,Trumlands,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
341793,Trumlands,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
341793,Trumlands,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.53
341793,Trumlands,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.68
341793,Trumlands,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.55
341793,Trumlands,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
341793,Trumlands,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
341793,Trumlands,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
341793,Trumlands,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
341793,Trumlands,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,17.5
341793,Trumlands,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
341793,Trumlands,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
341793,Trumlands,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
341793,Trumlands,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
341793,Trumlands,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
341793,Trumlands,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
341793,Trumlands,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
341793,Trumlands,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
341793,Trumlands,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
341793,Trumlands,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.98
341793,Trumlands,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.29
341793,Trumlands,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.68
341793,Trumlands,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
341793,Trumlands,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
341793,Trumlands,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
341793,Trumlands,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
341793,Trumlands,2024-01-15T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-15T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-15T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-15T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.7
341793,Trumlands,2024-01-15T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-15T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.63
341793,Trumlands,2024-01-15T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
341793,Trumlands,2024-01-15T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
341793,Trumlands,2024-01-15T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
341793,Trumlands,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.98
341793,Trumlands,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
341793,Trumlands,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.2
341793,Trumlands,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.64
341793,Trumlands,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.47
341793,Trumlands,2024-01-15T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
341793,Trumlands,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.4
341793,Trumlands,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
341793,Trumlands,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
341793,Trumlands,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
341793,Trumlands,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
341793,Trumlands,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
341793,Trumlands,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.12
341793,Trumlands,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.33
341793,Trumlands,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.18
341793,Trumlands,2024-01-15T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
341793,Trumlands,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
341793,Trumlands,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
341793,Trumlands,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
341793,Trumlands,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
341793,Trumlands,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
341793,Trumlands,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.5
341793,Trumlands,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
341793,Trumlands,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
341793,Trumlands,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
341793,Trumlands,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
341793,Trumlands,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
341793,Trumlands,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
341793,Trumlands,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
341793,Trumlands,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
341793,Trumlands,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.69
341793,Trumlands,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.56
341793,Trumlands,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.12
341793,Trumlands,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
341793,Trumlands,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
341793,Trumlands,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
341793,Trumlands,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
341793,Trumlands,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,17.6
341793,Trumlands,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
341793,Trumlands,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
341793,Trumlands,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
341793,Trumlands,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
341793,Trumlands,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
341793,Trumlands,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
341793,Trumlands,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
341793,Trumlands,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
341793,Trumlands,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
341793,Trumlands,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.72
341793,Trumlands,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.04
341793,Trumlands,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.66
341793,Trumlands,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
341793,Trumlands,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
341793,Trumlands,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
341793,Trumlands,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
341793,Trumlands,2024-01-15T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-15T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-15T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
341793,Trumlands,2024-01-15T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.72
341793,Trumlands,2024-01-15T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-15T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.73
341793,Trumlands,2024-01-15T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,2.4
341793,Trumlands,2024-01-15T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
341793,Trumlands,2024-01-15T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
341793,Trumlands,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.17
341793,Trumlands,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.01
341793,Trumlands,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.5
341793,Trumlands,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.21
341793,Trumlands,2024-01-15T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
341793,Trumlands,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
341793,Trumlands,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
341793,Trumlands,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
341793,Trumlands,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
341793,Trumlands,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
341793,Trumlands,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.8
341793,Trumlands,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.7
341793,Trumlands,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.25
341793,Trumlands,2024-01-15T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
341793,Trumlands,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.9
341793,Trumlands,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
341793,Trumlands,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
341793,Trumlands,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
341793,Trumlands,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.57
341793,Trumlands,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
341793,Trumlands,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.51
341793,Trumlands,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
341793,Trumlands,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
341793,Trumlands,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
341793,Trumlands,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
341793,Trumlands,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
341793,Trumlands,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
341793,Trumlands,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.68
341793,Trumlands,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.49
341793,Trumlands,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.89
341793,Trumlands,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
341793,Trumlands,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
341793,Trumlands,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
341793,Trumlands,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
341793,Trumlands,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,17.6
341793,Trumlands,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
341793,Trumlands,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
341793,Trumlands,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
341793,Trumlands,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
341793,Trumlands,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
341793,Trumlands,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
341793,Trumlands,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
341793,Trumlands,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
341793,Trumlands,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
341793,Trumlands,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,25.77
341793,Trumlands,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.15
341793,Trumlands,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.59
341793,Trumlands,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
341793,Trumlands,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
341793,Trumlands,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
341793,Trumlands,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
341793,Trumlands,2024-01-15T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-15T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-15T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-15T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.6
341793,Trumlands,2024-01-15T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-15T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.62
341793,Trumlands,2024-01-15T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.5
341793,Trumlands,2024-01-15T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
341793,Trumlands,2024-01-15T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.2
341793,Trumlands,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.48
341793,Trumlands,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.53
341793,Trumlands,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
341793,Trumlands,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.47
341793,Trumlands,2024-01-15T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
341793,Trumlands,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.1
341793,Trumlands,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
341793,Trumlands,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
341793,Trumlands,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
341793,Trumlands,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
341793,Trumlands,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.45
341793,Trumlands,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.76
341793,Trumlands,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.88
341793,Trumlands,2024-01-15T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
341793,Trumlands,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
341793,Trumlands,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
341793,Trumlands,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
341793,Trumlands,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
341793,Trumlands,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
341793,Trumlands,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
341793,Trumlands,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
341793,Trumlands,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
341793,Trumlands,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.17
341793,Trumlands,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
341793,Trumlands,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
341793,Trumlands,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
341793,Trumlands,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
341793,Trumlands,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
341793,Trumlands,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
341793,Trumlands,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
341793,Trumlands,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.76
341793,Trumlands,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.67
341793,Trumlands,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.29
341793,Trumlands,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
341793,Trumlands,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
341793,Trumlands,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
341793,Trumlands,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
341793,Trumlands,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,17.6
341793,Trumlands,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
341793,Trumlands,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
341793,Trumlands,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
341793,Trumlands,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
341793,Trumlands,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
341793,Trumlands,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
341793,Trumlands,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
341793,Trumlands,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
341793,Trumlands,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
341793,Trumlands,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.09
341793,Trumlands,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.28
341793,Trumlands,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.45
341793,Trumlands,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
341793,Trumlands,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
341793,Trumlands,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
341793,Trumlands,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
341793,Trumlands,2024-01-15T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-15T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-15T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-15T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.75
341793,Trumlands,2024-01-15T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-15T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.62
341793,Trumlands,2024-01-15T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
341793,Trumlands,2024-01-15T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
341793,Trumlands,2024-01-15T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
341793,Trumlands,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.28
341793,Trumlands,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
341793,Trumlands,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.99
341793,Trumlands,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
341793,Trumlands,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.72
341793,Trumlands,2024-01-15T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
341793,Trumlands,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.5
341793,Trumlands,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
341793,Trumlands,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
341793,Trumlands,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
341793,Trumlands,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
341793,Trumlands,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
341793,Trumlands,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.48
341793,Trumlands,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.19
341793,Trumlands,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.02
341793,Trumlands,2024-01-15T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
341793,Trumlands,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
341793,Trumlands,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
341793,Trumlands,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
341793,Trumlands,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
341793,Trumlands,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
341793,Trumlands,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
341793,Trumlands,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.5
341793,Trumlands,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.56
341793,Trumlands,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
341793,Trumlands,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
341793,Trumlands,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
341793,Trumlands,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
341793,Trumlands,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
341793,Trumlands,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
341793,Trumlands,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
341793,Trumlands,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.72
341793,Trumlands,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.47
341793,Trumlands,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.03
341793,Trumlands,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
341793,Trumlands,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
341793,Trumlands,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
341793,Trumlands,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
341793,Trumlands,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,17.7
341793,Trumlands,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
341793,Trumlands,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
341793,Trumlands,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
341793,Trumlands,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
341793,Trumlands,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
341793,Trumlands,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
341793,Trumlands,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
341793,Trumlands,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
341793,Trumlands,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
341793,Trumlands,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.8
341793,Trumlands,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.6
341793,Trumlands,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.94
341793,Trumlands,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
341793,Trumlands,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
341793,Trumlands,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
341793,Trumlands,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
341793,Trumlands,2024-01-15T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-15T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-15T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
341793,Trumlands,2024-01-15T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.83
341793,Trumlands,2024-01-15T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-15T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.83
341793,Trumlands,2024-01-15T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.7
341793,Trumlands,2024-01-15T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
341793,Trumlands,2024-01-15T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
341793,Trumlands,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.15
341793,Trumlands,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
341793,Trumlands,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.55
341793,Trumlands,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.5
341793,Trumlands,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.85
341793,Trumlands,2024-01-15T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
341793,Trumlands,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.2
341793,Trumlands,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
341793,Trumlands,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
341793,Trumlands,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
341793,Trumlands,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
341793,Trumlands,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
341793,Trumlands,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.91
341793,Trumlands,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.79
341793,Trumlands,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.83
341793,Trumlands,2024-01-15T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
341793,Trumlands,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.3
341793,Trumlands,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
341793,Trumlands,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
341793,Trumlands,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
341793,Trumlands,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
341793,Trumlands,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
341793,Trumlands,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.55
341793,Trumlands,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
341793,Trumlands,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
341793,Trumlands,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
341793,Trumlands,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
341793,Trumlands,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
341793,Trumlands,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
341793,Trumlands,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
341793,Trumlands,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.74
341793,Trumlands,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.05
341793,Trumlands,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.32
341793,Trumlands,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
341793,Trumlands,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
341793,Trumlands,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
341793,Trumlands,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
341793,Trumlands,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,17.8
341793,Trumlands,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
341793,Trumlands,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
341793,Trumlands,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
341793,Trumlands,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
341793,Trumlands,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
341793,Trumlands,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
341793,Trumlands,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
341793,Trumlands,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
341793,Trumlands,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
341793,Trumlands,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.98
341793,Trumlands,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.18
341793,Trumlands,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.38
341793,Trumlands,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
341793,Trumlands,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
341793,Trumlands,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
341793,Trumlands,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
341793,Trumlands,2024-01-15T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-15T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-15T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
341793,Trumlands,2024-01-15T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.76
341793,Trumlands,2024-01-15T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-15T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.86
341793,Trumlands,2024-01-15T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.5
341793,Trumlands,2024-01-15T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
341793,Trumlands,2024-01-15T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
341793,Trumlands,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.44
341793,Trumlands,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.21
341793,Trumlands,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.64
341793,Trumlands,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.69
341793,Trumlands,2024-01-15T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
341793,Trumlands,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.2
341793,Trumlands,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
341793,Trumlands,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
341793,Trumlands,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
341793,Trumlands,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
341793,Trumlands,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
341793,Trumlands,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.14
341793,Trumlands,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.56
341793,Trumlands,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.67
341793,Trumlands,2024-01-15T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
341793,Trumlands,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.4
341793,Trumlands,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
341793,Trumlands,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
341793,Trumlands,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
341793,Trumlands,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
341793,Trumlands,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
341793,Trumlands,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.83
341793,Trumlands,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
341793,Trumlands,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
341793,Trumlands,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
341793,Trumlands,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
341793,Trumlands,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
341793,Trumlands,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
341793,Trumlands,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
341793,Trumlands,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.7
341793,Trumlands,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.89
341793,Trumlands,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.36
341793,Trumlands,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
341793,Trumlands,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
341793,Trumlands,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
341793,Trumlands,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
341793,Trumlands,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,17.8
341793,Trumlands,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
341793,Trumlands,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
341793,Trumlands,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
341793,Trumlands,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
341793,Trumlands,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
341793,Trumlands,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
341793,Trumlands,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
341793,Trumlands,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
341793,Trumlands,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
341793,Trumlands,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,28.93
341793,Trumlands,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.83
341793,Trumlands,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.42
341793,Trumlands,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
341793,Trumlands,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
341793,Trumlands,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
341793,Trumlands,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
341793,Trumlands,2024-01-15T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-15T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-15T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
341793,Trumlands,2024-01-15T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.58
341793,Trumlands,2024-01-15T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-15T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.74
341793,Trumlands,2024-01-15T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,2.2
341793,Trumlands,2024-01-15T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
341793,Trumlands,2024-01-15T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
341793,Trumlands,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.33
341793,Trumlands,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
341793,Trumlands,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.58
341793,Trumlands,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.52
341793,Trumlands,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.4
341793,Trumlands,2024-01-15T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
341793,Trumlands,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.7
341793,Trumlands,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
341793,Trumlands,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
341793,Trumlands,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
341793,Trumlands,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
341793,Trumlands,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
341793,Trumlands,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.82
341793,Trumlands,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.53
341793,Trumlands,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.72
341793,Trumlands,2024-01-15T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
341793,Trumlands,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.4
341793,Trumlands,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
341793,Trumlands,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
341793,Trumlands,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
341793,Trumlands,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
341793,Trumlands,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
341793,Trumlands,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
341793,Trumlands,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.1
341793,Trumlands,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
341793,Trumlands,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
341793,Trumlands,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
341793,Trumlands,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
341793,Trumlands,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
341793,Trumlands,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
341793,Trumlands,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
341793,Trumlands,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.05
341793,Trumlands,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.95
341793,Trumlands,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.16
341793,Trumlands,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
341793,Trumlands,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
341793,Trumlands,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
341793,Trumlands,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
341793,Trumlands,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,17.8
341793,Trumlands,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
341793,Trumlands,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
341793,Trumlands,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
341793,Trumlands,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
341793,Trumlands,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
341793,Trumlands,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
341793,Trumlands,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
341793,Trumlands,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
341793,Trumlands,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
341793,Trumlands,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.09
341793,Trumlands,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.39
341793,Trumlands,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.12
341793,Trumlands,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
341793,Trumlands,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
341793,Trumlands,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
